Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,183.5,14.0,2.25,9.0,30.5,11.4,0.0
2017,1,1,8,0,367.0,28.0,2.6,10.0,61.0,23.3,13.56
2017,1,1,8,15,465.5,36.5,2.5,10.5,105.5,30.42,21.25
2017,1,1,8,30,564.0,45.0,2.4,11.0,150.0,37.64,28.14
2017,1,1,8,45,622.5,50.5,2.3,11.5,196.0,61.07,36.63
2017,1,1,9,0,681.0,56.0,2.2,12.0,242.0,111.7,63.1
2017,1,1,9,15,719.0,60.0,2.0,12.5,287.0,165.02,102.7
2017,1,1,9,30,757.0,64.0,1.8,13.0,332.0,222.74,151.37
2017,1,1,9,45,581.0,109.5,1.65,14.0,329.5,260.18,192.28
2017,1,1,10,0,405.0,155.0,1.5,15.0,327.0,273.36,210.67
2017,1,1,10,15,624.5,115.0,1.35,15.5,405.0,358.35,277.06
2017,1,1,10,30,844.0,75.0,1.2,16.0,483.0,458.59,355.32
2017,1,1,10,45,856.0,77.0,1.1,16.5,511.5,515.49,400.79
2017,1,1,11,0,868.0,79.0,1.0,17.0,540.0,569.0,442.19
2017,1,1,11,15,876.5,80.0,1.0,17.5,561.5,621.15,481.73
2017,1,1,11,30,885.0,81.0,1.0,18.0,583.0,672.18,519.12
2017,1,1,11,45,889.5,82.0,1.0,18.5,597.0,719.08,552.43
2017,1,1,12,0,894.0,83.0,1.0,19.0,611.0,764.05,582.07
2017,1,1,12,15,896.0,83.5,1.2,19.5,616.5,804.41,610.32
2017,1,1,12,30,898.0,84.0,1.4,20.0,622.0,842.27,636.76
2017,1,1,12,45,894.5,84.5,1.6,20.5,619.0,872.76,658.13
2017,1,1,13,0,891.0,85.0,1.8,21.0,616.0,900.11,677.44
2017,1,1,13,15,887.5,84.5,1.95,21.0,605.0,923.06,694.59
2017,1,1,13,30,884.0,84.0,2.1,21.0,594.0,942.67,709.69
2017,1,1,13,45,872.5,84.5,2.25,21.0,574.5,952.48,718.4
2017,1,1,14,0,861.0,85.0,2.4,21.0,555.0,970.46,732.85
2017,1,1,14,15,850.0,83.5,2.45,21.0,529.0,971.23,734.79
2017,1,1,14,30,839.0,82.0,2.5,21.0,503.0,968.34,734.6
2017,1,1,14,45,820.5,80.5,2.6,21.0,470.0,954.38,727.52
2017,1,1,15,0,802.0,79.0,2.7,21.0,437.0,936.92,718.1
2017,1,1,15,15,779.0,76.0,2.55,20.5,398.5,909.72,701.07
2017,1,1,15,30,756.0,73.0,2.4,20.0,360.0,879.44,681.69
2017,1,1,15,45,715.5,70.0,2.25,20.0,316.0,829.13,646.43
2017,1,1,16,0,675.0,67.0,2.1,20.0,272.0,785.34,615.03
2017,1,1,16,15,623.0,61.5,1.9,19.0,226.0,718.28,567.25
2017,1,1,16,30,571.0,56.0,1.7,18.0,180.0,650.81,516.79
2017,1,1,16,45,480.5,48.0,1.5,17.5,134.5,545.6,434.1
2017,1,1,17,0,390.0,40.0,1.3,17.0,89.0,443.24,348.76
2017,1,1,17,15,249.0,26.5,1.3,16.5,52.5,293.62,199.7
2017,1,1,17,30,108.0,13.0,1.3,16.0,16.0,96.76,0.0
2017,1,1,17,45,54.0,6.5,1.35,15.5,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,2,7,45,186.5,14.5,4.3,13.0,31.0,11.83,0.0
2017,1,2,8,0,373.0,29.0,4.5,13.0,62.0,24.17,13.99
2017,1,2,8,15,477.0,37.5,4.5,13.5,107.5,31.3,21.7
2017,1,2,8,30,581.0,46.0,4.5,14.0,153.0,38.57,28.57
2017,1,2,8,45,665.0,48.0,4.55,14.5,204.0,58.71,34.36
2017,1,2,9,0,749.0,50.0,4.6,15.0,255.0,111.1,59.59
2017,1,2,9,15,787.0,53.5,4.8,15.5,301.5,167.95,101.31
2017,1,2,9,30,825.0,57.0,5.0,16.0,348.0,229.13,153.05
2017,1,2,9,45,857.5,57.0,5.2,16.5,391.5,290.85,208.28
2017,1,2,10,0,890.0,57.0,5.4,17.0,435.0,353.74,265.19
2017,1,2,10,15,907.0,59.0,5.4,17.5,471.5,415.24,320.56
2017,1,2,10,30,924.0,61.0,5.4,18.0,508.0,477.44,375.12
2017,1,2,10,45,938.5,61.0,5.45,18.5,538.0,536.81,426.01
2017,1,2,11,0,953.0,61.0,5.5,19.0,568.0,595.97,475.24
2017,1,2,11,15,961.0,62.0,5.45,19.0,591.0,651.84,521.19
2017,1,2,11,30,969.0,63.0,5.4,19.0,614.0,706.37,564.93
2017,1,2,11,45,974.5,63.0,5.35,19.5,628.5,756.45,602.79
2017,1,2,12,0,980.0,63.0,5.3,20.0,643.0,804.45,636.23
2017,1,2,12,15,982.0,63.0,5.15,20.0,649.0,847.41,666.31
2017,1,2,12,30,984.0,63.0,5.0,20.0,655.0,887.59,694.07
2017,1,2,12,45,984.0,63.0,4.9,20.5,652.5,923.11,717.17
2017,1,2,13,0,984.0,63.0,4.8,21.0,650.0,955.41,737.77
2017,1,2,13,15,980.5,62.5,4.6,21.0,639.0,980.51,753.87
2017,1,2,13,30,977.0,62.0,4.4,21.0,628.0,1001.96,767.48
2017,1,2,13,45,970.5,61.5,4.25,21.0,608.5,1016.82,777.45
2017,1,2,14,0,964.0,61.0,4.1,21.0,589.0,1027.82,784.91
2017,1,2,14,15,954.0,60.0,3.85,21.0,562.0,1030.86,786.37
2017,1,2,14,30,944.0,59.0,3.6,21.0,535.0,1030.01,785.28
2017,1,2,14,45,929.5,58.0,3.4,21.0,501.0,1020.87,779.01
2017,1,2,15,0,915.0,57.0,3.2,21.0,467.0,1008.07,770.36
2017,1,2,15,15,894.0,55.0,2.75,20.5,426.5,983.84,753.08
2017,1,2,15,30,873.0,53.0,2.3,20.0,386.0,956.42,733.1
2017,1,2,15,45,841.5,51.0,1.9,19.5,341.0,915.86,703.79
2017,1,2,16,0,810.0,49.0,1.5,19.0,296.0,873.17,671.92
2017,1,2,16,15,764.0,45.0,1.4,18.0,247.5,821.73,637.4
2017,1,2,16,30,718.0,41.0,1.3,17.0,199.0,758.65,592.23
2017,1,2,16,45,641.5,35.5,1.25,16.5,151.0,665.51,521.41
2017,1,2,17,0,565.0,30.0,1.2,16.0,103.0,574.23,446.12
2017,1,2,17,15,282.5,25.5,1.2,15.5,62.0,322.96,224.8
2017,1,2,17,30,0.0,21.0,1.2,15.0,21.0,16.52,0.0
2017,1,2,17,45,0.0,10.5,1.25,15.0,10.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,7,45,226.0,13.0,4.5,10.5,33.0,11.61,0.0
2017,1,3,8,0,452.0,26.0,4.7,11.0,66.0,23.9,13.87
2017,1,3,8,15,549.5,33.0,4.6,11.5,112.5,30.49,21.17
2017,1,3,8,30,647.0,40.0,4.5,12.0,159.0,37.23,27.62
2017,1,3,8,45,701.5,44.5,4.45,13.0,207.5,55.17,31.99
2017,1,3,9,0,756.0,49.0,4.4,14.0,256.0,109.11,58.22
2017,1,3,9,15,791.0,52.5,4.55,14.5,302.0,165.86,99.75
2017,1,3,9,30,826.0,56.0,4.7,15.0,348.0,226.6,151.23
2017,1,3,9,45,848.0,58.5,4.85,16.0,389.5,287.85,206.11
2017,1,3,10,0,870.0,61.0,5.0,17.0,431.0,349.16,261.38
2017,1,3,10,15,886.0,63.0,5.0,17.5,466.5,409.25,315.41
2017,1,3,10,30,902.0,65.0,5.0,18.0,502.0,469.97,368.57
2017,1,3,10,45,913.0,66.5,5.05,18.5,531.0,528.07,418.28
2017,1,3,11,0,924.0,68.0,5.1,19.0,560.0,585.72,466.1
2017,1,3,11,15,931.0,69.0,5.05,19.0,582.0,639.73,510.43
2017,1,3,11,30,938.0,70.0,5.0,19.0,604.0,692.38,552.54
2017,1,3,11,45,933.5,74.0,4.95,19.5,616.0,738.69,587.6
2017,1,3,12,0,929.0,78.0,4.9,20.0,628.0,782.25,617.96
2017,1,3,12,15,930.0,78.5,4.8,20.0,633.5,823.36,646.91
2017,1,3,12,30,931.0,79.0,4.7,20.0,639.0,861.79,673.67
2017,1,3,12,45,930.5,78.0,4.65,20.0,636.0,894.37,696.43
2017,1,3,13,0,930.0,77.0,4.6,20.0,633.0,923.82,716.95
2017,1,3,13,15,925.5,76.5,4.5,20.0,622.0,946.98,732.65
2017,1,3,13,30,921.0,76.0,4.4,20.0,611.0,966.63,745.95
2017,1,3,13,45,914.0,75.0,4.35,20.0,591.5,979.7,755.43
2017,1,3,14,0,907.0,74.0,4.3,20.0,572.0,989.08,762.54
2017,1,3,14,15,896.0,72.5,4.2,19.5,545.5,990.21,765.26
2017,1,3,14,30,885.0,71.0,4.1,19.0,519.0,987.62,765.62
2017,1,3,14,45,860.0,72.0,4.1,19.0,484.0,970.83,755.33
2017,1,3,15,0,835.0,73.0,4.1,19.0,449.0,962.47,751.15
2017,1,3,15,15,812.5,70.5,3.9,18.5,410.0,936.54,734.67
2017,1,3,15,30,790.0,68.0,3.7,18.0,371.0,907.46,715.8
2017,1,3,15,45,756.0,64.5,3.55,17.5,327.0,862.87,685.53
2017,1,3,16,0,722.0,61.0,3.4,17.0,283.0,815.94,652.66
2017,1,3,16,15,672.5,56.0,3.1,16.0,236.5,750.41,604.86
2017,1,3,16,30,623.0,51.0,2.8,15.0,190.0,692.96,560.75
2017,1,3,16,45,541.5,44.0,2.55,14.0,143.5,596.21,483.77
2017,1,3,17,0,460.0,37.0,2.3,13.0,97.0,502.18,403.9
2017,1,3,17,15,230.0,28.5,2.5,12.5,58.5,283.67,206.47
2017,1,3,17,30,0.0,20.0,2.7,12.0,20.0,15.74,0.0
2017,1,3,17,45,0.0,10.0,2.9,12.0,10.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,14.0,4.2,1.5,14.0,10.69,0.0
2017,1,4,8,0,0.0,28.0,4.4,2.0,28.0,21.04,12.07
2017,1,4,8,15,9.0,47.5,4.35,2.0,49.5,34.99,26.16
2017,1,4,8,30,18.0,67.0,4.3,2.0,71.0,48.38,39.08
2017,1,4,8,45,26.0,86.5,4.3,2.5,93.0,62.66,49.78
2017,1,4,9,0,34.0,106.0,4.3,3.0,115.0,80.73,64.82
2017,1,4,9,15,40.5,124.0,4.1,3.0,137.0,99.0,80.41
2017,1,4,9,30,47.0,142.0,3.9,3.0,159.0,118.41,97.18
2017,1,4,9,45,160.5,159.0,3.75,3.5,225.5,170.47,138.4
2017,1,4,10,0,274.0,176.0,3.6,4.0,292.0,238.85,194.86
2017,1,4,10,15,146.5,180.0,3.4,4.0,243.0,207.22,171.97
2017,1,4,10,30,19.0,184.0,3.2,4.0,194.0,152.74,127.19
2017,1,4,10,45,50.0,211.5,3.0,4.5,238.5,200.49,167.58
2017,1,4,11,0,81.0,239.0,2.8,5.0,283.0,246.96,206.34
2017,1,4,11,15,40.5,180.5,2.65,5.5,202.5,175.89,146.01
2017,1,4,11,30,0.0,122.0,2.5,6.0,122.0,95.13,76.55
2017,1,4,11,45,8.0,169.5,2.45,6.5,174.5,140.63,115.28
2017,1,4,12,0,16.0,217.0,2.4,7.0,227.0,189.14,155.75
2017,1,4,12,15,40.0,243.5,2.35,7.0,268.0,249.91,206.58
2017,1,4,12,30,64.0,270.0,2.3,7.0,309.0,301.28,249.03
2017,1,4,12,45,65.0,269.5,2.25,7.5,309.0,307.16,253.27
2017,1,4,13,0,66.0,269.0,2.2,8.0,309.0,313.14,257.78
2017,1,4,13,15,131.5,271.5,1.95,8.0,349.0,402.3,331.03
2017,1,4,13,30,197.0,274.0,1.7,8.0,389.0,475.0,389.25
2017,1,4,13,45,204.0,264.5,1.45,8.0,380.0,480.09,392.52
2017,1,4,14,0,211.0,255.0,1.2,8.0,371.0,484.62,395.71
2017,1,4,14,15,484.5,183.5,1.05,8.0,434.5,724.26,582.41
2017,1,4,14,30,758.0,112.0,0.9,8.0,498.0,931.91,726.03
2017,1,4,14,45,752.5,105.5,0.8,8.5,467.5,925.16,716.21
2017,1,4,15,0,747.0,99.0,0.7,9.0,437.0,915.06,707.58
2017,1,4,15,15,723.0,95.0,0.6,8.5,399.0,886.48,688.9
2017,1,4,15,30,699.0,91.0,0.5,8.0,361.0,855.01,668.26
2017,1,4,15,45,673.5,83.5,0.4,8.0,319.0,814.96,640.09
2017,1,4,16,0,648.0,76.0,0.3,8.0,277.0,772.68,609.77
2017,1,4,16,15,596.5,69.5,0.3,7.5,231.5,705.06,562.76
2017,1,4,16,30,545.0,63.0,0.3,7.0,186.0,636.81,512.93
2017,1,4,16,45,471.0,53.0,0.35,6.5,140.5,544.24,441.92
2017,1,4,17,0,397.0,43.0,0.4,6.0,95.0,453.76,367.35
2017,1,4,17,15,264.0,29.0,0.5,5.5,57.5,314.8,234.88
2017,1,4,17,30,131.0,15.0,0.6,5.0,20.0,117.23,0.0
2017,1,4,17,45,65.5,7.5,0.7,5.0,10.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,168.0,15.0,2.15,5.0,30.0,12.23,0.0
2017,1,5,8,0,336.0,30.0,2.3,6.0,60.0,24.88,15.01
2017,1,5,8,15,437.5,39.5,2.4,6.5,104.5,32.71,23.66
2017,1,5,8,30,539.0,49.0,2.5,7.0,149.0,40.62,31.31
2017,1,5,8,45,596.5,56.5,2.7,8.0,195.5,55.71,36.63
2017,1,5,9,0,654.0,64.0,2.9,9.0,242.0,106.37,61.67
2017,1,5,9,15,694.0,68.5,3.15,9.5,287.5,159.15,100.19
2017,1,5,9,30,734.0,73.0,3.4,10.0,333.0,219.06,150.87
2017,1,5,9,45,756.5,78.0,3.7,11.0,373.5,276.39,202.46
2017,1,5,10,0,779.0,83.0,4.0,12.0,414.0,335.89,256.26
2017,1,5,10,15,389.5,117.5,4.15,12.5,283.0,260.01,206.66
2017,1,5,10,30,0.0,152.0,4.3,13.0,152.0,118.45,94.62
2017,1,5,10,45,45.0,197.0,4.5,13.5,221.5,185.13,149.9
2017,1,5,11,0,90.0,242.0,4.7,14.0,291.0,254.26,206.5
2017,1,5,11,15,170.5,252.0,4.7,14.0,348.5,330.02,268.79
2017,1,5,11,30,251.0,262.0,4.7,14.0,406.0,403.99,329.31
2017,1,5,11,45,250.0,270.0,4.7,14.5,416.0,426.95,347.14
2017,1,5,12,0,249.0,278.0,4.7,15.0,426.0,449.52,364.55
2017,1,5,12,15,179.0,281.5,4.75,15.0,388.5,413.32,334.89
2017,1,5,12,30,109.0,285.0,4.8,15.0,351.0,353.61,286.27
2017,1,5,12,45,225.5,274.0,4.9,15.0,410.0,467.28,379.87
2017,1,5,13,0,342.0,263.0,5.0,15.0,469.0,590.3,478.48
2017,1,5,13,15,377.0,250.0,5.05,14.5,473.5,622.8,505.72
2017,1,5,13,30,412.0,237.0,5.1,14.0,478.0,655.24,533.41
2017,1,5,13,45,318.5,246.0,5.2,14.0,429.0,589.97,481.49
2017,1,5,14,0,225.0,255.0,5.3,14.0,380.0,497.78,408.1
2017,1,5,14,15,203.5,244.0,5.3,13.5,353.0,471.9,388.86
2017,1,5,14,30,182.0,233.0,5.3,13.0,326.0,444.75,368.16
2017,1,5,14,45,494.0,157.5,5.35,13.0,387.5,717.81,593.78
2017,1,5,15,0,806.0,82.0,5.4,13.0,449.0,945.54,767.33
2017,1,5,15,15,783.0,79.0,5.35,12.5,410.5,918.69,748.67
2017,1,5,15,30,760.0,76.0,5.3,12.0,372.0,888.7,728.9
2017,1,5,15,45,731.0,71.0,5.25,11.5,329.0,847.45,700.04
2017,1,5,16,0,702.0,66.0,5.2,11.0,286.0,811.67,674.49
2017,1,5,16,15,653.0,60.5,5.05,10.0,239.5,747.12,625.77
2017,1,5,16,30,604.0,55.0,4.9,9.0,193.0,682.01,574.23
2017,1,5,16,45,531.0,47.0,4.8,8.5,147.0,591.79,498.52
2017,1,5,17,0,458.0,39.0,4.7,8.0,101.0,503.76,420.04
2017,1,5,17,15,229.0,30.5,4.75,7.0,61.5,286.27,221.52
2017,1,5,17,30,0.0,22.0,4.8,6.0,22.0,17.31,0.0
2017,1,5,17,45,0.0,11.0,4.85,5.5,11.0,8.65,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,2.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,80.5,18.5,5.3,-3.0,26.0,13.96,0.0
2017,1,6,8,0,161.0,37.0,5.3,-3.0,52.0,27.67,17.98
2017,1,6,8,15,253.5,54.0,5.2,-2.5,93.5,40.22,31.44
2017,1,6,8,30,346.0,71.0,5.1,-2.0,135.0,52.68,43.69
2017,1,6,8,45,415.5,82.5,5.1,-2.0,180.5,66.87,50.85
2017,1,6,9,0,485.0,94.0,5.1,-2.0,226.0,110.86,75.37
2017,1,6,9,15,531.5,102.5,5.1,-1.5,270.5,157.93,111.11
2017,1,6,9,30,578.0,111.0,5.1,-1.0,315.0,214.55,160.18
2017,1,6,9,45,613.5,116.5,5.1,-1.0,356.5,267.54,209.31
2017,1,6,10,0,649.0,122.0,5.1,-1.0,398.0,324.45,262.82
2017,1,6,10,15,328.0,145.5,5.1,-0.5,285.0,259.72,217.73
2017,1,6,10,30,7.0,169.0,5.1,0.0,172.0,135.13,113.95
2017,1,6,10,45,3.5,142.5,5.1,0.0,144.0,112.88,94.41
2017,1,6,11,0,0.0,116.0,5.1,0.0,116.0,90.01,74.17
2017,1,6,11,15,0.0,140.0,5.1,0.0,140.0,109.66,91.29
2017,1,6,11,30,0.0,164.0,5.1,0.0,164.0,129.89,108.82
2017,1,6,11,45,0.0,151.5,5.15,0.0,151.5,119.72,99.83
2017,1,6,12,0,0.0,139.0,5.2,0.0,139.0,109.48,90.83
2017,1,6,12,15,4.0,170.5,5.25,0.0,173.0,139.82,117.35
2017,1,6,12,30,8.0,202.0,5.3,0.0,207.0,171.86,145.18
2017,1,6,12,45,414.5,165.0,5.35,0.0,415.0,551.86,478.92
2017,1,6,13,0,821.0,128.0,5.4,0.0,623.0,892.34,756.08
2017,1,6,13,15,817.0,127.0,5.5,0.0,613.0,921.33,777.72
2017,1,6,13,30,813.0,126.0,5.6,0.0,603.0,940.42,793.62
2017,1,6,13,45,815.0,121.0,5.75,0.0,586.5,949.42,802.27
2017,1,6,14,0,817.0,116.0,5.9,0.0,570.0,962.79,814.59
2017,1,6,14,15,804.5,113.5,6.0,0.0,544.0,969.33,821.47
2017,1,6,14,30,792.0,111.0,6.1,0.0,518.0,964.51,819.68
2017,1,6,14,45,781.5,106.0,6.25,0.0,486.0,955.0,814.7
2017,1,6,15,0,771.0,101.0,6.4,0.0,454.0,942.06,807.06
2017,1,6,15,15,746.0,97.0,6.45,0.0,414.5,912.58,785.65
2017,1,6,15,30,721.0,93.0,6.5,0.0,375.0,880.11,761.59
2017,1,6,15,45,700.0,85.0,6.55,0.0,333.0,843.76,733.88
2017,1,6,16,0,679.0,77.0,6.6,0.0,291.0,804.94,703.29
2017,1,6,16,15,628.0,70.5,6.45,0.0,244.0,737.29,646.78
2017,1,6,16,30,577.0,64.0,6.3,0.0,197.0,668.85,587.57
2017,1,6,16,45,514.0,53.0,6.15,0.0,151.0,584.29,511.92
2017,1,6,17,0,451.0,42.0,6.0,0.0,105.0,501.41,433.7
2017,1,6,17,15,314.5,29.5,5.85,-0.5,65.0,358.56,289.55
2017,1,6,17,30,178.0,17.0,5.7,-1.0,25.0,196.38,0.0
2017,1,6,17,45,89.0,8.5,5.55,-1.5,12.5,75.55,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,266.0,12.5,3.6,-5.5,36.5,11.24,0.0
2017,1,7,8,0,532.0,25.0,3.8,-5.0,73.0,23.3,14.4
2017,1,7,8,15,629.5,32.0,3.75,-4.5,123.5,30.08,22.32
2017,1,7,8,30,727.0,39.0,3.7,-4.0,174.0,37.01,29.31
2017,1,7,8,45,781.0,43.5,3.7,-3.5,225.5,49.11,33.03
2017,1,7,9,0,835.0,48.0,3.7,-3.0,277.0,110.18,61.74
2017,1,7,9,15,869.5,51.5,3.6,-2.5,326.0,171.23,107.25
2017,1,7,9,30,904.0,55.0,3.5,-2.0,375.0,236.04,164.58
2017,1,7,9,45,928.0,57.0,3.4,-1.5,420.0,300.32,225.48
2017,1,7,10,0,952.0,59.0,3.3,-1.0,465.0,366.58,288.73
2017,1,7,10,15,968.0,60.5,3.15,-0.5,503.5,431.09,349.66
2017,1,7,10,30,984.0,62.0,3.0,0.0,542.0,496.12,409.16
2017,1,7,10,45,995.0,63.5,2.95,0.5,573.5,558.96,465.04
2017,1,7,11,0,1006.0,65.0,2.9,1.0,605.0,621.23,518.41
2017,1,7,11,15,1013.0,66.0,2.8,1.0,628.5,679.75,567.67
2017,1,7,11,30,1020.0,67.0,2.7,1.0,652.0,736.75,614.12
2017,1,7,11,45,1025.0,66.5,2.65,1.5,667.0,788.94,654.69
2017,1,7,12,0,1030.0,66.0,2.6,2.0,682.0,838.86,689.82
2017,1,7,12,15,1031.5,66.5,2.6,2.5,688.5,884.71,721.79
2017,1,7,12,30,1033.0,67.0,2.6,3.0,695.0,927.64,751.29
2017,1,7,12,45,1032.5,66.5,2.6,3.5,692.5,964.56,776.21
2017,1,7,13,0,1032.0,66.0,2.6,4.0,690.0,998.04,798.58
2017,1,7,13,15,1028.0,65.5,2.6,4.0,679.0,1024.76,817.57
2017,1,7,13,30,1024.0,65.0,2.6,4.0,668.0,1047.62,834.0
2017,1,7,13,45,1018.0,64.0,2.6,4.0,648.0,1063.99,846.07
2017,1,7,14,0,1012.0,63.0,2.6,4.0,628.0,1076.31,855.56
2017,1,7,14,15,1002.5,62.5,2.55,4.0,600.5,1081.8,859.89
2017,1,7,14,30,993.0,62.0,2.5,4.0,573.0,1083.23,861.65
2017,1,7,14,45,976.0,62.0,2.45,4.0,538.0,1073.86,856.07
2017,1,7,15,0,959.0,62.0,2.4,4.0,503.0,1060.65,848.03
2017,1,7,15,15,939.0,59.5,2.2,3.5,461.5,1037.19,832.3
2017,1,7,15,30,919.0,57.0,2.0,3.0,420.0,1010.26,813.96
2017,1,7,15,45,890.0,54.5,1.85,3.0,373.0,971.33,785.89
2017,1,7,16,0,861.0,52.0,1.7,3.0,326.0,929.9,755.37
2017,1,7,16,15,817.5,48.5,1.55,2.0,275.5,871.07,713.37
2017,1,7,16,30,774.0,45.0,1.4,1.0,225.0,819.58,674.5
2017,1,7,16,45,703.0,39.5,1.3,0.5,174.0,729.67,602.77
2017,1,7,17,0,632.0,34.0,1.2,0.0,123.0,640.67,526.68
2017,1,7,17,15,493.5,25.0,1.2,-0.5,77.5,493.38,386.81
2017,1,7,17,30,355.0,16.0,1.2,-1.0,32.0,332.76,0.0
2017,1,7,17,45,177.5,8.0,1.25,-1.5,16.0,143.81,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,247.0,12.5,2.2,-2.5,34.5,11.2,0.0
2017,1,8,8,0,494.0,25.0,2.5,-2.0,69.0,23.15,14.09
2017,1,8,8,15,591.0,32.0,2.7,-1.5,117.5,29.86,21.85
2017,1,8,8,30,688.0,39.0,2.9,-1.0,166.0,36.7,28.69
2017,1,8,8,45,743.5,43.0,3.15,-0.5,216.0,46.21,37.82
2017,1,8,9,0,799.0,47.0,3.4,0.0,266.0,104.7,58.07
2017,1,8,9,15,833.0,50.5,3.5,0.5,313.5,163.43,101.0
2017,1,8,9,30,867.0,54.0,3.6,1.0,361.0,225.89,155.54
2017,1,8,9,45,890.0,56.0,3.7,2.0,404.5,287.67,213.25
2017,1,8,10,0,913.0,58.0,3.8,3.0,448.0,351.37,273.25
2017,1,8,10,15,928.5,59.5,3.85,3.5,485.0,413.44,331.75
2017,1,8,10,30,944.0,61.0,3.9,4.0,522.0,476.05,389.22
2017,1,8,10,45,954.0,63.0,3.95,4.5,552.5,536.75,443.44
2017,1,8,11,0,964.0,65.0,4.0,5.0,583.0,596.87,495.44
2017,1,8,11,15,970.5,65.5,4.1,5.5,606.0,652.5,542.53
2017,1,8,11,30,977.0,66.0,4.2,6.0,629.0,706.63,587.12
2017,1,8,11,45,978.5,68.0,4.3,6.5,643.5,757.21,627.78
2017,1,8,12,0,980.0,70.0,4.4,7.0,658.0,805.44,663.63
2017,1,8,12,15,981.0,70.5,4.45,7.0,664.0,849.04,696.39
2017,1,8,12,30,982.0,71.0,4.5,7.0,670.0,889.82,726.94
2017,1,8,12,45,979.0,71.5,4.6,7.5,667.0,924.23,751.71
2017,1,8,13,0,976.0,72.0,4.7,8.0,664.0,955.24,774.0
2017,1,8,13,15,971.5,71.5,4.75,8.0,653.0,980.18,792.95
2017,1,8,13,30,967.0,71.0,4.8,8.0,642.0,1001.44,809.39
2017,1,8,13,45,958.0,71.0,4.9,8.0,622.5,1015.29,821.06
2017,1,8,14,0,949.0,71.0,5.0,8.0,603.0,1025.24,830.15
2017,1,8,14,15,939.0,69.5,5.0,8.0,576.0,1028.39,833.6
2017,1,8,14,30,929.0,68.0,5.0,8.0,549.0,1027.65,834.45
2017,1,8,14,45,909.0,68.5,5.0,8.0,514.5,1015.83,827.34
2017,1,8,15,0,889.0,69.0,5.0,8.0,480.0,1000.42,817.73
2017,1,8,15,15,868.0,66.5,4.7,7.5,440.0,976.45,800.7
2017,1,8,15,30,847.0,64.0,4.4,7.0,400.0,960.73,789.66
2017,1,8,15,45,814.0,61.5,4.1,7.0,354.5,918.3,756.75
2017,1,8,16,0,781.0,59.0,3.8,7.0,309.0,873.32,722.36
2017,1,8,16,15,735.0,54.5,3.35,6.0,260.5,811.06,675.22
2017,1,8,16,30,689.0,50.0,2.9,5.0,212.0,747.51,624.85
2017,1,8,16,45,610.5,44.0,2.45,4.0,163.0,651.78,546.2
2017,1,8,17,0,532.0,38.0,2.0,3.0,114.0,568.73,473.11
2017,1,8,17,15,395.0,28.0,1.95,2.5,72.0,425.56,338.9
2017,1,8,17,30,258.0,18.0,1.9,2.0,30.0,265.79,0.0
2017,1,8,17,45,129.0,9.0,1.9,2.0,15.0,107.14,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,128.0,17.0,3.0,2.5,28.5,12.96,0.0
2017,1,9,8,0,256.0,34.0,3.4,3.0,57.0,25.9,16.04
2017,1,9,8,15,363.5,45.5,3.45,3.5,100.5,37.25,28.04
2017,1,9,8,30,471.0,57.0,3.5,4.0,144.0,46.53,37.1
2017,1,9,8,45,539.5,64.0,3.6,5.0,191.0,54.75,44.84
2017,1,9,9,0,608.0,71.0,3.7,6.0,238.0,102.09,61.94
2017,1,9,9,15,651.0,76.5,3.95,7.0,283.5,153.25,98.24
2017,1,9,9,30,694.0,82.0,4.2,8.0,329.0,209.58,145.28
2017,1,9,9,45,732.0,83.5,4.5,9.0,372.0,266.15,195.77
2017,1,9,10,0,770.0,85.0,4.8,10.0,415.0,328.32,251.9
2017,1,9,10,15,540.5,145.0,5.1,11.0,386.0,336.41,268.03
2017,1,9,10,30,311.0,205.0,5.4,12.0,357.0,315.78,256.24
2017,1,9,10,45,308.0,221.0,5.7,13.0,379.5,350.21,285.33
2017,1,9,11,0,305.0,237.0,6.0,14.0,402.0,384.35,313.35
2017,1,9,11,15,157.0,217.0,6.15,14.5,302.5,287.75,234.71
2017,1,9,11,30,9.0,197.0,6.3,15.0,203.0,163.49,130.72
2017,1,9,11,45,102.0,241.0,6.5,16.0,302.5,280.59,227.73
2017,1,9,12,0,195.0,285.0,6.7,17.0,402.0,414.41,335.57
2017,1,9,12,15,195.0,288.0,6.7,17.0,406.0,430.24,348.14
2017,1,9,12,30,195.0,291.0,6.7,17.0,410.0,445.68,360.6
2017,1,9,12,45,549.5,188.5,6.75,17.5,523.0,690.05,559.21
2017,1,9,13,0,904.0,86.0,6.8,18.0,636.0,907.56,723.94
2017,1,9,13,15,583.0,179.0,6.7,18.0,532.0,753.05,606.6
2017,1,9,13,30,262.0,272.0,6.6,18.0,428.0,552.86,445.46
2017,1,9,13,45,574.0,176.5,6.55,18.5,504.0,777.43,626.18
2017,1,9,14,0,886.0,81.0,6.5,19.0,580.0,976.43,772.31
2017,1,9,14,15,876.0,79.5,6.35,18.5,554.5,979.09,775.06
2017,1,9,14,30,866.0,78.0,6.2,18.0,529.0,978.11,776.28
2017,1,9,14,45,853.0,75.5,6.1,18.0,496.5,981.32,779.52
2017,1,9,15,0,840.0,73.0,6.0,18.0,464.0,968.88,771.44
2017,1,9,15,15,819.5,70.5,5.7,17.5,425.5,945.46,755.67
2017,1,9,15,30,799.0,68.0,5.4,17.0,387.0,918.83,737.41
2017,1,9,15,45,771.0,64.0,5.15,17.0,344.0,879.8,708.53
2017,1,9,16,0,743.0,60.0,4.9,17.0,301.0,838.26,677.23
2017,1,9,16,15,698.0,55.5,4.5,16.0,254.0,777.63,632.11
2017,1,9,16,30,653.0,51.0,4.1,15.0,207.0,715.79,584.32
2017,1,9,16,45,582.5,44.5,3.75,14.5,160.0,627.6,513.06
2017,1,9,17,0,512.0,38.0,3.4,14.0,113.0,551.55,447.29
2017,1,9,17,15,256.0,34.0,3.4,13.5,71.5,313.65,245.8
2017,1,9,17,30,0.0,30.0,3.4,13.0,30.0,46.89,0.0
2017,1,9,17,45,0.0,15.0,3.4,13.0,15.0,11.8,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,87.5,15.5,4.55,11.5,23.5,11.79,0.0
2017,1,10,8,0,175.0,31.0,4.7,12.0,47.0,23.44,13.36
2017,1,10,8,15,224.0,48.0,4.85,12.5,81.5,35.85,25.75
2017,1,10,8,30,273.0,65.0,5.0,13.0,116.0,47.99,37.04
2017,1,10,8,45,302.0,81.5,5.2,14.0,152.5,60.25,48.14
2017,1,10,9,0,331.0,98.0,5.4,15.0,189.0,97.34,65.81
2017,1,10,9,15,349.5,113.5,5.7,15.5,224.5,136.25,94.39
2017,1,10,9,30,368.0,129.0,6.0,16.0,260.0,177.73,128.53
2017,1,10,9,45,416.5,137.5,6.3,17.0,302.5,223.91,166.81
2017,1,10,10,0,465.0,146.0,6.6,18.0,345.0,275.74,210.55
2017,1,10,10,15,494.5,153.5,6.55,18.5,381.5,325.1,253.13
2017,1,10,10,30,524.0,161.0,6.5,19.0,418.0,377.43,297.61
2017,1,10,10,45,703.5,118.0,6.5,19.5,485.5,466.43,370.15
2017,1,10,11,0,883.0,75.0,6.5,20.0,553.0,560.29,446.6
2017,1,10,11,15,891.0,76.5,6.25,20.0,575.5,614.06,490.88
2017,1,10,11,30,899.0,78.0,6.0,20.0,598.0,666.69,533.1
2017,1,10,11,45,651.5,163.5,5.8,20.5,545.5,634.62,505.24
2017,1,10,12,0,404.0,249.0,5.6,21.0,493.0,546.8,434.19
2017,1,10,12,15,480.5,226.5,5.35,21.0,519.5,622.49,493.23
2017,1,10,12,30,557.0,204.0,5.1,21.0,546.0,686.87,542.57
2017,1,10,12,45,718.0,149.0,4.85,21.5,588.5,801.12,627.13
2017,1,10,13,0,879.0,94.0,4.6,22.0,631.0,894.04,690.29
2017,1,10,13,15,875.5,93.0,4.35,22.0,621.0,928.03,712.22
2017,1,10,13,30,872.0,92.0,4.1,22.0,611.0,948.46,725.37
2017,1,10,13,45,866.0,90.5,3.85,22.5,593.5,962.43,732.67
2017,1,10,14,0,860.0,89.0,3.6,23.0,576.0,972.78,737.49
2017,1,10,14,15,849.0,87.5,3.4,22.5,550.0,974.58,739.74
2017,1,10,14,30,838.0,86.0,3.2,22.0,524.0,972.69,739.62
2017,1,10,14,45,835.0,80.0,3.05,22.0,494.0,969.4,737.63
2017,1,10,15,0,832.0,74.0,2.9,22.0,464.0,962.45,733.23
2017,1,10,15,15,811.0,71.5,2.6,21.5,425.5,938.63,717.42
2017,1,10,15,30,790.0,69.0,2.3,21.0,387.0,911.63,699.27
2017,1,10,15,45,761.0,65.5,2.05,21.0,344.0,872.42,671.43
2017,1,10,16,0,732.0,62.0,1.8,21.0,301.0,830.73,641.31
2017,1,10,16,15,687.0,57.0,1.7,20.0,254.0,769.62,600.24
2017,1,10,16,30,642.0,52.0,1.6,19.0,207.0,707.34,556.24
2017,1,10,16,45,570.5,45.5,1.55,18.0,160.5,627.56,496.75
2017,1,10,17,0,499.0,39.0,1.5,17.0,114.0,541.88,428.55
2017,1,10,17,15,249.5,35.0,1.55,16.5,72.5,309.52,239.21
2017,1,10,17,30,0.0,31.0,1.6,16.0,31.0,48.46,1.79
2017,1,10,17,45,0.0,15.5,1.65,15.5,15.5,12.2,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,131.0,16.0,4.5,13.5,28.0,12.24,0.0
2017,1,11,8,0,262.0,32.0,4.7,14.0,56.0,26.3,15.55
2017,1,11,8,15,368.0,43.0,5.1,14.5,99.5,35.18,24.95
2017,1,11,8,30,474.0,54.0,5.5,15.0,143.0,44.11,33.32
2017,1,11,8,45,538.0,61.5,5.95,16.0,189.0,49.99,38.69
2017,1,11,9,0,602.0,69.0,6.4,17.0,235.0,97.06,56.17
2017,1,11,9,15,644.5,74.5,6.7,17.5,280.5,147.66,90.35
2017,1,11,9,30,687.0,80.0,7.0,18.0,326.0,203.38,135.38
2017,1,11,9,45,718.5,83.5,7.3,18.5,367.5,259.52,184.52
2017,1,11,10,0,750.0,87.0,7.6,19.0,409.0,318.92,237.5
2017,1,11,10,15,770.5,90.0,7.65,19.5,445.5,378.08,290.32
2017,1,11,10,30,791.0,93.0,7.7,20.0,482.0,436.94,342.0
2017,1,11,10,45,807.5,94.5,7.75,20.5,512.0,493.63,390.84
2017,1,11,11,0,824.0,96.0,7.8,21.0,542.0,550.72,438.74
2017,1,11,11,15,588.5,172.0,7.8,21.5,497.5,523.97,418.33
2017,1,11,11,30,353.0,248.0,7.8,22.0,453.0,464.98,370.48
