Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,346.5,256.5,7.8,22.5,462.0,490.59,390.43
2017,1,11,12,0,340.0,265.0,7.8,23.0,471.0,515.01,408.96
2017,1,11,12,15,608.5,179.5,7.7,23.0,552.5,682.22,542.44
2017,1,11,12,30,877.0,94.0,7.6,23.0,634.0,827.63,653.78
2017,1,11,12,45,876.5,93.5,7.55,23.0,632.5,860.15,677.15
2017,1,11,13,0,876.0,93.0,7.5,23.0,631.0,889.74,698.76
2017,1,11,13,15,872.5,92.5,7.4,23.0,621.0,913.56,716.02
2017,1,11,13,30,869.0,92.0,7.3,23.0,611.0,945.33,739.14
2017,1,11,13,45,861.5,91.0,7.2,23.5,593.5,958.52,747.34
2017,1,11,14,0,854.0,90.0,7.1,24.0,576.0,968.07,753.11
2017,1,11,14,15,843.5,88.5,6.95,23.5,550.5,970.4,756.62
2017,1,11,14,30,833.0,87.0,6.8,23.0,525.0,969.05,757.67
2017,1,11,14,45,817.0,85.0,6.65,23.0,492.5,957.95,750.34
2017,1,11,15,0,801.0,83.0,6.5,23.0,460.0,943.31,740.59
2017,1,11,15,15,779.0,80.0,6.25,22.5,422.0,917.98,724.05
2017,1,11,15,30,757.0,77.0,6.0,22.0,384.0,889.49,705.07
2017,1,11,15,45,726.5,73.0,5.75,22.0,341.0,848.43,675.14
2017,1,11,16,0,696.0,69.0,5.5,22.0,298.0,812.71,648.64
2017,1,11,16,15,649.0,63.5,5.2,21.5,252.0,750.26,602.18
2017,1,11,16,30,602.0,58.0,4.9,21.0,206.0,687.1,553.46
2017,1,11,16,45,528.5,50.5,4.6,20.5,159.5,596.89,481.56
2017,1,11,17,0,455.0,43.0,4.3,20.0,113.0,508.63,407.76
2017,1,11,17,15,326.5,32.0,4.2,19.5,72.5,372.84,289.57
2017,1,11,17,30,198.0,21.0,4.1,19.0,32.0,225.31,57.14
2017,1,11,17,45,99.0,10.5,4.05,18.5,16.0,85.31,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,140.5,16.0,3.35,17.5,28.5,13.03,0.0
2017,1,12,8,0,281.0,32.0,3.4,18.0,57.0,26.37,15.35
2017,1,12,8,15,386.0,42.0,3.45,18.0,100.5,34.45,23.96
2017,1,12,8,30,491.0,52.0,3.5,18.0,144.0,42.62,31.62
2017,1,12,8,45,557.0,59.0,3.6,18.5,191.0,48.15,36.7
2017,1,12,9,0,623.0,66.0,3.7,19.0,238.0,94.66,53.4
2017,1,12,9,15,665.0,70.5,3.95,19.5,283.5,145.56,86.89
2017,1,12,9,30,707.0,75.0,4.2,20.0,329.0,201.47,131.32
2017,1,12,9,45,362.0,118.5,4.5,20.5,249.0,193.17,140.89
2017,1,12,10,0,17.0,162.0,4.8,21.0,169.0,129.64,100.9
2017,1,12,10,15,8.5,148.0,4.85,21.5,151.5,117.52,90.97
2017,1,12,10,30,0.0,134.0,4.9,22.0,134.0,103.83,79.61
2017,1,12,10,45,0.0,146.5,4.95,22.5,146.5,114.14,87.64
2017,1,12,11,0,0.0,159.0,5.0,23.0,159.0,124.65,95.75
2017,1,12,11,15,74.5,217.0,4.95,23.0,260.5,226.94,178.06
2017,1,12,11,30,149.0,275.0,4.9,23.0,362.0,346.53,272.35
2017,1,12,11,45,129.0,280.5,4.9,23.5,357.5,349.62,273.8
2017,1,12,12,0,109.0,286.0,4.9,24.0,353.0,335.85,262.47
2017,1,12,12,15,59.0,246.5,4.85,24.0,283.0,265.21,206.84
2017,1,12,12,30,9.0,207.0,4.8,24.0,213.0,176.45,135.98
2017,1,12,12,45,84.0,251.5,4.75,24.0,303.5,301.21,236.09
2017,1,12,13,0,159.0,296.0,4.7,24.0,394.0,441.03,344.75
2017,1,12,13,15,245.5,280.0,4.65,24.0,429.0,511.71,400.45
2017,1,12,13,30,332.0,264.0,4.6,24.0,464.0,607.76,474.06
2017,1,12,13,45,246.0,266.5,4.6,24.5,412.0,518.67,405.41
2017,1,12,14,0,160.0,269.0,4.6,25.0,360.0,447.97,349.82
2017,1,12,14,15,120.0,252.5,4.5,24.5,319.0,396.51,310.91
2017,1,12,14,30,80.0,236.0,4.4,24.0,278.0,320.19,252.18
2017,1,12,14,45,52.5,210.5,4.35,24.0,237.5,266.71,210.19
2017,1,12,15,0,25.0,185.0,4.3,24.0,197.0,191.12,149.97
2017,1,12,15,15,23.0,170.0,4.05,23.5,180.5,176.54,138.98
2017,1,12,15,30,21.0,155.0,3.8,23.0,164.0,161.98,127.79
2017,1,12,15,45,16.5,139.0,3.55,23.0,145.5,143.81,113.18
2017,1,12,16,0,12.0,123.0,3.3,23.0,127.0,125.77,98.51
2017,1,12,16,15,294.5,93.0,3.0,22.5,166.5,441.89,360.19
2017,1,12,16,30,577.0,63.0,2.7,22.0,206.0,670.84,533.12
2017,1,12,16,45,497.0,55.5,2.4,21.5,159.5,574.97,456.85
2017,1,12,17,0,417.0,48.0,2.1,21.0,113.0,480.88,380.68
2017,1,12,17,15,290.5,35.5,2.2,20.5,73.0,345.71,267.19
2017,1,12,17,30,164.0,23.0,2.3,20.0,33.0,201.8,70.4
2017,1,12,17,45,82.0,11.5,2.45,19.5,16.5,72.95,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,14.5,3.05,17.5,14.5,11.05,0.0
2017,1,13,8,0,0.0,29.0,3.3,18.0,29.0,21.72,11.69
2017,1,13,8,15,10.5,48.5,3.4,18.5,50.5,35.68,24.98
2017,1,13,8,30,21.0,68.0,3.5,19.0,72.0,49.08,37.09
2017,1,13,8,45,28.0,87.5,3.6,19.5,94.5,62.34,48.89
2017,1,13,9,0,35.0,107.0,3.7,20.0,117.0,79.93,60.15
2017,1,13,9,15,40.0,125.5,3.85,20.0,138.5,98.22,74.7
2017,1,13,9,30,45.0,144.0,4.0,20.0,160.0,117.49,90.32
2017,1,13,9,45,47.0,161.0,4.2,20.5,180.0,135.9,105.25
2017,1,13,10,0,49.0,178.0,4.4,21.0,200.0,154.86,120.58
2017,1,13,10,15,193.0,190.5,4.55,21.0,285.0,228.65,177.76
2017,1,13,10,30,337.0,203.0,4.7,21.0,370.0,321.91,251.6
2017,1,13,10,45,341.5,214.5,4.9,21.5,392.5,357.51,280.9
2017,1,13,11,0,346.0,226.0,5.1,22.0,415.0,393.39,309.98
2017,1,13,11,15,370.0,231.0,5.15,22.0,440.5,434.98,343.6
2017,1,13,11,30,394.0,236.0,5.2,22.0,466.0,478.33,378.21
2017,1,13,11,45,383.0,247.5,5.3,22.5,476.0,505.48,398.9
2017,1,13,12,0,372.0,259.0,5.4,23.0,486.0,531.08,418.05
2017,1,13,12,15,378.0,259.0,5.35,23.0,492.0,556.69,437.94
2017,1,13,12,30,384.0,259.0,5.3,23.0,498.0,581.63,457.15
2017,1,13,12,45,194.0,223.5,5.25,23.5,344.5,383.48,302.98
2017,1,13,13,0,4.0,188.0,5.2,24.0,191.0,157.04,120.45
2017,1,13,13,15,6.5,196.0,5.05,24.0,200.5,167.7,129.28
2017,1,13,13,30,9.0,204.0,4.9,24.0,210.0,178.94,138.34
2017,1,13,13,45,50.0,233.5,4.8,24.0,262.5,270.55,212.02
2017,1,13,14,0,91.0,263.0,4.7,24.0,315.0,350.28,275.26
2017,1,13,14,15,91.0,251.5,4.5,23.5,301.5,343.09,270.39
2017,1,13,14,30,91.0,240.0,4.3,23.0,288.0,335.67,265.58
2017,1,13,14,45,132.5,227.0,4.15,23.0,292.5,390.94,310.3
2017,1,13,15,0,174.0,214.0,4.0,23.0,297.0,422.97,336.93
2017,1,13,15,15,137.0,195.5,3.6,22.5,258.0,367.91,294.16
2017,1,13,15,30,100.0,177.0,3.2,22.0,219.0,290.41,233.46
2017,1,13,15,45,95.0,158.5,2.8,22.0,194.5,267.25,215.51
2017,1,13,16,0,90.0,140.0,2.4,22.0,170.0,243.84,196.97
2017,1,13,16,15,82.0,120.0,2.2,21.5,144.0,214.96,174.05
2017,1,13,16,30,74.0,100.0,2.0,21.0,118.0,185.85,150.37
2017,1,13,16,45,61.0,79.0,1.85,20.5,92.0,149.98,120.35
2017,1,13,17,0,48.0,58.0,1.7,20.0,66.0,113.38,89.05
2017,1,13,17,15,24.0,39.0,1.8,19.5,43.0,70.2,51.13
2017,1,13,17,30,0.0,20.0,1.9,19.0,20.0,17.33,2.2
2017,1,13,17,45,0.0,10.0,2.0,18.5,10.0,7.87,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,7.0,2.75,14.0,7.0,5.31,0.0
2017,1,14,8,0,0.0,14.0,2.9,14.0,14.0,10.64,2.99
2017,1,14,8,15,0.0,24.5,2.9,14.5,24.5,18.67,10.65
2017,1,14,8,30,0.0,35.0,2.9,15.0,35.0,26.72,18.03
2017,1,14,8,45,0.0,46.5,2.95,15.5,46.5,35.57,26.04
2017,1,14,9,0,0.0,58.0,3.0,16.0,58.0,44.44,32.28
2017,1,14,9,15,0.0,68.5,3.0,16.0,68.5,52.4,39.03
2017,1,14,9,30,0.0,79.0,3.0,16.0,79.0,60.44,45.77
2017,1,14,9,45,0.0,48.5,3.0,16.5,48.5,37.1,25.87
2017,1,14,10,0,0.0,18.0,3.0,17.0,18.0,13.72,5.98
2017,1,14,10,15,1.5,91.0,3.0,17.5,92.0,70.54,53.58
2017,1,14,10,30,3.0,164.0,3.0,18.0,166.0,128.8,101.31
2017,1,14,10,45,2.5,168.0,3.05,18.5,170.0,132.55,103.9
2017,1,14,11,0,2.0,172.0,3.1,19.0,174.0,136.23,106.5
2017,1,14,11,15,4.5,182.5,3.1,19.0,185.5,147.03,115.1
2017,1,14,11,30,7.0,193.0,3.1,19.0,197.0,158.27,124.06
2017,1,14,11,45,16.0,216.0,3.15,19.5,225.5,185.26,145.52
2017,1,14,12,0,25.0,239.0,3.2,20.0,254.0,213.86,168.07
2017,1,14,12,15,31.0,249.5,3.2,20.0,268.5,245.88,193.41
2017,1,14,12,30,37.0,260.0,3.2,20.0,283.0,265.2,208.67
2017,1,14,12,45,31.5,252.5,3.2,20.5,272.0,257.02,201.73
2017,1,14,13,0,26.0,245.0,3.2,21.0,261.0,229.43,179.69
2017,1,14,13,15,45.0,258.0,3.2,21.0,285.5,283.36,222.73
2017,1,14,13,30,64.0,271.0,3.2,21.0,310.0,320.65,252.39
2017,1,14,13,45,38.5,238.5,3.2,21.0,262.0,264.79,208.28
2017,1,14,14,0,13.0,206.0,3.2,21.0,214.0,188.3,147.39
2017,1,14,14,15,14.0,201.0,3.15,20.5,209.0,186.61,146.75
2017,1,14,14,30,15.0,196.0,3.1,20.0,204.0,185.16,146.2
2017,1,14,14,45,7.5,133.5,3.1,20.0,137.5,116.86,91.0
2017,1,14,15,0,0.0,71.0,3.1,20.0,71.0,54.5,39.69
2017,1,14,15,15,9.0,113.5,3.0,19.5,117.5,101.66,79.38
2017,1,14,15,30,18.0,156.0,2.9,19.0,164.0,159.28,127.39
2017,1,14,15,45,14.0,140.0,2.8,19.0,146.0,141.61,112.91
2017,1,14,16,0,10.0,124.0,2.7,19.0,128.0,124.05,98.49
2017,1,14,16,15,5.0,106.5,2.65,18.5,108.5,103.75,81.71
2017,1,14,16,30,0.0,89.0,2.6,18.0,89.0,83.55,64.71
2017,1,14,16,45,0.0,69.5,2.55,17.5,69.5,65.05,49.06
2017,1,14,17,0,0.0,50.0,2.5,17.0,50.0,45.72,32.5
2017,1,14,17,15,0.0,33.0,2.6,16.5,33.0,28.93,17.8
2017,1,14,17,30,0.0,16.0,2.7,16.0,16.0,12.2,0.76
2017,1,14,17,45,0.0,8.0,2.8,16.0,8.0,6.29,0.0
2017,1,14,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,140.0,15.5,3.3,13.5,28.5,12.58,0.0
2017,1,15,8,0,280.0,31.0,3.5,14.0,57.0,25.47,15.09
2017,1,15,8,15,379.0,42.0,3.6,14.5,100.0,34.37,24.31
2017,1,15,8,30,478.0,53.0,3.7,15.0,143.0,43.29,32.64
2017,1,15,8,45,539.5,60.5,3.85,15.5,189.5,49.11,38.02
2017,1,15,9,0,601.0,68.0,4.0,16.0,236.0,90.35,52.5
2017,1,15,9,15,300.5,49.0,4.25,16.5,133.0,78.17,47.56
2017,1,15,9,30,0.0,30.0,4.5,17.0,30.0,22.88,13.8
2017,1,15,9,45,368.0,59.0,4.75,18.0,219.0,145.71,103.03
2017,1,15,10,0,736.0,88.0,5.0,19.0,408.0,309.4,228.26
2017,1,15,10,15,368.0,91.0,5.15,19.5,251.0,219.95,168.8
2017,1,15,10,30,0.0,94.0,5.3,20.0,94.0,72.38,54.34
2017,1,15,10,45,0.0,92.5,5.45,20.5,92.5,71.24,53.25
2017,1,15,11,0,0.0,91.0,5.6,21.0,91.0,70.08,52.08
2017,1,15,11,15,0.0,109.5,5.75,21.0,109.5,84.79,64.01
2017,1,15,11,30,0.0,128.0,5.9,21.0,128.0,99.8,76.12
2017,1,15,11,45,0.5,151.0,6.05,21.5,151.5,119.26,91.63
2017,1,15,12,0,1.0,174.0,6.2,22.0,175.0,139.38,107.55
2017,1,15,12,15,0.5,145.5,6.3,22.0,146.0,115.25,88.08
2017,1,15,12,30,0.0,117.0,6.4,22.0,117.0,91.28,68.71
2017,1,15,12,45,38.5,202.0,6.55,22.0,226.0,211.71,166.7
2017,1,15,13,0,77.0,287.0,6.7,22.0,335.0,337.69,267.06
2017,1,15,13,15,43.5,246.5,6.7,22.0,274.0,269.14,212.23
2017,1,15,13,30,10.0,206.0,6.7,22.0,213.0,181.42,141.6
2017,1,15,13,45,5.0,183.0,6.75,22.0,186.5,156.32,121.51
2017,1,15,14,0,0.0,160.0,6.8,22.0,160.0,131.02,101.1
2017,1,15,14,15,15.0,187.5,6.65,22.0,195.5,173.74,136.37
2017,1,15,14,30,30.0,215.0,6.5,22.0,231.0,242.58,192.28
2017,1,15,14,45,69.5,215.5,6.4,22.0,250.0,288.51,230.86
2017,1,15,15,0,109.0,216.0,6.3,22.0,269.0,336.0,270.55
2017,1,15,15,15,365.5,163.5,6.15,21.5,320.0,577.76,469.64
2017,1,15,15,30,622.0,111.0,6.0,21.0,371.0,806.25,647.11
2017,1,15,15,45,573.5,108.0,5.85,21.0,328.0,749.77,604.3
2017,1,15,16,0,525.0,105.0,5.7,21.0,285.0,684.74,555.47
2017,1,15,16,15,474.5,96.5,5.7,20.5,241.0,619.54,506.73
2017,1,15,16,30,424.0,88.0,5.7,20.0,197.0,554.7,456.38
2017,1,15,16,45,353.0,75.5,5.7,20.0,153.0,466.54,384.34
2017,1,15,17,0,282.0,63.0,5.7,20.0,109.0,381.5,311.7
2017,1,15,17,15,183.5,45.0,5.75,19.5,71.0,268.8,213.29
2017,1,15,17,30,85.0,27.0,5.8,19.0,33.0,132.84,72.07
2017,1,15,17,45,42.5,13.5,5.9,19.0,16.5,43.86,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,16,7,45,153.0,16.0,0.8,13.5,30.0,13.03,0.0
2017,1,16,8,0,306.0,32.0,0.9,14.0,60.0,26.42,15.98
2017,1,16,8,15,409.5,42.0,0.95,14.0,104.5,34.54,24.59
2017,1,16,8,30,513.0,52.0,1.0,14.0,149.0,42.75,32.37
2017,1,16,8,45,256.5,27.5,1.1,14.5,76.0,21.61,13.72
2017,1,16,9,0,0.0,3.0,1.2,15.0,3.0,2.27,0.0
2017,1,16,9,15,0.0,4.0,1.2,15.5,4.0,3.03,0.0
2017,1,16,9,30,0.0,5.0,1.2,16.0,5.0,3.8,0.0
2017,1,16,9,45,0.0,47.5,1.2,16.5,47.5,36.33,25.28
2017,1,16,10,0,0.0,90.0,1.2,17.0,90.0,69.11,52.63
2017,1,16,10,15,27.0,151.5,1.2,17.5,165.0,130.11,102.14
2017,1,16,10,30,54.0,213.0,1.2,18.0,240.0,194.94,153.77
2017,1,16,10,45,32.5,203.5,1.2,18.5,220.0,181.99,143.06
2017,1,16,11,0,11.0,194.0,1.2,19.0,200.0,158.93,124.25
2017,1,16,11,15,5.5,158.0,1.2,19.0,161.0,127.22,98.71
2017,1,16,11,30,0.0,122.0,1.2,19.0,122.0,94.92,72.46
2017,1,16,11,45,58.0,207.5,1.3,19.5,243.0,216.84,170.95
2017,1,16,12,0,116.0,293.0,1.4,20.0,364.0,345.92,270.89
2017,1,16,12,15,90.5,288.5,1.4,20.0,344.5,330.03,257.66
2017,1,16,12,30,65.0,284.0,1.4,20.0,325.0,311.7,243.19
2017,1,16,12,45,70.0,286.0,1.45,20.0,330.0,323.88,252.94
2017,1,16,13,0,75.0,288.0,1.5,20.0,335.0,336.51,262.92
2017,1,16,13,15,201.5,280.0,1.5,20.0,403.5,469.58,366.89
2017,1,16,13,30,328.0,272.0,1.5,20.0,472.0,611.06,472.47
2017,1,16,13,45,405.5,244.5,1.55,20.0,485.0,666.75,514.25
2017,1,16,14,0,483.0,217.0,1.6,20.0,498.0,746.59,572.79
2017,1,16,14,15,318.0,234.0,1.6,20.0,416.0,591.67,459.45
2017,1,16,14,30,153.0,251.0,1.6,20.0,334.0,432.95,339.74
2017,1,16,14,45,105.5,229.0,1.6,20.0,285.0,341.44,270.68
2017,1,16,15,0,58.0,207.0,1.6,20.0,236.0,271.94,216.05
2017,1,16,15,15,40.0,184.0,1.5,19.5,203.0,230.25,183.6
2017,1,16,15,30,22.0,161.0,1.4,19.0,170.0,168.28,134.07
2017,1,16,15,45,16.5,144.5,1.35,19.0,151.0,148.58,118.31
2017,1,16,16,0,11.0,128.0,1.3,19.0,132.0,129.0,102.33
2017,1,16,16,15,5.5,109.5,1.2,18.5,111.5,107.02,84.28
2017,1,16,16,30,0.0,91.0,1.1,18.0,91.0,85.06,65.91
2017,1,16,16,45,0.0,70.5,1.0,17.5,70.5,65.24,49.26
2017,1,16,17,0,0.0,50.0,0.9,17.0,50.0,44.55,31.62
2017,1,16,17,15,0.0,32.5,0.9,16.5,32.5,26.98,16.41
2017,1,16,17,30,0.0,15.0,0.9,16.0,15.0,11.42,1.49
2017,1,16,17,45,0.0,7.5,0.95,16.0,7.5,5.9,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,5.0,4.3,10.0,5.0,3.78,0.0
2017,1,17,8,0,0.0,10.0,4.3,10.0,10.0,7.58,0.65
2017,1,17,8,15,0.0,17.5,4.3,10.0,17.5,13.3,6.15
2017,1,17,8,30,0.0,25.0,4.3,10.0,25.0,19.03,11.53
2017,1,17,8,45,0.0,33.5,4.35,10.0,33.5,25.55,17.58
2017,1,17,9,0,0.0,42.0,4.4,10.0,42.0,32.08,22.35
2017,1,17,9,15,0.0,50.5,4.4,10.0,50.5,38.63,28.04
2017,1,17,9,30,0.0,59.0,4.4,10.0,59.0,45.19,33.69
2017,1,17,9,45,0.0,91.0,4.4,10.0,91.0,69.68,54.73
2017,1,17,10,0,0.0,123.0,4.4,10.0,123.0,94.3,75.66
2017,1,17,10,15,2.0,145.5,4.35,10.0,146.5,112.89,91.23
2017,1,17,10,30,4.0,168.0,4.3,10.0,170.0,132.17,107.29
2017,1,17,10,45,2.0,158.5,4.3,10.5,159.5,124.47,100.4
2017,1,17,11,0,0.0,149.0,4.3,11.0,149.0,116.29,93.16
2017,1,17,11,15,0.0,145.0,4.25,11.0,145.0,113.35,90.55
2017,1,17,11,30,0.0,141.0,4.2,11.0,141.0,110.34,87.9
2017,1,17,11,45,0.0,123.5,4.2,11.0,123.5,96.24,75.98
2017,1,17,12,0,0.0,106.0,4.2,11.0,106.0,82.13,64.06
2017,1,17,12,15,0.5,138.5,4.2,11.0,139.0,109.31,86.86
2017,1,17,12,30,1.0,171.0,4.2,11.0,172.0,137.66,110.47
2017,1,17,12,45,0.5,146.0,4.25,11.0,146.5,116.18,92.52
2017,1,17,13,0,0.0,121.0,4.3,11.0,121.0,94.82,74.65
2017,1,17,13,15,3.5,159.0,4.3,11.0,161.5,131.01,105.15
2017,1,17,13,30,7.0,197.0,4.3,11.0,202.0,169.77,137.54
2017,1,17,13,45,3.5,155.0,4.35,11.0,157.5,128.77,103.39
2017,1,17,14,0,0.0,113.0,4.4,11.0,113.0,88.72,69.77
2017,1,17,14,15,0.0,113.0,4.4,10.5,113.0,88.99,70.27
2017,1,17,14,30,0.0,113.0,4.4,10.0,113.0,89.36,70.85
2017,1,17,14,45,10.5,150.0,4.45,10.0,155.5,135.48,110.61
2017,1,17,15,0,21.0,187.0,4.5,10.0,198.0,187.37,154.96
2017,1,17,15,15,10.5,141.5,4.45,10.0,147.0,131.0,107.23
2017,1,17,15,30,0.0,96.0,4.4,10.0,96.0,76.6,60.55
2017,1,17,15,45,0.0,85.0,4.35,10.0,85.0,67.22,52.66
2017,1,17,16,0,0.0,74.0,4.3,10.0,74.0,57.83,44.66
2017,1,17,16,15,0.0,63.0,4.2,9.5,63.0,48.43,36.63
2017,1,17,16,30,0.0,52.0,4.1,9.0,52.0,39.81,29.16
2017,1,17,16,45,0.0,40.5,4.1,9.0,40.5,30.95,21.32
2017,1,17,17,0,0.0,29.0,4.1,9.0,29.0,22.11,13.43
2017,1,17,17,15,0.0,19.0,4.0,8.5,19.0,14.45,6.53
2017,1,17,17,30,0.0,9.0,3.9,8.0,9.0,6.82,0.0
2017,1,17,17,45,0.0,4.5,3.85,8.0,4.5,3.54,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,9.5,2.5,7.5,9.5,7.22,0.0
2017,1,18,8,0,0.0,19.0,2.6,8.0,19.0,14.47,6.52
2017,1,18,8,15,0.0,33.5,2.6,8.0,33.5,25.61,17.27
2017,1,18,8,30,0.0,48.0,2.6,8.0,48.0,36.39,27.42
2017,1,18,8,45,0.0,64.0,2.6,8.0,64.0,48.03,38.27
2017,1,18,9,0,0.0,80.0,2.6,8.0,80.0,59.96,46.92
2017,1,18,9,15,0.0,96.0,2.5,8.0,96.0,72.21,57.55
2017,1,18,9,30,0.0,112.0,2.4,8.0,112.0,84.67,68.23
2017,1,18,9,45,0.0,126.5,2.3,8.5,126.5,96.22,77.86
2017,1,18,10,0,0.0,141.0,2.2,9.0,141.0,107.95,87.49
2017,1,18,10,15,0.0,150.5,2.15,9.0,151.0,115.99,94.07
2017,1,18,10,30,0.0,160.0,2.1,9.0,161.0,124.09,100.67
2017,1,18,10,45,29.5,201.0,2.05,9.5,218.0,177.97,145.25
2017,1,18,11,0,59.0,242.0,2.0,10.0,275.0,232.73,189.9
2017,1,18,11,15,59.0,253.0,2.05,10.0,287.5,248.27,202.43
2017,1,18,11,30,59.0,264.0,2.1,10.0,300.0,264.04,215.21
2017,1,18,11,45,50.0,263.5,2.15,10.5,294.5,263.04,213.83
2017,1,18,12,0,41.0,263.0,2.2,11.0,289.0,261.02,211.64
2017,1,18,12,15,44.0,268.5,2.25,11.0,296.5,273.27,221.63
2017,1,18,12,30,47.0,274.0,2.3,11.0,304.0,285.97,231.94
2017,1,18,12,45,28.0,241.5,2.35,11.0,259.5,241.43,195.64
2017,1,18,13,0,9.0,209.0,2.4,11.0,215.0,179.91,145.12
2017,1,18,13,15,10.0,211.0,2.45,11.0,217.5,184.05,148.8
2017,1,18,13,30,11.0,213.0,2.5,11.0,220.0,188.45,152.58
2017,1,18,13,45,23.5,228.0,2.55,11.5,242.0,216.96,176.3
2017,1,18,14,0,36.0,243.0,2.6,12.0,264.0,270.36,219.89
2017,1,18,14,15,28.0,225.5,2.6,12.0,241.5,224.57,182.71
2017,1,18,14,30,20.0,208.0,2.6,12.0,219.0,201.51,163.98
2017,1,18,14,45,36.5,208.0,2.6,12.5,227.0,244.26,199.73
2017,1,18,15,0,53.0,208.0,2.6,13.0,235.0,266.92,218.82
2017,1,18,15,15,26.5,116.5,2.45,13.0,130.0,134.01,109.0
2017,1,18,15,30,0.0,25.0,2.3,13.0,25.0,19.07,10.74
2017,1,18,15,45,0.0,22.5,2.2,13.0,22.5,17.14,9.15
2017,1,18,16,0,0.0,20.0,2.1,13.0,20.0,15.22,7.52
2017,1,18,16,15,0.0,17.0,1.8,12.5,17.0,12.93,5.57
2017,1,18,16,30,0.0,14.0,1.5,12.0,14.0,10.63,3.59
2017,1,18,16,45,0.0,11.0,1.2,11.5,11.0,8.34,1.59
2017,1,18,17,0,0.0,8.0,0.9,11.0,8.0,6.06,0.0
2017,1,18,17,15,0.0,5.0,0.85,11.0,5.0,3.78,0.0
2017,1,18,17,30,0.0,2.0,0.8,11.0,2.0,1.51,0.0
2017,1,18,17,45,0.0,1.0,0.8,11.0,1.0,0.79,0.0
2017,1,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,134.0,17.5,2.75,9.5,30.0,13.36,0.0
2017,1,19,8,0,268.0,35.0,3.1,10.0,60.0,26.71,16.7
2017,1,19,8,15,368.0,47.0,3.2,10.5,105.0,38.38,28.35
2017,1,19,8,30,468.0,59.0,3.3,11.0,150.0,47.97,37.43
2017,1,19,8,45,544.0,65.5,3.4,11.5,199.5,52.98,42.16
2017,1,19,9,0,620.0,72.0,3.5,12.0,249.0,88.83,53.53
2017,1,19,9,15,310.0,96.0,3.55,12.5,184.5,110.42,75.6
2017,1,19,9,30,0.0,120.0,3.6,13.0,120.0,90.42,71.78
2017,1,19,9,45,1.0,135.0,3.7,14.0,135.5,102.72,81.69
2017,1,19,10,0,2.0,150.0,3.8,15.0,151.0,115.33,91.67
2017,1,19,10,15,409.5,122.0,3.85,15.5,329.0,258.57,201.34
2017,1,19,10,30,817.0,94.0,3.9,16.0,507.0,437.71,341.68
2017,1,19,10,45,834.5,95.0,4.0,16.5,539.5,496.4,391.37
2017,1,19,11,0,852.0,96.0,4.1,17.0,572.0,555.57,440.47
2017,1,19,11,15,862.0,97.5,4.2,17.0,596.0,611.09,486.26
2017,1,19,11,30,872.0,99.0,4.3,17.0,620.0,665.78,530.48
2017,1,19,11,45,881.5,99.0,4.45,17.5,637.0,717.52,570.77
2017,1,19,12,0,891.0,99.0,4.6,18.0,654.0,767.82,609.16
2017,1,19,12,15,894.0,99.0,4.6,18.0,662.0,803.54,634.88
2017,1,19,12,30,897.0,99.0,4.6,18.0,670.0,843.82,663.77
2017,1,19,12,45,899.0,98.5,4.65,18.5,670.0,880.14,688.66
2017,1,19,13,0,901.0,98.0,4.7,19.0,670.0,913.61,711.45
2017,1,19,13,15,898.5,97.5,4.7,19.0,661.0,940.01,730.26
2017,1,19,13,30,896.0,97.0,4.7,19.0,652.0,963.07,746.84
2017,1,19,13,45,892.0,95.0,4.7,19.5,635.0,979.52,757.44
2017,1,19,14,0,888.0,93.0,4.7,20.0,618.0,1004.52,774.16
2017,1,19,14,15,878.5,91.5,4.65,20.0,593.0,1009.14,777.84
2017,1,19,14,30,869.0,90.0,4.6,20.0,568.0,1009.93,779.18
2017,1,19,14,45,860.0,86.5,4.55,20.0,536.5,1004.91,776.7
2017,1,19,15,0,851.0,83.0,4.5,20.0,505.0,996.17,771.8
2017,1,19,15,15,831.5,80.0,4.2,19.5,466.0,973.84,757.38
2017,1,19,15,30,812.0,77.0,3.9,19.0,427.0,948.11,740.81
2017,1,19,15,45,787.5,73.0,3.65,19.0,383.0,912.93,716.21
2017,1,19,16,0,763.0,69.0,3.4,19.0,339.0,874.93,689.19
2017,1,19,16,15,722.5,64.0,3.15,18.0,291.0,817.69,649.94
2017,1,19,16,30,682.0,59.0,2.9,17.0,243.0,758.79,607.8
2017,1,19,16,45,624.0,52.0,2.65,16.0,194.0,689.57,555.43
2017,1,19,17,0,566.0,45.0,2.4,15.0,145.0,612.88,493.94
2017,1,19,17,15,456.5,35.5,2.5,14.5,99.0,490.35,392.58
2017,1,19,17,30,347.0,26.0,2.6,14.0,53.0,370.75,259.46
2017,1,19,17,45,173.5,13.0,2.75,14.0,26.5,146.55,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,97.0,16.5,2.9,11.0,26.0,12.55,0.0
2017,1,20,8,0,194.0,33.0,3.1,12.0,52.0,24.97,15.17
2017,1,20,8,15,234.0,51.0,3.15,12.5,87.0,38.02,27.82
2017,1,20,8,30,274.0,69.0,3.2,13.0,122.0,50.72,39.58
2017,1,20,8,45,295.0,86.5,3.3,13.5,158.5,62.56,50.35
2017,1,20,9,0,316.0,104.0,3.4,14.0,195.0,91.5,64.08
2017,1,20,9,15,327.5,121.5,3.2,14.0,230.0,128.69,89.83
2017,1,20,9,30,339.0,139.0,3.0,14.0,265.0,167.84,121.45
2017,1,20,9,45,307.0,162.5,2.8,14.5,287.0,202.91,152.99
2017,1,20,10,0,275.0,186.0,2.6,15.0,309.0,234.7,181.68
2017,1,20,10,15,302.5,199.5,2.55,15.5,344.5,276.51,216.46
2017,1,20,10,30,330.0,213.0,2.5,16.0,380.0,321.55,253.49
2017,1,20,10,45,625.5,144.0,2.45,17.0,485.5,440.23,345.73
2017,1,20,11,0,921.0,75.0,2.4,18.0,591.0,567.87,444.07
2017,1,20,11,15,928.5,76.0,2.45,18.5,615.0,623.74,487.85
2017,1,20,11,30,936.0,77.0,2.5,19.0,639.0,678.36,529.75
2017,1,20,11,45,932.5,81.0,2.65,20.0,653.0,727.13,565.54
2017,1,20,12,0,929.0,85.0,2.8,21.0,667.0,773.28,597.76
2017,1,20,12,15,930.5,85.5,2.6,21.0,674.5,816.77,626.44
2017,1,20,12,30,932.0,86.0,2.4,21.0,682.0,857.64,652.73
2017,1,20,12,45,923.0,89.5,2.25,21.5,679.0,890.16,671.96
2017,1,20,13,0,914.0,93.0,2.1,22.0,676.0,919.13,688.52
2017,1,20,13,15,745.0,147.5,2.1,22.0,618.5,872.83,657.29
2017,1,20,13,30,576.0,202.0,2.1,22.0,561.0,787.08,598.44
2017,1,20,13,45,717.5,152.5,2.1,22.0,587.0,896.73,675.84
2017,1,20,14,0,859.0,103.0,2.1,22.0,613.0,988.22,736.58
2017,1,20,14,15,688.5,147.0,2.0,22.0,545.0,893.46,672.26
2017,1,20,14,30,518.0,191.0,1.9,22.0,477.0,773.12,590.03
2017,1,20,14,45,596.5,155.5,1.85,22.0,467.0,827.62,630.45
2017,1,20,15,0,675.0,120.0,1.8,22.0,457.0,871.85,660.99
2017,1,20,15,15,706.0,107.5,1.65,21.5,435.5,889.65,673.69
2017,1,20,15,30,737.0,95.0,1.5,21.0,414.0,903.66,683.96
2017,1,20,15,45,701.5,91.0,1.4,21.0,369.5,858.68,653.59
2017,1,20,16,0,666.0,87.0,1.3,21.0,325.0,811.39,621.76
2017,1,20,16,15,620.5,80.5,1.3,20.0,278.0,749.37,582.08
2017,1,20,16,30,575.0,74.0,1.3,19.0,231.0,686.25,539.63
2017,1,20,16,45,508.0,65.0,1.3,18.0,183.5,599.83,477.24
2017,1,20,17,0,441.0,56.0,1.3,17.0,136.0,514.46,411.77
2017,1,20,17,15,334.5,43.0,1.4,16.5,92.5,393.53,313.76
2017,1,20,17,30,228.0,30.0,1.5,16.0,49.0,279.36,199.13
2017,1,20,17,45,114.0,15.0,1.6,15.5,24.5,101.46,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,14.5,17.0,2.95,10.5,18.5,13.02,0.0
2017,1,21,8,0,29.0,34.0,3.2,11.0,37.0,25.36,15.65
2017,1,21,8,15,49.0,55.0,3.1,11.5,63.5,40.05,29.75
2017,1,21,8,30,69.0,76.0,3.0,12.0,90.0,54.17,42.82
2017,1,21,8,45,83.5,97.5,2.9,13.0,118.5,68.36,55.62
2017,1,21,9,0,98.0,119.0,2.8,14.0,147.0,89.11,67.99
2017,1,21,9,15,106.5,138.5,3.0,14.5,174.0,113.55,86.41
2017,1,21,9,30,115.0,158.0,3.2,15.0,201.0,139.46,107.2
2017,1,21,9,45,117.5,178.5,3.4,16.0,227.0,166.16,129.17
2017,1,21,10,0,120.0,199.0,3.6,17.0,253.0,193.66,151.77
2017,1,21,10,15,152.5,216.0,3.65,17.5,290.5,229.92,180.91
2017,1,21,10,30,185.0,233.0,3.7,18.0,328.0,270.3,213.4
2017,1,21,10,45,233.5,243.0,3.8,19.0,370.0,316.34,249.79
2017,1,21,11,0,282.0,253.0,3.9,20.0,412.0,376.98,297.19
2017,1,21,11,15,603.5,165.5,3.95,20.5,523.5,523.34,412.16
2017,1,21,11,30,925.0,78.0,4.0,21.0,635.0,671.48,526.73
2017,1,21,11,45,928.0,79.5,4.05,21.5,650.5,721.66,564.15
2017,1,21,12,0,931.0,81.0,4.1,22.0,666.0,769.77,598.83
2017,1,21,12,15,932.5,81.0,4.25,22.0,673.5,812.83,629.66
2017,1,21,12,30,934.0,81.0,4.4,22.0,681.0,853.24,658.51
2017,1,21,12,45,932.5,81.0,4.55,22.5,679.5,888.3,682.64
2017,1,21,13,0,931.0,81.0,4.7,23.0,678.0,920.19,704.57
2017,1,21,13,15,928.0,80.5,4.75,23.0,669.0,946.84,723.59
2017,1,21,13,30,925.0,80.0,4.8,23.0,660.0,970.02,740.36
2017,1,21,13,45,920.0,79.0,4.9,23.0,642.5,987.11,753.5
2017,1,21,14,0,915.0,78.0,5.0,23.0,625.0,1000.5,764.31
2017,1,21,14,15,906.0,76.5,5.05,22.5,600.0,1005.58,770.75
2017,1,21,14,30,897.0,75.0,5.1,22.0,575.0,1006.85,774.8
2017,1,21,14,45,502.5,151.5,5.15,22.0,428.5,718.21,568.47
2017,1,21,15,0,108.0,228.0,5.2,22.0,282.0,346.75,276.68
2017,1,21,15,15,62.0,195.0,5.05,21.5,226.0,263.83,211.37
2017,1,21,15,30,16.0,162.0,4.9,21.0,170.0,161.15,127.69
2017,1,21,15,45,12.5,146.5,4.75,21.0,152.0,144.57,114.45
2017,1,21,16,0,9.0,131.0,4.6,21.0,134.0,128.12,101.07
2017,1,21,16,15,4.5,114.0,4.1,20.0,115.5,109.02,85.61
2017,1,21,16,30,0.0,97.0,3.6,19.0,97.0,90.07,69.97
2017,1,21,16,45,0.0,77.5,3.1,18.0,77.5,71.93,54.89
2017,1,21,17,0,0.0,58.0,2.6,17.0,58.0,53.18,38.98
2017,1,21,17,15,0.0,40.0,2.6,16.5,40.0,35.62,23.78
2017,1,21,17,30,0.0,22.0,2.6,16.0,22.0,16.8,6.92
2017,1,21,17,45,0.0,11.0,2.65,15.5,11.0,8.65,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
