Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,15,882.5,115.5,4.35,27.0,743.5,952.36,709.6
2017,2,11,13,30,880.0,115.0,4.3,27.0,735.0,977.53,726.5
2017,2,11,13,45,876.0,113.5,4.25,27.0,718.0,996.54,739.37
2017,2,11,14,0,872.0,112.0,4.2,27.0,701.0,1011.79,749.9
2017,2,11,14,15,863.5,110.5,4.1,27.0,676.0,1018.75,754.78
2017,2,11,14,30,855.0,109.0,4.0,27.0,651.0,1021.78,757.28
2017,2,11,14,45,846.5,105.0,3.95,27.0,619.0,1017.96,755.76
2017,2,11,15,0,838.0,101.0,3.9,27.0,587.0,1010.26,751.9
2017,2,11,15,15,821.0,98.0,3.75,26.5,547.0,991.3,741.49
2017,2,11,15,30,804.0,95.0,3.6,26.0,507.0,968.75,728.76
2017,2,11,15,45,781.0,91.0,3.5,26.0,462.0,935.54,707.66
2017,2,11,16,0,758.0,87.0,3.4,26.0,417.0,899.28,684.36
2017,2,11,16,15,723.5,82.0,3.0,25.0,367.5,855.52,656.17
2017,2,11,16,30,689.0,77.0,2.6,24.0,318.0,802.81,620.78
2017,2,11,16,45,640.5,70.5,2.25,23.5,266.0,733.68,571.48
2017,2,11,17,0,592.0,64.0,1.9,23.0,214.0,664.44,520.14
2017,2,11,17,15,511.5,55.0,1.85,22.0,163.0,564.54,445.96
2017,2,11,17,30,431.0,46.0,1.8,21.0,112.0,467.91,369.54
2017,2,11,17,45,296.0,32.5,1.8,20.5,69.0,328.18,249.86
2017,2,11,18,0,161.0,19.0,1.8,20.0,26.0,176.6,0.0
2017,2,11,18,15,80.5,9.5,1.85,20.0,13.0,65.04,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,58.0,9.5,1.7,16.0,12.0,7.47,0.0
2017,2,12,7,30,116.0,19.0,2.2,17.0,24.0,14.42,0.0
2017,2,12,7,45,240.5,35.0,2.7,18.0,65.0,26.6,16.09
2017,2,12,8,0,365.0,51.0,3.2,19.0,106.0,41.59,30.15
2017,2,12,8,15,448.5,61.5,3.15,19.5,156.0,49.64,37.64
2017,2,12,8,30,532.0,72.0,3.1,20.0,206.0,57.7,44.86
2017,2,12,8,45,266.0,49.0,3.1,20.5,116.0,36.75,26.58
2017,2,12,9,0,0.0,26.0,3.1,21.0,26.0,19.81,11.7
2017,2,12,9,15,16.0,98.5,3.0,21.5,105.5,75.59,56.61
2017,2,12,9,30,32.0,171.0,2.9,22.0,185.0,128.89,98.86
2017,2,12,9,45,49.5,196.5,2.85,22.5,221.0,155.4,118.95
2017,2,12,10,0,67.0,222.0,2.8,23.0,257.0,184.86,141.54
2017,2,12,10,15,33.5,180.5,2.8,23.0,198.0,150.56,115.35
2017,2,12,10,30,0.0,139.0,2.8,23.0,139.0,106.83,81.0
2017,2,12,10,45,412.0,129.0,2.85,23.5,391.0,305.36,234.48
2017,2,12,11,0,824.0,119.0,2.9,24.0,643.0,540.71,411.63
2017,2,12,11,15,520.5,223.5,2.95,24.0,559.0,504.26,385.75
2017,2,12,11,30,217.0,328.0,3.0,24.0,475.0,418.53,320.94
2017,2,12,11,45,528.0,230.0,3.1,24.5,600.0,581.75,445.96
2017,2,12,12,0,839.0,132.0,3.2,25.0,725.0,749.15,569.64
2017,2,12,12,15,511.0,245.0,3.3,25.0,608.0,644.41,490.5
2017,2,12,12,30,183.0,358.0,3.4,25.0,491.0,482.59,367.7
2017,2,12,12,45,97.5,298.0,3.55,25.5,369.0,346.46,265.67
2017,2,12,13,0,12.0,238.0,3.7,26.0,247.0,204.39,155.21
2017,2,12,13,15,28.0,272.5,3.75,26.0,292.5,270.85,207.02
2017,2,12,13,30,44.0,307.0,3.8,26.0,338.0,325.5,248.93
2017,2,12,13,45,428.5,221.5,3.9,26.0,513.0,678.61,520.41
2017,2,12,14,0,813.0,136.0,4.0,26.0,688.0,980.04,732.59
2017,2,12,14,15,803.0,134.0,4.1,25.5,663.0,984.27,736.13
2017,2,12,14,30,793.0,132.0,4.2,25.0,638.0,984.67,739.55
2017,2,12,14,45,773.0,131.5,4.3,25.0,604.5,981.85,739.55
2017,2,12,15,0,753.0,131.0,4.4,25.0,571.0,966.87,731.42
2017,2,12,15,15,733.0,127.5,4.45,24.5,531.5,944.76,719.68
2017,2,12,15,30,713.0,124.0,4.5,24.0,492.0,919.32,705.63
2017,2,12,15,45,680.5,120.5,4.55,24.0,446.5,878.14,679.11
2017,2,12,16,0,648.0,117.0,4.6,24.0,401.0,834.32,650.35
2017,2,12,16,15,610.0,110.0,4.5,23.0,352.5,778.84,614.08
2017,2,12,16,30,572.0,103.0,4.4,22.0,304.0,721.7,575.42
2017,2,12,16,45,514.5,94.0,4.35,21.5,253.5,637.2,513.64
2017,2,12,17,0,457.0,85.0,4.3,21.0,203.0,562.32,456.79
2017,2,12,17,15,378.0,71.5,4.2,20.5,154.0,464.53,378.95
2017,2,12,17,30,299.0,58.0,4.1,20.0,105.0,371.51,300.95
2017,2,12,17,45,186.5,39.0,4.1,19.5,64.5,249.27,193.05
2017,2,12,18,0,74.0,20.0,4.1,19.0,24.0,98.95,0.82
2017,2,12,18,15,37.0,10.0,4.2,18.5,12.0,34.31,0.0
2017,2,12,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,9.5,3.05,14.0,9.5,7.47,0.0
2017,2,13,7,30,0.0,19.0,3.1,14.0,19.0,14.2,0.0
2017,2,13,7,45,121.5,40.0,3.15,14.5,59.0,29.5,18.97
2017,2,13,8,0,243.0,61.0,3.2,15.0,99.0,45.04,33.74
2017,2,13,8,15,319.5,77.0,3.25,15.5,146.5,56.54,44.38
2017,2,13,8,30,396.0,93.0,3.3,16.0,194.0,67.89,54.6
2017,2,13,8,45,232.5,120.5,3.4,16.5,183.0,84.01,68.73
2017,2,13,9,0,69.0,148.0,3.5,17.0,172.0,102.01,84.22
2017,2,13,9,15,79.0,168.5,3.55,17.5,200.0,124.5,95.88
2017,2,13,9,30,89.0,189.0,3.6,18.0,228.0,148.6,114.06
2017,2,13,9,45,62.5,199.0,3.65,18.5,228.0,159.66,123.82
2017,2,13,10,0,36.0,209.0,3.7,19.0,228.0,167.05,130.55
2017,2,13,10,15,19.0,193.0,3.7,19.5,203.0,153.01,119.36
2017,2,13,10,30,2.0,177.0,3.7,20.0,178.0,136.54,106.01
2017,2,13,10,45,83.5,242.0,3.75,20.5,295.5,229.34,179.15
2017,2,13,11,0,165.0,307.0,3.8,21.0,413.0,338.74,264.08
2017,2,13,11,15,88.0,267.0,3.8,21.0,324.0,267.5,208.79
2017,2,13,11,30,11.0,227.0,3.8,21.0,235.0,185.43,143.67
2017,2,13,11,45,80.0,289.0,3.8,21.5,346.0,296.29,231.25
2017,2,13,12,0,149.0,351.0,3.8,22.0,457.0,422.82,328.04
2017,2,13,12,15,98.0,335.0,3.85,22.0,405.5,366.61,284.4
2017,2,13,12,30,47.0,319.0,3.9,22.0,354.0,318.32,246.55
2017,2,13,12,45,39.0,308.0,4.0,22.5,336.5,306.38,237.0
2017,2,13,13,0,31.0,297.0,4.1,23.0,319.0,293.37,226.53
2017,2,13,13,15,34.5,299.0,4.2,23.0,323.5,303.03,234.28
2017,2,13,13,30,38.0,301.0,4.3,23.0,328.0,313.06,242.32
2017,2,13,13,45,44.0,301.0,4.4,23.0,332.0,323.78,251.08
2017,2,13,14,0,50.0,301.0,4.5,23.0,336.0,334.98,260.27
2017,2,13,14,15,25.0,209.0,4.4,22.5,226.5,215.97,168.06
2017,2,13,14,30,0.0,117.0,4.3,22.0,117.0,91.78,68.89
2017,2,13,14,45,0.0,94.0,4.2,22.0,94.0,72.52,53.54
2017,2,13,15,0,0.0,71.0,4.1,22.0,71.0,54.59,39.09
2017,2,13,15,15,62.0,154.0,3.9,22.0,186.5,205.53,163.83
2017,2,13,15,30,124.0,237.0,3.7,22.0,302.0,395.21,314.09
2017,2,13,15,45,62.0,128.5,3.5,22.0,161.0,181.65,145.0
2017,2,13,16,0,0.0,20.0,3.3,22.0,20.0,15.25,7.01
2017,2,13,16,15,0.0,17.5,3.1,21.5,17.5,13.33,5.49
2017,2,13,16,30,0.0,15.0,2.9,21.0,15.0,11.41,3.93
2017,2,13,16,45,0.0,12.5,2.75,20.5,12.5,9.5,2.34
2017,2,13,17,0,0.0,10.0,2.6,20.0,10.0,7.59,0.74
2017,2,13,17,15,0.0,7.5,2.75,19.5,7.5,5.68,0.0
2017,2,13,17,30,0.0,5.0,2.9,19.0,5.0,3.78,0.0
2017,2,13,17,45,0.0,3.0,3.1,19.0,3.0,2.27,0.0
2017,2,13,18,0,0.0,1.0,3.3,19.0,1.0,0.75,0.0
2017,2,13,18,15,0.0,0.5,3.5,18.5,0.5,0.39,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,5.5,6.9,12.5,5.5,4.33,0.0
2017,2,14,7,30,0.0,11.0,7.4,12.0,11.0,8.36,0.0
2017,2,14,7,45,0.0,27.5,7.95,11.5,27.5,20.94,12.12
2017,2,14,8,0,0.0,44.0,8.5,11.0,44.0,33.07,23.72
2017,2,14,8,15,0.0,64.5,8.3,10.0,64.5,47.74,37.47
2017,2,14,8,30,0.0,85.0,8.1,9.0,85.0,62.24,51.03
2017,2,14,8,45,2.5,105.0,7.9,8.5,106.0,76.3,63.97
2017,2,14,9,0,5.0,125.0,7.7,8.0,127.0,90.28,76.67
2017,2,14,9,15,331.5,118.5,7.55,8.0,265.0,110.11,78.05
2017,2,14,9,30,658.0,112.0,7.4,8.0,403.0,181.49,121.06
2017,2,14,9,45,329.0,135.5,7.25,8.5,281.0,173.86,129.77
2017,2,14,10,0,0.0,159.0,7.1,9.0,159.0,120.38,97.69
2017,2,14,10,15,4.5,178.0,6.95,9.5,181.0,136.98,111.19
2017,2,14,10,30,9.0,197.0,6.8,10.0,203.0,154.42,125.33
2017,2,14,10,45,17.5,225.0,6.65,10.5,236.5,181.48,147.39
2017,2,14,11,0,26.0,253.0,6.5,11.0,270.0,210.14,170.66
2017,2,14,11,15,51.5,286.5,6.45,12.0,321.5,262.8,213.21
2017,2,14,11,30,77.0,320.0,6.4,13.0,373.0,313.55,253.66
2017,2,14,11,45,88.0,332.5,6.35,14.0,394.5,339.86,273.94
2017,2,14,12,0,99.0,345.0,6.3,15.0,416.0,367.53,295.11
2017,2,14,12,15,169.0,351.5,6.3,15.0,474.5,450.74,362.36
2017,2,14,12,30,239.0,358.0,6.3,15.0,533.0,526.46,423.15
2017,2,14,12,45,148.5,345.5,6.3,15.5,454.0,453.1,363.25
2017,2,14,13,0,58.0,333.0,6.3,16.0,375.0,352.62,281.46
2017,2,14,13,15,191.5,333.0,6.25,16.0,470.0,500.97,402.31
2017,2,14,13,30,325.0,333.0,6.2,16.0,565.0,659.15,527.12
2017,2,14,13,45,303.0,329.0,6.2,16.0,541.5,648.2,518.38
2017,2,14,14,0,281.0,325.0,6.2,16.0,518.0,634.91,508.45
2017,2,14,14,15,152.0,287.0,6.2,15.5,391.0,450.09,363.84
2017,2,14,14,30,23.0,249.0,6.2,15.0,264.0,236.87,190.43
2017,2,14,14,45,19.0,230.5,6.25,15.0,242.5,217.18,174.93
2017,2,14,15,0,15.0,212.0,6.3,15.0,221.0,197.26,158.9
2017,2,14,15,15,7.5,166.0,6.3,14.5,170.5,146.15,117.13
2017,2,14,15,30,0.0,120.0,6.3,14.0,120.0,96.2,75.61
2017,2,14,15,45,53.0,157.5,6.3,14.0,181.5,205.31,169.62
2017,2,14,16,0,106.0,195.0,6.3,14.0,243.0,311.71,259.92
2017,2,14,16,15,99.0,174.0,6.2,13.5,214.5,283.73,237.64
2017,2,14,16,30,92.0,153.0,6.1,13.0,186.0,255.6,215.04
2017,2,14,16,45,339.0,111.5,6.1,12.5,205.0,495.75,422.45
2017,2,14,17,0,586.0,70.0,6.1,12.0,224.0,665.78,561.88
2017,2,14,17,15,508.0,60.5,6.0,11.5,172.5,567.29,479.81
2017,2,14,17,30,430.0,51.0,5.9,11.0,121.0,471.64,397.01
2017,2,14,17,45,294.0,36.5,5.8,10.5,76.0,329.61,269.54
2017,2,14,18,0,158.0,22.0,5.7,10.0,31.0,181.38,57.47
2017,2,14,18,15,79.0,11.0,5.65,9.5,15.5,65.01,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.25,3.5,17.0,7.47,0.0
2017,2,15,7,30,282.0,19.0,4.3,4.0,34.0,15.76,0.0
2017,2,15,7,45,421.5,29.5,4.4,5.0,82.0,24.66,15.91
2017,2,15,8,0,561.0,40.0,4.5,6.0,130.0,36.64,27.54
2017,2,15,8,15,635.5,46.5,4.6,7.0,185.0,42.63,33.33
2017,2,15,8,30,710.0,53.0,4.7,8.0,240.0,48.72,38.95
2017,2,15,8,45,755.5,58.0,4.8,9.0,295.0,53.29,42.98
2017,2,15,9,0,801.0,63.0,4.9,10.0,350.0,58.42,47.38
2017,2,15,9,15,831.5,66.5,4.85,10.5,402.0,118.12,66.32
2017,2,15,9,30,862.0,70.0,4.8,11.0,454.0,181.6,110.36
2017,2,15,9,45,882.5,73.0,4.8,12.0,502.0,249.39,167.29
2017,2,15,10,0,903.0,76.0,4.8,13.0,550.0,315.13,225.94
2017,2,15,10,15,918.5,78.0,4.7,13.0,591.5,379.98,285.47
2017,2,15,10,30,934.0,80.0,4.6,13.0,633.0,445.54,344.8
2017,2,15,10,45,944.5,81.5,4.6,13.5,667.0,508.82,400.38
2017,2,15,11,0,955.0,83.0,4.6,14.0,701.0,571.65,453.78
2017,2,15,11,15,962.5,84.5,4.55,14.0,728.0,632.07,504.31
2017,2,15,11,30,970.0,86.0,4.5,14.0,755.0,691.2,552.3
2017,2,15,11,45,974.0,86.5,4.5,14.5,773.0,745.45,594.42
2017,2,15,12,0,978.0,87.0,4.5,15.0,791.0,797.53,633.59
2017,2,15,12,15,980.5,87.5,4.45,15.0,800.0,846.05,668.04
2017,2,15,12,30,983.0,88.0,4.4,15.0,809.0,891.82,700.17
2017,2,15,12,45,670.5,211.0,4.35,15.5,703.0,806.39,634.55
2017,2,15,13,0,358.0,334.0,4.3,16.0,597.0,655.71,516.36
2017,2,15,13,15,342.5,333.5,4.25,16.0,583.0,659.22,519.77
2017,2,15,13,30,327.0,333.0,4.2,16.0,569.0,660.45,520.66
2017,2,15,13,45,433.0,288.0,4.2,16.0,592.5,749.83,590.14
2017,2,15,14,0,539.0,243.0,4.2,16.0,616.0,822.83,646.7
2017,2,15,14,15,748.5,162.0,4.15,16.0,660.0,969.31,753.92
2017,2,15,14,30,958.0,81.0,4.1,16.0,704.0,1079.07,829.92
2017,2,15,14,45,945.0,80.5,4.05,16.0,669.5,1075.12,827.38
2017,2,15,15,0,932.0,80.0,4.0,16.0,635.0,1067.09,823.24
2017,2,15,15,15,917.5,78.0,3.9,15.5,593.5,1051.7,815.37
2017,2,15,15,30,903.0,76.0,3.8,15.0,552.0,1032.52,805.03
2017,2,15,15,45,883.0,73.0,3.7,15.0,505.0,1002.9,785.9
2017,2,15,16,0,863.0,70.0,3.6,15.0,458.0,981.82,772.82
2017,2,15,16,15,833.0,66.5,3.15,14.0,406.0,935.04,741.34
2017,2,15,16,30,803.0,63.0,2.7,13.0,354.0,885.91,707.37
2017,2,15,16,45,760.0,58.0,2.3,12.5,299.5,820.63,659.4
2017,2,15,17,0,717.0,53.0,1.9,12.0,245.0,754.52,608.89
2017,2,15,17,15,645.0,46.5,1.8,11.0,190.0,660.83,538.23
2017,2,15,17,30,573.0,40.0,1.7,10.0,135.0,569.15,464.35
2017,2,15,17,45,442.5,30.0,1.65,9.5,86.5,430.47,345.2
2017,2,15,18,0,312.0,20.0,1.6,9.0,38.0,298.21,124.42
2017,2,15,18,15,156.0,10.0,1.65,8.5,19.0,119.03,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,155.0,10.0,1.05,5.5,18.5,7.87,0.0
2017,2,16,7,30,310.0,20.0,1.2,6.0,37.0,16.65,1.08
2017,2,16,7,45,445.5,29.5,1.4,7.0,86.0,26.92,17.9
2017,2,16,8,0,581.0,39.0,1.6,8.0,135.0,35.89,26.73
2017,2,16,8,15,652.5,45.5,1.65,8.5,190.0,41.94,32.57
2017,2,16,8,30,724.0,52.0,1.7,9.0,245.0,48.06,38.25
2017,2,16,8,45,768.5,56.5,1.8,10.0,300.0,52.28,41.93
2017,2,16,9,0,813.0,61.0,1.9,11.0,355.0,56.51,45.49
2017,2,16,9,15,842.0,64.0,1.95,12.0,407.5,116.11,63.97
2017,2,16,9,30,871.0,67.0,2.0,13.0,460.0,183.73,110.41
2017,2,16,9,45,890.5,70.0,2.15,14.0,507.0,247.93,163.34
2017,2,16,10,0,910.0,73.0,2.3,15.0,554.0,313.87,221.09
2017,2,16,10,15,924.0,75.0,2.25,15.0,595.0,378.63,279.22
2017,2,16,10,30,938.0,77.0,2.2,15.0,636.0,443.91,336.8
2017,2,16,10,45,947.5,78.5,2.2,15.5,670.0,506.96,390.51
2017,2,16,11,0,957.0,80.0,2.2,16.0,704.0,569.45,441.83
2017,2,16,11,15,963.5,81.5,2.2,16.0,730.0,629.41,490.28
2017,2,16,11,30,970.0,83.0,2.2,16.0,756.0,687.96,536.12
2017,2,16,11,45,971.0,85.0,2.25,16.5,773.0,741.65,576.33
2017,2,16,12,0,972.0,87.0,2.3,17.0,790.0,792.92,613.57
2017,2,16,12,15,974.0,87.0,2.3,17.0,798.5,840.33,645.97
2017,2,16,12,30,976.0,87.0,2.3,17.0,807.0,884.93,676.17
2017,2,16,12,45,973.5,88.0,2.35,17.5,806.5,923.8,701.41
2017,2,16,13,0,971.0,89.0,2.4,18.0,806.0,959.23,724.21
2017,2,16,13,15,968.0,88.5,2.45,18.0,796.5,989.0,744.59
2017,2,16,13,30,965.0,88.0,2.5,18.0,787.0,1015.0,762.58
2017,2,16,13,45,957.5,88.5,2.55,18.0,768.5,1033.96,776.06
2017,2,16,14,0,950.0,89.0,2.6,18.0,750.0,1048.86,787.1
2017,2,16,14,15,942.0,88.0,2.55,18.0,723.5,1057.46,793.1
2017,2,16,14,30,934.0,87.0,2.5,18.0,697.0,1061.96,796.63
2017,2,16,14,45,916.0,87.5,2.5,18.0,661.5,1054.05,792.78
2017,2,16,15,0,898.0,88.0,2.5,18.0,626.0,1042.16,786.59
2017,2,16,15,15,882.0,86.0,2.45,18.0,585.0,1025.42,776.8
2017,2,16,15,30,866.0,84.0,2.4,18.0,544.0,1017.68,773.22
2017,2,16,15,45,839.5,81.5,2.35,18.0,496.0,982.24,750.92
2017,2,16,16,0,813.0,79.0,2.3,18.0,448.0,943.69,726.57
2017,2,16,16,15,781.0,75.0,2.0,17.0,397.0,895.05,694.88
2017,2,16,16,30,749.0,71.0,1.7,16.0,346.0,844.2,660.76
2017,2,16,16,45,697.0,66.5,1.45,15.5,291.5,779.35,614.73
2017,2,16,17,0,645.0,62.0,1.2,15.0,237.0,708.23,562.34
2017,2,16,17,15,571.5,54.0,1.2,14.0,183.5,614.13,493.56
2017,2,16,17,30,498.0,46.0,1.2,13.0,130.0,522.92,422.11
2017,2,16,17,45,367.5,34.0,1.3,12.0,83.5,385.57,307.97
2017,2,16,18,0,237.0,22.0,1.4,11.0,37.0,244.89,119.25
2017,2,16,18,15,118.5,11.0,1.45,11.0,18.5,92.99,0.0
2017,2,16,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,3.5,8.5,16.5,9.44,0.0
2017,2,17,7,30,146.0,24.0,3.7,9.0,33.0,18.19,3.45
2017,2,17,7,45,265.0,40.0,3.9,10.0,76.5,30.36,20.69
2017,2,17,8,0,384.0,56.0,4.1,11.0,120.0,42.58,32.33
2017,2,17,8,15,460.5,67.0,4.2,11.5,171.5,53.77,42.74
2017,2,17,8,30,537.0,78.0,4.3,12.0,223.0,62.02,50.28
2017,2,17,8,45,591.5,85.0,4.4,13.0,275.5,66.9,54.46
2017,2,17,9,0,646.0,92.0,4.5,14.0,328.0,71.8,58.49
2017,2,17,9,15,681.0,97.5,4.7,15.0,378.0,123.37,75.19
2017,2,17,9,30,716.0,103.0,4.9,16.0,428.0,180.55,113.79
2017,2,17,9,45,743.0,106.5,5.15,17.0,474.5,238.85,161.16
2017,2,17,10,0,770.0,110.0,5.4,18.0,521.0,300.12,214.12
2017,2,17,10,15,788.0,113.5,5.45,18.5,561.0,363.61,270.11
2017,2,17,10,30,806.0,117.0,5.5,19.0,601.0,425.24,324.0
2017,2,17,10,45,819.5,119.5,5.6,19.5,634.5,485.04,375.4
2017,2,17,11,0,833.0,122.0,5.7,20.0,668.0,545.05,425.56
2017,2,17,11,15,842.0,123.5,5.7,20.0,693.5,601.58,472.36
2017,2,17,11,30,851.0,125.0,5.7,20.0,719.0,657.25,517.33
2017,2,17,11,45,863.0,122.5,5.7,20.5,738.0,710.07,558.15
2017,2,17,12,0,875.0,120.0,5.7,21.0,757.0,761.62,597.0
2017,2,17,12,15,877.5,120.5,5.65,21.0,765.5,807.34,631.19
2017,2,17,12,30,880.0,121.0,5.6,21.0,774.0,850.57,661.86
2017,2,17,12,45,879.5,121.5,5.55,21.5,774.0,888.57,687.25
2017,2,17,13,0,879.0,122.0,5.5,22.0,774.0,923.49,710.25
2017,2,17,13,15,876.0,121.5,5.45,22.0,765.0,951.83,729.95
2017,2,17,13,30,873.0,121.0,5.4,22.0,756.0,976.62,747.23
2017,2,17,13,45,868.5,119.0,5.35,22.0,738.5,994.69,759.91
2017,2,17,14,0,864.0,117.0,5.3,22.0,721.0,1008.94,770.11
2017,2,17,14,15,691.5,175.5,5.15,22.0,648.5,926.44,712.26
2017,2,17,14,30,519.0,234.0,5.0,22.0,576.0,817.18,632.95
2017,2,17,14,45,675.0,170.0,4.9,22.0,591.0,924.66,712.88
2017,2,17,15,0,831.0,106.0,4.8,22.0,606.0,1008.55,771.48
2017,2,17,15,15,814.0,103.0,4.55,21.5,566.0,989.59,758.89
2017,2,17,15,30,797.0,100.0,4.3,21.0,526.0,967.02,745.0
2017,2,17,15,45,777.0,95.0,4.1,21.0,481.0,935.64,724.13
2017,2,17,16,0,757.0,90.0,3.9,21.0,436.0,901.15,701.02
2017,2,17,16,15,724.5,85.5,3.45,20.0,386.5,859.68,673.85
2017,2,17,16,30,692.0,81.0,3.0,19.0,337.0,809.37,639.51
2017,2,17,16,45,649.5,73.5,2.55,18.5,285.0,744.26,592.0
2017,2,17,17,0,607.0,66.0,2.1,18.0,233.0,678.77,542.47
2017,2,17,17,15,534.0,57.5,2.1,17.0,180.5,585.51,472.98
2017,2,17,17,30,461.0,49.0,2.1,16.0,128.0,495.06,401.15
2017,2,17,17,45,342.5,36.0,2.1,15.5,83.0,367.41,293.3
2017,2,17,18,0,224.0,23.0,2.1,15.0,38.0,237.46,128.11
2017,2,17,18,15,112.0,11.5,2.2,15.0,19.0,88.66,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.0,3.55,12.5,19.5,8.65,0.0
2017,2,18,7,30,257.0,22.0,3.6,13.0,39.0,18.14,4.73
2017,2,18,7,45,389.5,33.0,3.7,14.0,86.0,27.3,17.8
2017,2,18,8,0,522.0,44.0,3.8,15.0,133.0,36.61,26.6
2017,2,18,8,15,594.0,51.0,3.7,15.5,186.5,42.4,32.04
2017,2,18,8,30,666.0,58.0,3.6,16.0,240.0,52.27,40.86
2017,2,18,8,45,716.0,62.0,3.55,17.0,294.5,55.89,43.9
2017,2,18,9,0,766.0,66.0,3.5,18.0,349.0,59.59,46.87
2017,2,18,9,15,796.0,69.5,3.55,18.5,400.0,115.1,63.55
2017,2,18,9,30,826.0,73.0,3.6,19.0,451.0,176.39,104.12
2017,2,18,9,45,849.0,75.0,3.7,20.0,498.0,238.52,154.21
2017,2,18,10,0,872.0,77.0,3.8,21.0,545.0,305.59,211.61
2017,2,18,10,15,887.0,79.5,3.9,21.5,585.5,368.92,267.31
2017,2,18,10,30,902.0,82.0,4.0,22.0,626.0,432.96,322.76
2017,2,18,10,45,912.0,83.5,4.15,23.0,659.5,494.31,374.14
2017,2,18,11,0,922.0,85.0,4.3,24.0,693.0,555.2,423.37
2017,2,18,11,15,929.0,86.0,4.35,24.5,719.0,613.23,469.43
2017,2,18,11,30,936.0,87.0,4.4,25.0,745.0,669.95,513.05
2017,2,18,11,45,938.5,89.0,4.45,25.5,762.0,723.06,552.7
2017,2,18,12,0,941.0,91.0,4.5,26.0,779.0,773.99,589.75
2017,2,18,12,15,943.0,91.5,4.5,26.0,788.0,820.65,622.07
2017,2,18,12,30,945.0,92.0,4.5,26.0,797.0,864.62,652.19
2017,2,18,12,45,943.5,92.5,4.5,26.0,796.5,902.76,678.12
2017,2,18,13,0,942.0,93.0,4.5,26.0,796.0,937.61,701.76
2017,2,18,13,15,939.5,92.5,4.4,26.0,787.0,967.04,721.21
2017,2,18,13,30,937.0,92.0,4.3,26.0,778.0,992.83,738.24
2017,2,18,13,45,929.5,92.5,4.2,26.5,759.5,1011.21,748.87
2017,2,18,14,0,922.0,93.0,4.1,27.0,741.0,1025.62,756.98
2017,2,18,14,15,796.5,138.5,3.85,26.5,684.5,981.85,728.58
2017,2,18,14,30,671.0,184.0,3.6,26.0,628.0,926.42,692.57
2017,2,18,14,45,776.0,136.0,3.35,26.0,625.0,989.2,734.77
2017,2,18,15,0,881.0,88.0,3.1,26.0,622.0,1024.37,757.06
2017,2,18,15,15,865.5,85.5,2.7,25.5,581.5,1007.47,745.24
2017,2,18,15,30,850.0,83.0,2.3,25.0,541.0,999.61,739.54
2017,2,18,15,45,666.5,118.5,1.95,24.5,459.0,860.41,646.57
2017,2,18,16,0,483.0,154.0,1.6,24.0,377.0,702.65,538.69
2017,2,18,16,15,612.5,112.0,1.55,23.0,362.0,782.51,599.58
2017,2,18,16,30,742.0,70.0,1.5,22.0,347.0,835.61,638.85
2017,2,18,16,45,698.5,64.5,1.5,21.5,294.0,770.53,595.37
2017,2,18,17,0,655.0,59.0,1.5,21.0,241.0,712.02,555.69
2017,2,18,17,15,585.0,52.0,1.5,20.0,187.5,622.12,491.19
2017,2,18,17,30,515.0,45.0,1.5,19.0,134.0,534.95,424.27
2017,2,18,17,45,396.0,33.5,1.55,18.5,87.5,406.71,319.26
2017,2,18,18,0,277.0,22.0,1.6,18.0,41.0,278.02,161.06
2017,2,18,18,15,138.5,11.0,1.65,17.5,20.5,106.97,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,10.5,3.6,17.0,10.5,8.26,0.0
2017,2,19,7,30,0.0,21.0,3.8,17.0,21.0,15.91,4.3
2017,2,19,7,45,23.5,43.5,4.0,17.5,47.5,31.99,21.57
2017,2,19,8,0,47.0,66.0,4.2,18.0,74.0,47.64,35.85
2017,2,19,8,15,64.0,89.5,4.15,18.0,104.5,63.58,50.25
2017,2,19,8,30,81.0,113.0,4.1,18.0,135.0,79.27,64.18
2017,2,19,8,45,95.0,135.5,4.1,18.5,166.5,92.59,75.63
2017,2,19,9,0,109.0,158.0,4.1,19.0,198.0,106.5,87.35
2017,2,19,9,15,75.0,173.0,4.3,19.5,202.5,126.59,97.02
2017,2,19,9,30,41.0,188.0,4.5,20.0,207.0,140.55,108.62
2017,2,19,9,45,52.5,211.5,4.75,20.5,238.5,165.11,127.58
2017,2,19,10,0,64.0,235.0,5.0,21.0,270.0,191.74,148.34
2017,2,19,10,15,41.0,229.5,5.05,21.0,252.5,188.08,146.16
2017,2,19,10,30,18.0,224.0,5.1,21.0,235.0,177.94,138.44
2017,2,19,10,45,187.0,258.5,5.2,21.5,382.0,293.07,227.98
2017,2,19,11,0,356.0,293.0,5.3,22.0,529.0,429.15,333.21
2017,2,19,11,15,364.0,300.0,5.35,22.0,549.5,465.96,362.57
2017,2,19,11,30,372.0,307.0,5.4,22.0,570.0,503.01,391.93
2017,2,19,11,45,187.0,234.5,5.5,22.5,367.0,340.58,266.77
2017,2,19,12,0,2.0,162.0,5.6,23.0,164.0,128.21,97.16
2017,2,19,12,15,2.5,164.0,5.65,23.0,166.0,130.64,99.21
2017,2,19,12,30,3.0,166.0,5.7,23.0,168.0,133.12,101.17
2017,2,19,12,45,42.0,262.5,5.8,23.5,294.5,263.34,204.24
2017,2,19,13,0,81.0,359.0,5.9,24.0,421.0,396.15,306.43
2017,2,19,13,15,63.5,341.0,5.8,24.0,389.0,369.11,285.24
2017,2,19,13,30,46.0,323.0,5.7,24.0,357.0,340.27,262.91
2017,2,19,13,45,56.0,324.5,5.65,24.0,365.0,356.99,276.35
2017,2,19,14,0,66.0,326.0,5.6,24.0,373.0,374.41,290.28
2017,2,19,14,15,312.5,275.0,5.5,23.5,484.5,618.83,483.33
2017,2,19,14,30,559.0,224.0,5.4,23.0,596.0,846.17,655.6
2017,2,19,14,45,425.5,249.5,5.3,23.0,525.0,745.91,579.58
2017,2,19,15,0,292.0,275.0,5.2,23.0,454.0,621.91,486.38
2017,2,19,15,15,202.5,261.5,5.05,23.0,381.5,495.26,390.6
2017,2,19,15,30,113.0,248.0,4.9,23.0,309.0,369.44,292.6
2017,2,19,15,45,221.0,217.5,4.8,23.0,324.5,469.54,374.76
2017,2,19,16,0,329.0,187.0,4.7,23.0,340.0,565.26,451.49
2017,2,19,16,15,308.0,169.5,4.35,22.5,300.0,522.2,419.29
2017,2,19,16,30,287.0,152.0,4.0,22.0,260.0,478.61,386.96
2017,2,19,16,45,259.0,132.0,3.65,21.5,218.5,424.71,345.68
2017,2,19,17,0,231.0,112.0,3.3,21.0,177.0,371.18,303.48
2017,2,19,17,15,192.0,91.0,3.0,20.5,137.0,307.22,251.25
2017,2,19,17,30,153.0,70.0,2.7,20.0,97.0,245.0,198.65
2017,2,19,17,45,91.5,48.0,2.45,20.0,62.5,148.93,116.55
2017,2,19,18,0,30.0,26.0,2.2,20.0,28.0,66.25,36.74
2017,2,19,18,15,15.0,13.0,2.15,20.0,14.0,20.86,0.0
2017,2,19,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.5,3.25,13.0,3.5,2.75,0.0
2017,2,20,7,30,0.0,7.0,3.3,13.0,7.0,5.3,0.0
2017,2,20,7,45,0.0,15.0,3.4,13.0,15.0,11.39,4.25
2017,2,20,8,0,0.0,23.0,3.5,13.0,23.0,17.5,9.94
2017,2,20,8,15,0.0,32.5,3.4,13.0,32.5,24.78,16.64
2017,2,20,8,30,0.0,42.0,3.3,13.0,42.0,32.08,23.28
2017,2,20,8,45,0.0,51.5,3.25,13.0,51.5,39.4,29.85
2017,2,20,9,0,0.0,61.0,3.2,13.0,61.0,46.74,36.35
2017,2,20,9,15,0.0,76.5,3.0,13.5,76.5,58.75,44.62
2017,2,20,9,30,0.0,92.0,2.8,14.0,92.0,70.37,54.19
2017,2,20,9,45,0.0,120.5,2.65,14.5,120.5,91.55,71.62
2017,2,20,10,0,0.0,149.0,2.5,15.0,149.0,113.03,89.03
2017,2,20,10,15,0.0,144.5,2.5,15.5,144.5,110.39,86.41
2017,2,20,10,30,0.0,140.0,2.5,16.0,140.0,107.48,83.65
2017,2,20,10,45,7.5,188.0,2.55,16.5,193.0,148.06,116.27
2017,2,20,11,0,15.0,236.0,2.6,17.0,246.0,190.45,149.85
2017,2,20,11,15,16.0,244.5,2.8,17.5,255.5,199.81,156.85
2017,2,20,11,30,17.0,253.0,3.0,18.0,265.0,209.34,164.04
2017,2,20,11,45,36.5,294.0,3.2,19.0,321.0,269.05,210.51
2017,2,20,12,0,56.0,335.0,3.4,20.0,377.0,324.6,252.85
2017,2,20,12,15,65.5,346.0,3.45,20.0,395.5,348.54,271.29
2017,2,20,12,30,75.0,357.0,3.5,20.0,414.0,373.62,290.67
2017,2,20,12,45,233.0,348.0,3.55,20.5,524.5,523.48,406.99
2017,2,20,13,0,391.0,339.0,3.6,21.0,635.0,686.86,528.51
2017,2,20,13,15,453.0,308.0,3.6,21.0,646.5,749.84,574.56
2017,2,20,13,30,515.0,277.0,3.6,21.0,658.0,797.75,610.52
2017,2,20,13,45,400.5,307.0,3.6,21.0,599.5,715.32,549.97
2017,2,20,14,0,286.0,337.0,3.6,21.0,541.0,649.14,500.2
2017,2,20,14,15,487.5,258.0,3.5,21.0,591.0,798.93,614.09
2017,2,20,14,30,689.0,179.0,3.4,21.0,641.0,938.98,714.64
2017,2,20,14,45,806.5,130.5,3.35,21.0,644.5,1004.86,759.31
2017,2,20,15,0,924.0,82.0,3.3,21.0,648.0,1060.5,797.29
2017,2,20,15,15,908.5,79.5,3.1,21.0,606.5,1043.35,785.37
2017,2,20,15,30,893.0,77.0,2.9,21.0,565.0,1022.41,771.68
2017,2,20,15,45,869.5,75.0,2.7,21.0,517.0,990.5,750.66
2017,2,20,16,0,846.0,73.0,2.5,21.0,469.0,967.38,735.6
2017,2,20,16,15,816.0,69.5,2.1,20.0,417.0,920.72,704.86
2017,2,20,16,30,786.0,66.0,1.7,19.0,365.0,871.76,671.74
2017,2,20,16,45,739.0,62.0,1.3,18.5,309.5,804.32,623.15
2017,2,20,17,0,692.0,58.0,0.9,18.0,254.0,736.19,572.27
2017,2,20,17,15,622.5,51.0,0.9,17.0,199.0,644.64,507.97
2017,2,20,17,30,553.0,44.0,0.9,16.0,144.0,564.13,447.22
2017,2,20,17,45,426.5,34.0,0.9,15.5,95.0,430.42,339.54
2017,2,20,18,0,300.0,24.0,0.9,15.0,46.0,300.27,195.48
2017,2,20,18,15,150.0,12.0,0.9,14.5,23.0,115.63,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,214.5,11.0,5.1,9.5,27.5,8.65,0.0
2017,2,21,7,30,429.0,22.0,5.1,10.0,55.0,20.23,9.14
2017,2,21,7,45,548.5,30.0,5.2,11.0,107.5,27.85,18.75
2017,2,21,8,0,668.0,38.0,5.3,12.0,160.0,35.68,26.21
2017,2,21,8,15,731.0,43.0,5.2,13.0,217.0,40.68,30.88
2017,2,21,8,30,794.0,48.0,5.1,14.0,274.0,45.76,35.4
2017,2,21,8,45,834.0,51.0,5.05,15.0,331.0,53.87,42.44
2017,2,21,9,0,874.0,54.0,5.0,16.0,388.0,57.93,45.75
2017,2,21,9,15,899.5,56.5,5.0,16.5,441.0,115.95,61.97
2017,2,21,9,30,925.0,59.0,5.0,17.0,494.0,181.66,105.1
2017,2,21,9,45,942.5,61.0,5.05,18.0,542.0,248.06,159.35
2017,2,21,10,0,960.0,63.0,5.1,19.0,590.0,315.91,218.8
2017,2,21,10,15,972.0,64.5,5.2,19.5,632.0,382.69,278.79
2017,2,21,10,30,984.0,66.0,5.3,20.0,674.0,449.67,338.13
2017,2,21,10,45,992.0,67.5,5.4,20.5,708.0,514.79,394.54
2017,2,21,11,0,1000.0,69.0,5.5,21.0,742.0,579.1,448.54
2017,2,21,11,15,1006.0,70.0,5.45,21.5,768.5,640.71,498.38
2017,2,21,11,30,1012.0,71.0,5.4,22.0,795.0,700.73,545.29
2017,2,21,11,45,1012.5,73.5,5.4,22.5,812.5,756.7,587.85
2017,2,21,12,0,1013.0,76.0,5.4,23.0,830.0,810.08,626.81
2017,2,21,12,15,1014.5,76.5,5.35,23.0,838.5,859.41,661.21
2017,2,21,12,30,1016.0,77.0,5.3,23.0,847.0,905.76,693.22
2017,2,21,12,45,1015.0,77.0,5.3,23.0,846.5,946.31,721.27
2017,2,21,13,0,1014.0,77.0,5.3,23.0,846.0,983.31,746.81
2017,2,21,13,15,1012.0,77.0,5.2,23.0,837.0,1015.71,768.41
2017,2,21,13,30,1010.0,77.0,5.1,23.0,828.0,1044.24,787.32
2017,2,21,13,45,1004.5,76.5,5.1,23.5,809.5,1064.84,800.14
2017,2,21,14,0,999.0,76.0,5.1,24.0,791.0,1081.22,810.26
2017,2,21,14,15,992.5,75.0,4.95,24.0,764.5,1091.76,816.87
2017,2,21,14,30,986.0,74.0,4.8,24.0,738.0,1098.0,820.77
2017,2,21,14,45,975.5,73.5,4.7,24.0,703.0,1096.54,820.19
2017,2,21,15,0,965.0,73.0,4.6,24.0,668.0,1090.87,817.07
2017,2,21,15,15,951.5,71.0,4.25,23.5,626.5,1076.1,808.16
2017,2,21,15,30,938.0,69.0,3.9,23.0,585.0,1057.37,796.86
2017,2,21,15,45,918.5,67.0,3.55,22.5,537.0,1028.83,778.89
2017,2,21,16,0,899.0,65.0,3.2,22.0,489.0,996.95,758.52
2017,2,21,16,15,872.5,62.0,2.8,21.0,436.0,953.78,731.05
2017,2,21,16,30,846.0,59.0,2.4,20.0,383.0,908.22,701.16
2017,2,21,16,45,806.0,55.0,2.05,19.5,327.0,856.76,665.16
2017,2,21,17,0,766.0,51.0,1.7,19.0,271.0,793.44,619.17
