Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.3,10.0,0.5,0.38,0.0
2017,3,4,7,30,0.0,1.0,2.4,10.0,1.0,0.75,0.0
2017,3,4,7,45,0.0,2.0,2.55,10.5,2.0,1.51,0.0
2017,3,4,8,0,0.0,3.0,2.7,11.0,3.0,2.27,0.0
2017,3,4,8,15,0.0,4.0,2.75,11.0,4.0,3.03,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,3.8,0.0
2017,3,4,8,45,0.0,6.0,2.85,11.5,6.0,4.56,0.0
2017,3,4,9,0,0.0,7.0,2.9,12.0,7.0,5.33,0.0
2017,3,4,9,15,0.0,51.5,3.0,12.0,51.5,39.44,28.25
2017,3,4,9,30,0.0,96.0,3.1,12.0,96.0,73.52,57.08
2017,3,4,9,45,0.0,91.5,3.25,12.5,91.5,70.4,54.13
2017,3,4,10,0,0.0,87.0,3.4,13.0,87.0,67.0,51.0
2017,3,4,10,15,0.0,119.0,3.5,13.0,119.0,91.31,71.16
2017,3,4,10,30,0.0,151.0,3.6,13.0,151.0,115.7,91.18
2017,3,4,10,45,0.0,154.5,3.75,13.0,155.0,118.8,93.53
2017,3,4,11,0,0.0,158.0,3.9,13.0,159.0,121.9,95.91
2017,3,4,11,15,0.0,117.0,4.0,13.0,117.5,90.47,69.86
2017,3,4,11,30,0.0,76.0,4.1,13.0,76.0,58.69,43.45
2017,3,4,11,45,0.0,74.5,4.25,13.5,74.5,57.55,42.39
2017,3,4,12,0,0.0,73.0,4.4,14.0,73.0,56.41,41.32
2017,3,4,12,15,0.0,94.5,4.4,14.0,94.5,73.18,55.16
2017,3,4,12,30,0.0,116.0,4.4,14.0,116.0,90.22,69.16
2017,3,4,12,45,0.5,135.0,4.45,14.0,135.5,105.96,82.07
2017,3,4,13,0,1.0,154.0,4.5,14.0,155.0,122.01,95.23
2017,3,4,13,15,0.5,142.0,4.45,14.0,142.5,111.98,87.03
2017,3,4,13,30,0.0,130.0,4.4,14.0,130.0,101.86,78.77
2017,3,4,13,45,0.0,128.0,4.4,14.0,128.0,100.32,77.58
2017,3,4,14,0,0.0,126.0,4.4,14.0,126.0,98.77,76.38
2017,3,4,14,15,0.0,106.5,4.3,14.0,106.5,82.8,63.32
2017,3,4,14,30,0.0,87.0,4.2,14.0,87.0,67.15,50.46
2017,3,4,14,45,0.0,97.0,4.15,14.0,97.0,75.0,57.09
2017,3,4,15,0,0.0,107.0,4.1,14.0,107.0,83.3,64.11
2017,3,4,15,15,0.0,105.5,3.95,14.0,105.5,82.15,63.31
2017,3,4,15,30,0.0,104.0,3.8,14.0,104.0,81.06,62.58
2017,3,4,15,45,0.0,71.5,3.7,14.0,71.5,54.94,40.85
2017,3,4,16,0,0.0,39.0,3.6,14.0,39.0,29.84,19.75
2017,3,4,16,15,0.0,23.0,3.55,13.5,23.0,17.55,9.38
2017,3,4,16,30,0.0,7.0,3.5,13.0,7.0,5.33,0.0
2017,3,4,16,45,0.0,6.0,3.45,13.0,6.0,4.56,0.0
2017,3,4,17,0,0.0,5.0,3.4,13.0,5.0,3.79,0.0
2017,3,4,17,15,0.0,4.0,3.35,13.0,4.0,3.03,0.0
2017,3,4,17,30,0.0,3.0,3.3,13.0,3.0,2.27,0.0
2017,3,4,17,45,0.0,2.0,3.25,13.0,2.0,1.51,0.0
2017,3,4,18,0,0.0,1.0,3.2,13.0,1.0,0.75,0.0
2017,3,4,18,15,0.0,0.5,3.25,13.0,0.5,0.38,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,153.0,21.0,2.4,13.0,40.0,16.06,4.81
2017,3,5,7,30,306.0,42.0,2.5,13.0,80.0,32.04,22.14
2017,3,5,7,45,410.0,52.5,2.6,13.5,131.5,42.51,32.08
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,50.84,39.8
2017,3,5,8,15,573.5,71.0,2.7,14.5,237.0,56.79,45.16
2017,3,5,8,30,633.0,79.0,2.7,15.0,291.0,62.71,50.29
2017,3,5,8,45,316.5,64.0,2.7,16.0,170.0,46.45,35.61
2017,3,5,9,0,0.0,49.0,2.7,17.0,49.0,37.5,27.48
2017,3,5,9,15,0.0,90.0,2.7,17.0,90.0,68.89,52.27
2017,3,5,9,30,0.0,131.0,2.7,17.0,131.0,98.59,76.65
2017,3,5,9,45,0.0,145.5,2.75,17.5,145.5,109.75,85.36
2017,3,5,10,0,0.0,160.0,2.8,18.0,160.0,121.05,94.13
2017,3,5,10,15,13.0,210.0,2.9,18.5,219.0,162.66,126.88
2017,3,5,10,30,26.0,260.0,3.0,19.0,278.0,206.69,161.18
2017,3,5,10,45,16.0,231.5,3.1,19.5,243.0,184.27,143.09
2017,3,5,11,0,6.0,203.0,3.2,20.0,208.0,159.5,123.15
2017,3,5,11,15,4.5,187.5,3.3,20.0,191.5,147.72,113.7
2017,3,5,11,30,3.0,172.0,3.4,20.0,175.0,135.45,103.84
2017,3,5,11,45,14.0,240.0,3.55,20.5,251.5,197.51,152.78
2017,3,5,12,0,25.0,308.0,3.7,21.0,328.0,262.6,203.13
2017,3,5,12,15,19.0,280.5,3.75,21.0,296.0,237.94,183.78
2017,3,5,12,30,13.0,253.0,3.8,21.0,264.0,212.21,163.7
2017,3,5,12,45,13.5,260.0,3.85,21.5,271.5,220.08,169.6
2017,3,5,13,0,14.0,267.0,3.9,22.0,279.0,228.11,175.56
2017,3,5,13,15,47.0,323.5,3.9,22.0,361.5,329.82,254.83
2017,3,5,13,30,80.0,380.0,3.9,22.0,444.0,422.49,325.52
2017,3,5,13,45,175.5,374.5,3.95,22.5,509.5,538.13,413.63
2017,3,5,14,0,271.0,369.0,4.0,23.0,575.0,659.0,503.06
2017,3,5,14,15,199.5,359.5,3.95,23.0,508.5,564.89,433.38
2017,3,5,14,30,128.0,350.0,3.9,23.0,442.0,490.83,377.75
2017,3,5,14,45,142.5,333.5,3.85,23.0,431.5,494.39,382.01
2017,3,5,15,0,157.0,317.0,3.8,23.0,421.0,497.17,385.47
2017,3,5,15,15,78.5,240.0,3.7,22.5,292.0,309.46,242.78
2017,3,5,15,30,0.0,163.0,3.6,22.0,163.0,133.9,102.85
2017,3,5,15,45,327.0,149.0,3.5,22.0,316.0,533.5,426.06
2017,3,5,16,0,654.0,135.0,3.4,22.0,469.0,850.7,660.38
2017,3,5,16,15,327.0,114.5,3.05,21.5,281.5,485.45,389.1
2017,3,5,16,30,0.0,94.0,2.7,21.0,94.0,74.59,55.95
2017,3,5,16,45,244.0,99.5,2.4,21.0,178.5,354.72,291.41
2017,3,5,17,0,488.0,105.0,2.1,21.0,263.0,600.99,482.01
2017,3,5,17,15,421.5,92.5,1.95,20.0,210.5,514.48,415.56
2017,3,5,17,30,355.0,80.0,1.8,19.0,158.0,431.47,350.41
2017,3,5,17,45,256.0,62.5,1.7,18.5,110.0,320.77,259.15
2017,3,5,18,0,157.0,45.0,1.6,18.0,62.0,204.11,158.97
2017,3,5,18,15,78.5,22.5,1.7,18.0,31.0,100.51,21.45
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,7,15,152.5,22.0,4.55,18.0,42.0,16.8,5.94
2017,3,6,7,30,305.0,44.0,4.8,18.0,84.0,33.47,22.92
2017,3,6,7,45,413.0,54.0,5.05,18.5,136.0,43.67,32.42
2017,3,6,8,0,521.0,64.0,5.3,19.0,188.0,51.61,39.66
2017,3,6,8,15,260.5,64.5,5.7,19.5,126.5,47.12,35.76
2017,3,6,8,30,0.0,65.0,6.1,20.0,65.0,49.84,38.04
2017,3,6,8,45,0.0,43.0,6.5,20.5,43.0,32.86,23.07
2017,3,6,9,0,0.0,21.0,6.9,21.0,21.0,16.01,8.29
2017,3,6,9,15,398.5,55.0,7.05,21.5,265.0,64.13,35.35
2017,3,6,9,30,797.0,89.0,7.2,22.0,509.0,175.69,103.71
2017,3,6,9,45,455.5,185.0,7.35,23.0,430.0,224.82,156.97
2017,3,6,10,0,114.0,281.0,7.5,24.0,351.0,233.51,177.42
2017,3,6,10,15,66.0,262.5,7.5,24.0,303.5,217.3,166.48
2017,3,6,10,30,18.0,244.0,7.5,24.0,256.0,191.79,147.4
2017,3,6,10,45,9.0,190.5,7.5,24.5,196.5,150.14,114.27
2017,3,6,11,0,0.0,137.0,7.5,25.0,137.0,105.73,78.84
2017,3,6,11,15,94.0,261.5,7.45,25.0,334.0,268.28,206.81
2017,3,6,11,30,188.0,386.0,7.4,25.0,531.0,437.05,336.58
2017,3,6,11,45,247.5,385.0,7.35,25.5,580.5,492.77,378.86
2017,3,6,12,0,307.0,384.0,7.3,26.0,630.0,565.3,433.38
2017,3,6,12,15,296.0,391.0,7.2,26.0,630.0,585.41,448.25
2017,3,6,12,30,285.0,398.0,7.1,26.0,630.0,603.8,461.77
2017,3,6,12,45,297.0,387.5,7.05,26.0,629.0,623.64,477.07
2017,3,6,13,0,309.0,377.0,7.0,26.0,628.0,642.63,491.75
2017,3,6,13,15,247.5,389.5,6.85,26.0,589.0,616.18,470.83
2017,3,6,13,30,186.0,402.0,6.7,26.0,550.0,564.75,431.7
2017,3,6,13,45,523.5,262.5,6.6,26.5,665.5,802.62,613.86
2017,3,6,14,0,861.0,123.0,6.5,27.0,781.0,1005.71,758.17
2017,3,6,14,15,852.5,121.5,6.35,26.5,754.5,1012.41,763.41
2017,3,6,14,30,844.0,120.0,6.2,26.0,728.0,1015.11,767.03
2017,3,6,14,45,730.0,160.0,6.1,26.0,668.5,961.43,730.47
2017,3,6,15,0,616.0,200.0,6.0,26.0,609.0,892.34,683.07
2017,3,6,15,15,427.0,236.0,5.85,26.0,511.5,732.99,566.06
2017,3,6,15,30,238.0,272.0,5.7,26.0,414.0,537.16,418.64
2017,3,6,15,45,482.5,190.0,5.55,26.0,447.5,737.36,575.05
2017,3,6,16,0,727.0,108.0,5.4,26.0,481.0,889.93,686.73
2017,3,6,16,15,696.0,103.0,5.05,25.5,430.5,842.34,653.44
2017,3,6,16,30,665.0,98.0,4.7,25.0,380.0,792.85,619.41
2017,3,6,16,45,608.0,94.0,4.4,24.5,325.0,719.01,567.17
2017,3,6,17,0,551.0,90.0,4.1,24.0,270.0,645.19,513.92
2017,3,6,17,15,484.5,80.5,3.85,23.5,216.5,557.81,448.35
2017,3,6,17,30,418.0,71.0,3.6,23.0,163.0,469.65,379.27
2017,3,6,17,45,298.5,57.5,3.35,22.5,114.0,345.58,277.71
2017,3,6,18,0,179.0,44.0,3.1,22.0,65.0,232.29,179.83
2017,3,6,18,15,89.5,22.0,3.25,21.5,32.5,106.66,32.51
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,2.0,4.0,1.9,17.5,4.0,0.0,0.0
2017,3,7,7,0,4.0,8.0,2.1,18.0,8.0,6.29,0.0
2017,3,7,7,15,83.5,32.5,2.25,18.5,43.5,23.98,11.83
2017,3,7,7,30,163.0,57.0,2.4,19.0,79.0,41.32,29.6
2017,3,7,7,45,213.5,78.0,2.6,19.5,121.0,56.04,43.04
2017,3,7,8,0,264.0,99.0,2.8,20.0,163.0,70.48,55.89
2017,3,7,8,15,349.5,104.5,3.1,20.0,211.5,74.66,59.67
2017,3,7,8,30,435.0,110.0,3.4,20.0,260.0,78.89,63.28
2017,3,7,8,45,411.0,136.0,3.7,20.5,297.0,94.29,76.24
2017,3,7,9,0,387.0,162.0,4.0,21.0,334.0,108.77,88.2
2017,3,7,9,15,371.5,188.0,4.2,21.0,368.5,150.38,106.6
2017,3,7,9,30,356.0,214.0,4.4,21.0,403.0,194.73,137.67
2017,3,7,9,45,352.0,241.0,4.65,21.0,442.0,240.73,174.3
2017,3,7,10,0,348.0,268.0,4.9,21.0,481.0,286.88,212.75
2017,3,7,10,15,174.0,142.0,5.0,21.0,248.5,167.65,125.82
2017,3,7,10,30,0.0,16.0,5.1,21.0,16.0,12.27,4.4
2017,3,7,10,45,0.0,16.5,5.2,21.5,16.5,12.66,4.69
2017,3,7,11,0,0.0,17.0,5.3,22.0,17.0,13.06,4.98
2017,3,7,11,15,0.0,68.0,5.25,22.0,68.0,52.47,36.89
2017,3,7,11,30,0.0,119.0,5.2,22.0,119.0,92.15,68.69
2017,3,7,11,45,0.0,120.0,5.2,22.0,120.0,93.06,69.33
2017,3,7,12,0,0.0,121.0,5.2,22.0,121.0,93.98,70.0
2017,3,7,12,15,153.0,258.0,5.15,22.0,382.5,344.63,269.97
2017,3,7,12,30,306.0,395.0,5.1,22.0,644.0,617.28,475.89
2017,3,7,12,45,224.5,404.0,5.05,22.0,587.0,560.45,431.64
2017,3,7,13,0,143.0,413.0,5.0,22.0,530.0,512.2,394.13
2017,3,7,13,15,130.0,405.5,4.95,22.0,511.0,504.51,388.49
2017,3,7,13,30,117.0,398.0,4.9,22.0,492.0,474.26,366.07
2017,3,7,13,45,190.5,386.0,4.9,22.0,534.5,563.0,434.76
2017,3,7,14,0,264.0,374.0,4.9,22.0,577.0,655.71,504.9
2017,3,7,14,15,288.0,355.0,4.85,21.5,569.5,670.51,517.79
2017,3,7,14,30,312.0,336.0,4.8,21.0,562.0,683.89,530.15
2017,3,7,14,45,314.0,318.0,4.8,21.0,536.5,674.36,524.52
2017,3,7,15,0,316.0,300.0,4.8,21.0,511.0,662.87,517.63
2017,3,7,15,15,235.5,289.5,4.7,20.5,441.5,549.42,433.38
2017,3,7,15,30,155.0,279.0,4.6,20.0,372.0,460.62,365.52
2017,3,7,15,45,178.5,254.5,4.55,20.0,353.5,459.65,367.15
2017,3,7,16,0,202.0,230.0,4.5,20.0,335.0,456.9,367.16
2017,3,7,16,15,184.5,210.5,4.2,19.5,299.0,418.9,338.57
2017,3,7,16,30,167.0,191.0,3.9,19.0,263.0,380.92,309.86
2017,3,7,16,45,334.0,148.5,3.65,18.5,266.5,501.94,411.3
2017,3,7,17,0,501.0,106.0,3.4,18.0,270.0,611.64,499.27
2017,3,7,17,15,436.0,93.0,3.1,17.5,216.5,525.38,431.74
2017,3,7,17,30,371.0,80.0,2.8,17.0,163.0,442.44,364.66
2017,3,7,17,45,284.0,62.0,2.55,16.5,115.0,339.78,278.49
2017,3,7,18,0,197.0,44.0,2.3,16.0,67.0,244.36,194.03
2017,3,7,18,15,98.5,22.0,2.35,15.5,33.5,126.37,50.33
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,6,45,19.5,6.0,2.25,11.5,6.5,0.0,0.0
2017,3,8,7,0,39.0,12.0,2.5,12.0,13.0,9.44,0.0
2017,3,8,7,15,162.0,31.0,2.5,12.5,51.0,23.36,12.46
2017,3,8,7,30,285.0,50.0,2.5,13.0,89.0,37.61,27.25
2017,3,8,7,45,142.5,53.5,2.5,13.5,73.0,39.79,29.79
2017,3,8,8,0,0.0,57.0,2.5,14.0,57.0,43.36,33.21
2017,3,8,8,15,0.0,73.5,2.45,14.0,73.5,55.45,44.07
2017,3,8,8,30,0.0,90.0,2.4,14.0,90.0,67.43,54.66
2017,3,8,8,45,11.0,129.0,2.4,14.5,134.0,94.11,77.88
2017,3,8,9,0,22.0,168.0,2.4,15.0,178.0,119.84,99.8
2017,3,8,9,15,32.0,194.0,2.35,15.5,210.0,136.18,107.27
2017,3,8,9,30,42.0,220.0,2.3,16.0,242.0,159.99,125.23
2017,3,8,9,45,55.5,246.5,2.3,16.5,278.5,186.83,145.68
2017,3,8,10,0,69.0,273.0,2.3,17.0,315.0,216.13,168.24
2017,3,8,10,15,69.5,291.0,2.3,17.5,336.0,237.81,185.17
2017,3,8,10,30,70.0,309.0,2.3,18.0,357.0,259.82,202.22
2017,3,8,10,45,108.0,336.0,2.35,18.5,413.5,305.73,237.29
2017,3,8,11,0,146.0,363.0,2.4,19.0,470.0,361.79,279.9
2017,3,8,11,15,492.0,251.5,2.4,19.5,631.0,498.31,384.29
2017,3,8,11,30,838.0,140.0,2.4,20.0,792.0,654.27,501.29
2017,3,8,11,45,807.0,162.0,2.45,20.5,801.0,699.59,533.64
2017,3,8,12,0,776.0,184.0,2.5,21.0,810.0,744.74,565.4
2017,3,8,12,15,778.5,184.5,2.55,21.0,818.0,788.3,597.12
2017,3,8,12,30,781.0,185.0,2.6,21.0,826.0,829.55,626.72
2017,3,8,12,45,504.5,298.5,2.7,21.5,712.5,731.22,552.84
2017,3,8,13,0,228.0,412.0,2.8,22.0,599.0,585.27,443.46
2017,3,8,13,15,237.0,405.0,2.8,22.0,597.5,600.76,456.18
2017,3,8,13,30,246.0,398.0,2.8,22.0,596.0,615.51,467.45
2017,3,8,13,45,235.0,390.0,2.85,22.5,575.5,609.18,462.49
2017,3,8,14,0,224.0,382.0,2.9,23.0,555.0,601.15,456.47
2017,3,8,14,15,116.0,297.5,2.85,23.0,387.0,413.07,317.62
2017,3,8,14,30,8.0,213.0,2.8,23.0,219.0,182.5,139.49
2017,3,8,14,45,9.0,215.0,2.8,23.5,221.5,186.65,143.22
2017,3,8,15,0,10.0,217.0,2.8,24.0,224.0,191.16,146.8
2017,3,8,15,15,66.0,248.0,2.8,23.5,288.0,304.05,237.19
2017,3,8,15,30,122.0,279.0,2.8,23.0,352.0,426.3,332.45
2017,3,8,15,45,142.0,256.5,2.8,23.0,335.0,424.6,332.51
2017,3,8,16,0,162.0,234.0,2.8,23.0,318.0,421.49,332.12
2017,3,8,16,15,151.0,212.0,2.6,22.5,284.5,387.38,307.32
2017,3,8,16,30,140.0,190.0,2.4,22.0,251.0,352.94,281.98
2017,3,8,16,45,130.5,165.0,2.2,21.5,215.5,315.53,253.89
2017,3,8,17,0,121.0,140.0,2.0,21.0,180.0,277.74,224.8
2017,3,8,17,15,244.5,110.5,1.85,20.5,172.0,364.74,297.43
2017,3,8,17,30,368.0,81.0,1.7,20.0,164.0,440.2,357.0
2017,3,8,17,45,277.0,63.5,1.55,19.5,116.0,335.38,270.24
2017,3,8,18,0,186.0,46.0,1.4,19.0,68.0,238.29,186.59
2017,3,8,18,15,93.0,23.0,1.45,18.5,34.0,110.79,49.79
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,3.93,0.0
2017,3,9,7,15,0.0,19.5,3.25,17.5,19.5,14.87,6.0
2017,3,9,7,30,0.0,34.0,3.4,18.0,34.0,25.98,16.74
2017,3,9,7,45,0.0,52.0,3.55,18.5,52.0,39.19,28.66
2017,3,9,8,0,0.0,70.0,3.7,19.0,70.0,52.27,40.3
2017,3,9,8,15,0.0,89.5,3.8,19.5,89.5,66.22,52.47
2017,3,9,8,30,0.0,109.0,3.9,20.0,109.0,80.04,64.27
2017,3,9,8,45,4.0,133.0,4.05,20.5,135.0,96.64,78.23
2017,3,9,9,0,8.0,157.0,4.2,21.0,161.0,113.02,91.78
2017,3,9,9,15,41.0,196.5,4.25,21.0,218.5,138.3,106.61
2017,3,9,9,30,74.0,236.0,4.3,21.0,276.0,173.82,132.82
2017,3,9,9,45,37.0,164.5,4.35,21.5,184.5,129.32,98.14
2017,3,9,10,0,0.0,93.0,4.4,22.0,93.0,71.68,52.83
2017,3,9,10,15,6.5,162.5,4.4,22.0,167.0,125.8,96.08
2017,3,9,10,30,13.0,232.0,4.4,22.0,241.0,180.9,139.45
2017,3,9,10,45,43.0,288.5,4.45,22.5,320.5,241.07,185.77
2017,3,9,11,0,73.0,345.0,4.5,23.0,400.0,305.75,235.08
2017,3,9,11,15,112.5,368.5,4.45,23.0,456.0,355.43,273.08
2017,3,9,11,30,152.0,392.0,4.4,23.0,512.0,418.03,320.64
2017,3,9,11,45,138.5,399.5,4.4,23.5,510.5,430.22,329.01
2017,3,9,12,0,125.0,407.0,4.4,24.0,509.0,440.86,336.17
2017,3,9,12,15,115.5,408.5,4.35,24.0,503.5,434.66,331.52
2017,3,9,12,30,106.0,410.0,4.3,24.0,498.0,438.65,334.38
2017,3,9,12,45,96.5,405.5,4.25,24.0,485.5,435.9,332.24
2017,3,9,13,0,87.0,401.0,4.2,24.0,473.0,431.91,329.2
2017,3,9,13,15,83.0,394.0,4.1,24.0,462.0,429.37,327.39
2017,3,9,13,30,79.0,387.0,4.0,24.0,451.0,426.09,325.06
2017,3,9,13,45,116.5,387.5,3.9,24.0,479.5,491.83,374.88
2017,3,9,14,0,154.0,388.0,3.8,24.0,508.0,537.93,409.79
2017,3,9,14,15,224.0,366.0,3.7,23.5,533.5,593.09,453.26
2017,3,9,14,30,294.0,344.0,3.6,23.0,559.0,672.65,513.53
2017,3,9,14,45,324.5,319.0,3.5,23.0,546.5,684.33,523.29
2017,3,9,15,0,355.0,294.0,3.4,23.0,534.0,693.94,532.09
2017,3,9,15,15,337.5,278.0,3.2,22.5,494.5,662.75,511.06
2017,3,9,15,30,320.0,262.0,3.0,22.0,455.0,629.84,488.85
2017,3,9,15,45,288.0,244.5,2.85,22.0,408.0,579.22,452.38
2017,3,9,16,0,256.0,227.0,2.7,22.0,361.0,527.88,414.98
2017,3,9,16,15,282.0,199.0,2.55,21.5,332.5,519.18,411.66
2017,3,9,16,30,308.0,171.0,2.4,21.0,304.0,507.43,405.69
2017,3,9,16,45,286.5,150.5,2.25,21.0,261.5,458.72,369.18
2017,3,9,17,0,265.0,130.0,2.1,21.0,219.0,409.87,331.9
2017,3,9,17,15,235.5,109.0,2.15,20.5,177.0,353.67,288.45
2017,3,9,17,30,206.0,88.0,2.2,20.0,135.0,298.53,243.98
2017,3,9,17,45,156.5,66.0,2.25,20.0,96.0,227.5,183.94
2017,3,9,18,0,107.0,44.0,2.3,20.0,57.0,159.2,124.09
2017,3,9,18,15,53.5,22.0,2.35,20.0,28.5,81.14,38.86
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.95,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,1.0,17.0,13.0,10.23,0.0
2017,3,10,7,15,75.5,33.5,1.0,17.5,45.0,24.85,14.27
2017,3,10,7,30,151.0,54.0,1.0,18.0,77.0,39.61,28.57
2017,3,10,7,45,197.0,75.5,1.05,18.5,118.0,54.61,42.14
2017,3,10,8,0,243.0,97.0,1.1,19.0,159.0,69.28,55.13
2017,3,10,8,15,275.5,115.5,0.85,19.5,202.0,81.62,65.76
2017,3,10,8,30,308.0,134.0,0.6,20.0,245.0,93.63,75.78
2017,3,10,8,45,515.0,113.5,0.4,21.0,333.5,81.79,65.09
2017,3,10,9,0,722.0,93.0,0.2,22.0,422.0,72.1,56.38
2017,3,10,9,15,748.5,97.0,0.35,22.0,472.5,121.32,71.35
2017,3,10,9,30,775.0,101.0,0.5,22.0,523.0,180.2,106.69
2017,3,10,9,45,798.5,103.0,0.65,22.5,570.0,240.1,152.22
2017,3,10,10,0,822.0,105.0,0.8,23.0,617.0,302.43,203.54
2017,3,10,10,15,836.0,107.5,0.9,23.0,656.5,364.19,255.95
2017,3,10,10,30,850.0,110.0,1.0,23.0,696.0,426.63,308.32
2017,3,10,10,45,861.0,111.0,1.15,23.5,729.0,486.4,357.15
2017,3,10,11,0,872.0,112.0,1.3,24.0,762.0,545.2,403.81
2017,3,10,11,15,879.0,113.0,1.4,24.0,787.0,601.15,447.58
2017,3,10,11,30,886.0,114.0,1.5,24.0,812.0,655.84,489.25
2017,3,10,11,45,694.0,216.5,1.6,24.5,770.0,672.84,499.79
2017,3,10,12,0,502.0,319.0,1.7,25.0,728.0,657.95,487.25
2017,3,10,12,15,694.0,221.0,1.75,25.0,792.5,755.23,558.81
2017,3,10,12,30,886.0,123.0,1.8,25.0,857.0,839.33,618.29
2017,3,10,12,45,665.0,234.5,1.9,25.0,785.5,812.28,597.92
2017,3,10,13,0,444.0,346.0,2.0,25.0,714.0,744.66,548.83
2017,3,10,13,15,397.0,362.0,2.05,25.0,688.0,722.44,534.41
2017,3,10,13,30,350.0,378.0,2.1,25.0,662.0,712.28,527.29
2017,3,10,13,45,175.0,258.0,2.2,25.0,400.0,436.82,331.78
2017,3,10,14,0,0.0,138.0,2.3,25.0,138.0,108.62,80.18
2017,3,10,14,15,195.0,229.0,2.35,24.5,372.5,440.97,340.97
2017,3,10,14,30,390.0,320.0,2.4,24.0,607.0,742.47,559.31
2017,3,10,14,45,241.5,318.5,2.5,24.0,494.0,598.61,453.85
2017,3,10,15,0,93.0,317.0,2.6,24.0,381.0,403.26,309.37
2017,3,10,15,15,111.0,300.0,2.6,23.5,371.0,408.17,316.07
2017,3,10,15,30,129.0,283.0,2.6,23.0,361.0,436.41,339.22
2017,3,10,15,45,286.5,237.0,2.65,23.0,393.0,567.7,442.79
2017,3,10,16,0,444.0,191.0,2.7,23.0,425.0,692.48,538.37
2017,3,10,16,15,286.5,189.5,2.5,22.5,334.5,510.51,402.77
2017,3,10,16,30,129.0,188.0,2.3,22.0,244.0,337.87,269.17
2017,3,10,16,45,119.0,164.5,2.15,21.5,210.5,302.25,243.0
2017,3,10,17,0,109.0,141.0,2.0,21.0,177.0,266.48,215.45
2017,3,10,17,15,94.0,116.0,1.95,20.5,143.5,224.07,181.69
2017,3,10,17,30,79.0,91.0,1.9,20.0,110.0,181.66,146.86
2017,3,10,17,45,57.5,67.0,1.9,19.5,79.0,121.39,96.25
2017,3,10,18,0,36.0,43.0,1.9,19.0,48.0,76.3,57.1
2017,3,10,18,15,18.0,21.5,2.0,19.0,24.0,34.5,14.84
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.5,0.75,15.5,2.5,0.0,0.0
2017,3,11,7,0,0.0,5.0,0.9,16.0,5.0,3.93,0.0
2017,3,11,7,15,0.0,15.5,1.15,16.0,15.5,11.78,4.02
2017,3,11,7,30,0.0,26.0,1.4,16.0,26.0,19.82,11.67
2017,3,11,7,45,0.0,39.5,1.7,16.5,39.5,30.18,21.07
2017,3,11,8,0,0.0,53.0,2.0,17.0,53.0,40.58,30.38
2017,3,11,8,15,0.0,67.0,2.15,17.0,67.0,51.13,39.72
2017,3,11,8,30,0.0,81.0,2.3,17.0,81.0,61.46,48.73
2017,3,11,8,45,0.0,112.0,2.5,17.5,112.0,83.19,67.42
2017,3,11,9,0,0.0,143.0,2.7,18.0,143.0,104.32,85.26
2017,3,11,9,15,0.0,136.0,2.85,18.0,136.0,101.2,78.55
2017,3,11,9,30,0.0,129.0,3.0,18.0,129.0,97.37,75.15
2017,3,11,9,45,0.0,114.0,3.2,18.5,114.0,87.1,66.38
2017,3,11,10,0,0.0,99.0,3.4,19.0,99.0,76.2,57.16
2017,3,11,10,15,0.0,57.5,3.45,19.0,57.5,44.22,30.84
2017,3,11,10,30,0.0,16.0,3.5,19.0,16.0,12.27,4.48
2017,3,11,10,45,0.5,87.0,3.55,19.5,87.5,67.39,49.54
2017,3,11,11,0,1.0,158.0,3.6,20.0,159.0,122.32,93.54
2017,3,11,11,15,9.0,216.5,3.55,20.0,224.0,172.52,133.28
2017,3,11,11,30,17.0,275.0,3.5,20.0,289.0,224.69,174.11
2017,3,11,11,45,17.0,280.5,3.5,20.0,295.0,231.33,179.09
2017,3,11,12,0,17.0,286.0,3.5,20.0,301.0,237.99,184.2
2017,3,11,12,15,13.5,257.5,3.45,20.0,269.5,214.1,165.48
2017,3,11,12,30,10.0,229.0,3.4,20.0,238.0,189.42,146.14
2017,3,11,12,45,11.0,241.0,3.4,20.5,251.0,201.38,155.3
2017,3,11,13,0,12.0,253.0,3.4,21.0,264.0,213.65,164.6
2017,3,11,13,15,9.0,218.5,3.35,20.5,226.5,182.99,140.92
2017,3,11,13,30,6.0,184.0,3.3,20.0,189.0,151.98,116.79
2017,3,11,13,45,13.5,238.5,3.25,20.0,249.5,206.54,160.19
2017,3,11,14,0,21.0,293.0,3.2,20.0,310.0,264.26,205.41
2017,3,11,14,15,14.0,251.0,3.15,19.5,262.0,220.99,171.97
2017,3,11,14,30,7.0,209.0,3.1,19.0,214.0,177.5,138.06
2017,3,11,14,45,3.5,145.5,3.1,19.0,148.0,119.08,91.56
2017,3,11,15,0,0.0,82.0,3.1,19.0,82.0,63.22,46.32
2017,3,11,15,15,1.0,128.0,3.05,19.0,129.0,102.19,78.31
2017,3,11,15,30,2.0,174.0,3.0,19.0,176.0,145.35,113.47
2017,3,11,15,45,1.0,147.0,3.0,19.0,148.0,120.56,93.63
2017,3,11,16,0,0.0,120.0,3.0,19.0,120.0,95.88,73.75
2017,3,11,16,15,0.0,84.5,2.9,18.5,84.5,65.0,48.65
2017,3,11,16,30,0.0,49.0,2.8,18.0,49.0,37.5,25.95
2017,3,11,16,45,0.0,42.0,2.7,18.0,42.0,32.09,21.5
2017,3,11,17,0,0.0,35.0,2.6,18.0,35.0,26.7,17.01
2017,3,11,17,15,0.0,28.5,2.45,17.5,28.5,21.71,12.83
2017,3,11,17,30,0.0,22.0,2.3,17.0,22.0,16.73,8.58
2017,3,11,17,45,0.0,15.5,2.15,17.0,15.5,11.77,4.26
2017,3,11,18,0,0.0,9.0,2.0,17.0,9.0,6.82,0.0
2017,3,11,18,15,0.0,4.5,1.95,16.5,4.5,3.4,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.5,8.5,4.65,8.0,9.5,6.69,0.0
2017,3,12,7,0,49.0,17.0,4.6,8.0,19.0,12.9,0.0
2017,3,12,7,15,150.0,39.5,4.55,8.0,60.0,29.28,19.29
2017,3,12,7,30,251.0,62.0,4.5,8.0,101.0,45.78,35.42
2017,3,12,7,45,342.0,76.5,4.45,8.0,153.0,56.39,45.65
2017,3,12,8,0,433.0,91.0,4.4,8.0,205.0,66.95,55.53
2017,3,12,8,15,216.5,55.0,4.4,8.0,112.0,40.05,31.06
2017,3,12,8,30,0.0,19.0,4.4,8.0,19.0,14.46,7.61
2017,3,12,8,45,0.0,34.0,4.4,8.5,34.0,25.96,18.04
2017,3,12,9,0,0.0,49.0,4.4,9.0,49.0,37.51,28.37
2017,3,12,9,15,0.0,79.0,4.35,9.0,79.0,60.72,46.81
2017,3,12,9,30,0.0,109.0,4.3,9.0,109.0,83.11,65.76
2017,3,12,9,45,0.0,120.5,4.3,9.5,120.5,91.86,72.81
2017,3,12,10,0,0.0,132.0,4.3,10.0,132.0,100.69,79.88
2017,3,12,10,15,0.0,114.0,4.25,10.0,114.0,87.6,68.68
2017,3,12,10,30,0.0,96.0,4.2,10.0,96.0,74.1,57.17
2017,3,12,10,45,0.0,120.5,4.2,10.5,120.5,92.88,72.67
2017,3,12,11,0,0.0,145.0,4.2,11.0,145.0,111.84,88.15
2017,3,12,11,15,0.5,149.5,4.15,11.0,150.0,115.89,91.35
2017,3,12,11,30,1.0,154.0,4.1,11.0,155.0,120.03,94.66
2017,3,12,11,45,3.5,173.0,4.05,11.5,176.0,136.99,108.39
2017,3,12,12,0,6.0,192.0,4.0,12.0,197.0,154.46,122.42
2017,3,12,12,15,6.5,192.5,3.9,12.0,198.0,156.02,123.64
2017,3,12,12,30,7.0,193.0,3.8,12.0,199.0,157.6,124.92
2017,3,12,12,45,5.5,180.0,3.75,12.5,184.5,146.48,115.6
2017,3,12,13,0,4.0,167.0,3.7,13.0,170.0,135.1,106.11
2017,3,12,13,15,7.0,197.5,3.55,13.0,203.0,163.5,129.35
2017,3,12,13,30,10.0,228.0,3.4,13.0,236.0,192.88,153.21
2017,3,12,13,45,13.5,251.5,3.3,13.0,262.5,217.78,173.39
2017,3,12,14,0,17.0,275.0,3.2,13.0,289.0,243.73,194.37
2017,3,12,14,15,18.0,273.0,3.0,13.0,287.5,244.85,195.42
2017,3,12,14,30,19.0,271.0,2.8,13.0,286.0,246.12,196.69
2017,3,12,14,45,22.0,267.5,2.65,13.0,283.5,248.2,198.78
2017,3,12,15,0,25.0,264.0,2.5,13.0,281.0,250.54,201.12
2017,3,12,15,15,13.5,218.0,2.3,13.0,227.5,196.74,157.73
2017,3,12,15,30,2.0,172.0,2.1,13.0,174.0,143.33,114.11
2017,3,12,15,45,12.5,187.0,1.9,13.0,194.0,170.08,136.99
2017,3,12,16,0,23.0,202.0,1.7,13.0,214.0,198.84,161.26
2017,3,12,16,15,75.5,196.5,1.55,12.5,230.5,269.26,221.37
2017,3,12,16,30,128.0,191.0,1.4,12.0,247.0,338.99,279.76
2017,3,12,16,45,111.0,169.0,1.25,12.0,213.0,299.18,247.48
2017,3,12,17,0,94.0,147.0,1.1,12.0,179.0,241.54,200.83
2017,3,12,17,15,79.5,121.5,1.0,11.5,145.0,201.08,167.7
2017,3,12,17,30,65.0,96.0,0.9,11.0,111.0,160.71,133.55
2017,3,12,17,45,44.0,70.5,0.8,11.0,79.5,115.08,93.6
2017,3,12,18,0,23.0,45.0,0.7,11.0,48.0,68.72,52.47
2017,3,12,18,15,11.5,22.5,0.75,10.5,24.0,30.98,15.35
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,16.5,8.5,1.85,9.0,9.0,6.69,0.0
2017,3,13,7,0,33.0,17.0,2.0,9.0,18.0,13.07,0.0
2017,3,13,7,15,112.5,42.5,2.15,9.0,58.5,31.16,21.09
2017,3,13,7,30,192.0,68.0,2.3,9.0,99.0,49.04,38.27
2017,3,13,7,45,271.0,87.5,2.5,9.5,150.0,62.98,51.35
2017,3,13,8,0,350.0,107.0,2.7,10.0,201.0,76.55,63.75
2017,3,13,8,15,175.0,78.0,2.85,10.5,125.0,56.86,45.94
2017,3,13,8,30,0.0,49.0,3.0,11.0,49.0,37.48,28.31
2017,3,13,8,45,0.0,55.0,3.2,11.5,55.0,42.12,32.32
2017,3,13,9,0,0.0,61.0,3.4,12.0,61.0,46.77,36.27
2017,3,13,9,15,10.0,134.0,3.6,12.0,139.5,100.65,79.68
2017,3,13,9,30,20.0,207.0,3.8,12.0,218.0,152.99,122.42
2017,3,13,9,45,26.0,231.0,4.0,12.5,246.5,174.1,138.9
2017,3,13,10,0,32.0,255.0,4.2,13.0,275.0,194.01,154.5
2017,3,13,10,15,120.5,297.0,4.4,13.5,381.0,258.29,203.83
2017,3,13,10,30,209.0,339.0,4.6,14.0,487.0,335.4,264.05
2017,3,13,10,45,243.0,351.0,4.85,14.5,530.0,378.84,298.82
2017,3,13,11,0,277.0,363.0,5.1,15.0,573.0,430.68,340.11
2017,3,13,11,15,322.5,364.0,5.2,15.5,616.0,481.0,379.84
2017,3,13,11,30,368.0,365.0,5.3,16.0,659.0,535.42,422.42
2017,3,13,11,45,615.0,258.5,5.4,16.5,761.5,651.91,514.6
2017,3,13,12,0,862.0,152.0,5.5,17.0,864.0,771.18,607.98
2017,3,13,12,15,865.0,152.5,5.5,17.0,872.5,817.33,643.03
2017,3,13,12,30,868.0,153.0,5.5,17.0,881.0,860.99,675.41
2017,3,13,12,45,878.0,147.0,5.55,17.5,882.5,901.7,703.53
2017,3,13,13,0,888.0,141.0,5.6,18.0,884.0,926.61,720.2
2017,3,13,13,15,886.5,140.0,5.55,18.0,874.5,955.41,740.55
2017,3,13,13,30,885.0,139.0,5.5,18.0,865.0,995.12,768.58
2017,3,13,13,45,889.0,133.0,5.45,18.5,849.0,1002.83,772.51
2017,3,13,14,0,893.0,127.0,5.4,19.0,833.0,1021.21,784.22
2017,3,13,14,15,660.0,218.5,5.25,19.0,730.5,925.37,716.5
2017,3,13,14,30,427.0,310.0,5.1,19.0,628.0,787.47,612.03
2017,3,13,14,45,653.5,210.0,5.0,19.0,670.5,929.75,721.7
2017,3,13,15,0,880.0,110.0,4.9,19.0,713.0,1047.34,803.92
2017,3,13,15,15,866.5,107.0,4.7,19.0,671.0,1031.09,791.82
2017,3,13,15,30,853.0,104.0,4.5,19.0,629.0,1010.98,778.15
2017,3,13,15,45,839.5,98.5,4.35,19.0,582.0,984.21,760.6
2017,3,13,16,0,826.0,93.0,4.2,19.0,535.0,953.93,741.02
2017,3,13,16,15,799.5,89.0,3.8,18.5,481.5,909.67,711.4
2017,3,13,16,30,773.0,85.0,3.4,18.0,428.0,862.94,679.63
2017,3,13,16,45,740.0,78.5,3.05,17.5,372.0,805.18,639.48
2017,3,13,17,0,707.0,72.0,2.7,17.0,316.0,752.61,602.07
2017,3,13,17,15,650.5,65.0,2.35,16.0,258.5,672.76,543.72
2017,3,13,17,30,594.0,58.0,2.0,15.0,201.0,594.51,483.85
2017,3,13,17,45,507.0,48.0,1.65,14.0,147.0,491.28,400.98
2017,3,13,18,0,420.0,38.0,1.3,13.0,93.0,394.03,317.77
2017,3,13,18,15,257.0,23.5,1.3,12.5,52.0,242.67,161.6
2017,3,13,18,30,94.0,9.0,1.3,12.0,11.0,66.08,0.0
2017,3,13,18,45,47.0,4.5,1.35,11.5,5.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,5.0,15.0,7.47,0.0
2017,3,14,7,0,218.0,19.0,1.1,6.0,30.0,15.61,0.0
2017,3,14,7,15,357.0,31.5,1.25,6.5,77.5,26.0,17.07
2017,3,14,7,30,496.0,44.0,1.4,7.0,125.0,36.48,27.39
2017,3,14,7,45,572.5,52.5,1.6,8.0,181.5,43.38,33.97
