Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,8,0,649.0,61.0,1.8,9.0,238.0,50.3,40.29
2017,3,14,8,15,698.0,66.5,1.8,9.5,296.0,59.19,48.25
2017,3,14,8,30,747.0,72.0,1.8,10.0,354.0,63.84,52.22
2017,3,14,8,45,778.5,77.0,1.85,10.5,409.5,67.78,55.47
2017,3,14,9,0,810.0,82.0,1.9,11.0,465.0,71.63,58.57
2017,3,14,9,15,833.5,85.5,1.95,11.5,517.5,117.59,69.21
2017,3,14,9,30,857.0,89.0,2.0,12.0,570.0,181.1,108.69
2017,3,14,9,45,873.5,91.5,2.15,13.0,617.0,249.63,163.45
2017,3,14,10,0,890.0,94.0,2.3,14.0,664.0,314.13,219.25
2017,3,14,10,15,902.0,96.5,2.4,14.5,704.5,378.21,276.16
2017,3,14,10,30,914.0,99.0,2.5,15.0,745.0,442.52,332.5
2017,3,14,10,45,922.0,101.0,2.6,15.5,778.0,504.61,385.69
2017,3,14,11,0,930.0,103.0,2.7,16.0,811.0,565.93,436.54
2017,3,14,11,15,935.5,104.0,2.8,16.5,836.0,624.0,483.3
2017,3,14,11,30,941.0,105.0,2.9,17.0,861.0,680.48,527.38
2017,3,14,11,45,943.5,106.0,3.0,17.5,877.0,733.16,567.38
2017,3,14,12,0,946.0,107.0,3.1,18.0,893.0,783.5,604.62
2017,3,14,12,15,947.5,107.5,3.2,18.5,900.0,830.11,637.29
2017,3,14,12,30,949.0,108.0,3.3,19.0,907.0,873.89,666.68
2017,3,14,12,45,946.0,109.0,3.4,19.5,905.0,911.33,691.5
2017,3,14,13,0,943.0,110.0,3.5,20.0,903.0,945.29,713.87
2017,3,14,13,15,940.0,109.5,3.55,20.0,892.0,974.18,733.84
2017,3,14,13,30,937.0,109.0,3.6,20.0,881.0,999.3,751.37
2017,3,14,13,45,929.5,109.0,3.7,20.5,860.5,1016.75,762.77
2017,3,14,14,0,922.0,109.0,3.8,21.0,840.0,1030.13,771.62
2017,3,14,14,15,914.5,107.5,3.85,21.0,812.0,1037.83,777.99
2017,3,14,14,30,907.0,106.0,3.9,21.0,784.0,1041.41,781.84
2017,3,14,14,45,895.0,104.5,3.95,21.0,748.0,1036.37,780.12
2017,3,14,15,0,883.0,103.0,4.0,21.0,712.0,1027.32,775.94
2017,3,14,15,15,869.0,100.5,4.0,20.5,669.5,1011.22,768.31
2017,3,14,15,30,855.0,98.0,4.0,20.0,627.0,1004.43,767.22
2017,3,14,15,45,835.5,95.0,4.0,20.0,578.5,974.59,748.82
2017,3,14,16,0,816.0,92.0,4.0,20.0,530.0,941.47,728.23
2017,3,14,16,15,789.5,88.0,3.75,19.5,477.0,897.39,699.66
2017,3,14,16,30,763.0,84.0,3.5,19.0,424.0,850.89,668.97
2017,3,14,16,45,726.5,78.5,3.3,18.5,368.5,791.41,628.44
2017,3,14,17,0,690.0,73.0,3.1,18.0,313.0,737.4,590.81
2017,3,14,17,15,633.5,66.0,2.85,17.0,256.0,658.16,533.33
2017,3,14,17,30,577.0,59.0,2.6,16.0,199.0,580.58,474.31
2017,3,14,17,45,487.5,49.0,2.35,15.0,145.5,476.23,390.66
2017,3,14,18,0,398.0,39.0,2.1,14.0,92.0,378.07,306.77
2017,3,14,18,15,242.5,24.5,2.1,13.5,52.0,234.48,160.99
2017,3,14,18,30,87.0,10.0,2.1,13.0,12.0,62.27,0.0
2017,3,14,18,45,43.5,5.0,2.1,13.0,6.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,86.0,10.5,1.9,8.5,15.5,8.26,0.0
2017,3,15,7,0,172.0,21.0,2.2,9.0,31.0,16.06,0.81
2017,3,15,7,15,301.0,35.5,2.25,9.5,77.0,29.0,19.54
2017,3,15,7,30,430.0,50.0,2.3,10.0,123.0,40.81,30.93
2017,3,15,7,45,514.0,59.0,2.35,11.0,178.5,47.84,37.56
2017,3,15,8,0,598.0,68.0,2.4,12.0,234.0,54.93,43.94
2017,3,15,8,15,648.5,74.5,2.35,12.5,291.0,59.74,48.15
2017,3,15,8,30,699.0,81.0,2.3,13.0,348.0,64.53,52.2
2017,3,15,8,45,736.0,85.5,2.25,14.0,403.5,67.68,54.59
2017,3,15,9,0,773.0,90.0,2.2,15.0,459.0,76.57,61.96
2017,3,15,9,15,797.5,93.5,2.25,15.5,511.0,120.57,71.71
2017,3,15,9,30,822.0,97.0,2.3,16.0,563.0,181.96,109.28
2017,3,15,9,45,840.5,100.0,2.35,17.0,610.0,244.58,158.38
2017,3,15,10,0,859.0,103.0,2.4,18.0,657.0,308.95,212.99
2017,3,15,10,15,872.0,105.5,2.45,18.0,697.0,374.79,270.64
2017,3,15,10,30,885.0,108.0,2.5,18.0,737.0,437.78,325.52
2017,3,15,10,45,894.0,109.5,2.65,18.5,770.0,498.32,376.9
2017,3,15,11,0,903.0,111.0,2.8,19.0,803.0,558.23,426.21
2017,3,15,11,15,909.5,112.5,2.9,19.5,828.0,615.86,472.11
2017,3,15,11,30,916.0,114.0,3.0,20.0,853.0,672.1,515.51
2017,3,15,11,45,923.5,112.5,3.1,20.5,870.5,724.84,555.21
2017,3,15,12,0,931.0,111.0,3.2,21.0,888.0,775.7,592.52
2017,3,15,12,15,932.5,111.5,3.25,21.0,895.5,821.66,625.56
2017,3,15,12,30,934.0,112.0,3.3,21.0,903.0,864.83,655.29
2017,3,15,12,45,932.5,112.5,3.4,21.0,901.0,902.52,681.44
2017,3,15,13,0,931.0,113.0,3.5,21.0,899.0,936.86,705.33
2017,3,15,13,15,928.0,112.5,3.55,21.0,888.5,965.38,725.01
2017,3,15,13,30,925.0,112.0,3.6,21.0,878.0,990.18,742.28
2017,3,15,13,45,919.0,111.5,3.65,21.5,858.0,1008.29,753.75
2017,3,15,14,0,913.0,111.0,3.7,22.0,838.0,1022.4,762.7
2017,3,15,14,15,905.5,110.0,3.7,22.0,810.5,1030.48,768.93
2017,3,15,14,30,898.0,109.0,3.7,22.0,783.0,1034.5,772.69
2017,3,15,14,45,648.5,200.0,3.75,22.0,675.5,912.68,691.64
2017,3,15,15,0,399.0,291.0,3.8,22.0,568.0,729.15,559.78
2017,3,15,15,15,617.5,198.0,3.75,21.5,596.5,884.78,678.84
2017,3,15,15,30,836.0,105.0,3.7,21.0,625.0,992.37,754.93
2017,3,15,15,45,813.5,102.5,3.7,21.0,576.0,960.31,734.14
2017,3,15,16,0,791.0,100.0,3.7,21.0,527.0,925.08,712.19
2017,3,15,16,15,763.5,95.5,3.5,20.5,474.5,879.84,683.12
2017,3,15,16,30,736.0,91.0,3.3,20.0,422.0,838.88,656.71
2017,3,15,16,45,694.0,86.0,3.1,19.5,365.5,776.12,613.87
2017,3,15,17,0,652.0,81.0,2.9,19.0,309.0,712.84,569.49
2017,3,15,17,15,594.0,73.0,2.6,18.0,253.0,632.24,510.84
2017,3,15,17,30,536.0,65.0,2.3,17.0,197.0,553.37,450.75
2017,3,15,17,45,442.0,54.5,2.0,16.5,144.0,446.43,364.55
2017,3,15,18,0,348.0,44.0,1.7,16.0,91.0,345.61,278.27
2017,3,15,18,15,174.0,28.0,1.7,15.5,51.5,191.05,132.46
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,9.44,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,45.0,12.5,3.2,13.5,15.5,9.83,0.0
2017,3,16,7,0,90.0,25.0,3.4,14.0,31.0,18.73,4.08
2017,3,16,7,15,204.5,44.5,3.5,14.5,75.0,33.25,22.84
2017,3,16,7,30,319.0,64.0,3.6,15.0,119.0,47.66,36.31
2017,3,16,7,45,397.0,77.5,3.75,15.5,172.0,57.57,45.47
2017,3,16,8,0,475.0,91.0,3.9,16.0,225.0,67.4,54.24
2017,3,16,8,15,530.0,100.5,4.05,16.5,280.5,74.21,60.1
2017,3,16,8,30,585.0,110.0,4.2,17.0,336.0,83.36,67.84
2017,3,16,8,45,292.5,89.0,4.4,18.0,202.0,62.11,48.84
2017,3,16,9,0,0.0,68.0,4.6,19.0,68.0,52.18,39.87
2017,3,16,9,15,1.0,120.0,4.75,19.5,120.5,90.53,69.29
2017,3,16,9,30,2.0,172.0,4.9,20.0,173.0,127.54,98.95
2017,3,16,9,45,2.0,172.5,5.05,20.5,174.0,129.45,99.97
2017,3,16,10,0,2.0,173.0,5.2,21.0,175.0,131.03,100.79
2017,3,16,10,15,8.0,207.5,5.3,21.0,213.5,159.07,122.81
2017,3,16,10,30,14.0,242.0,5.4,21.0,252.0,188.36,145.75
2017,3,16,10,45,9.5,215.5,5.5,21.5,222.5,168.89,129.97
2017,3,16,11,0,5.0,189.0,5.6,22.0,193.0,147.97,113.07
2017,3,16,11,15,6.0,196.5,5.6,22.5,201.5,155.21,118.47
2017,3,16,11,30,7.0,204.0,5.6,23.0,210.0,162.62,123.97
2017,3,16,11,45,4.0,176.5,5.7,23.5,180.0,140.0,105.85
2017,3,16,12,0,1.0,149.0,5.8,24.0,150.0,116.74,87.26
2017,3,16,12,15,13.0,239.0,5.8,24.0,250.5,198.26,151.31
2017,3,16,12,30,25.0,329.0,5.8,24.0,351.0,283.77,217.37
2017,3,16,12,45,121.0,380.0,5.8,24.0,483.0,445.43,342.27
2017,3,16,13,0,217.0,431.0,5.8,24.0,615.0,587.68,449.53
2017,3,16,13,15,525.0,298.0,5.75,24.0,736.0,791.47,605.14
2017,3,16,13,30,833.0,165.0,5.7,24.0,857.0,969.41,734.62
2017,3,16,13,45,496.0,283.5,5.7,24.5,693.0,789.22,601.7
2017,3,16,14,0,159.0,402.0,5.7,25.0,529.0,551.64,420.63
2017,3,16,14,15,102.0,364.5,5.65,25.0,445.0,441.13,338.66
2017,3,16,14,30,45.0,327.0,5.6,25.0,361.0,350.33,269.06
2017,3,16,14,45,414.5,237.5,5.6,25.0,527.0,705.3,545.73
2017,3,16,15,0,784.0,148.0,5.6,25.0,693.0,997.22,756.93
2017,3,16,15,15,767.0,144.5,5.5,24.5,651.0,977.4,744.02
2017,3,16,15,30,750.0,141.0,5.4,24.0,609.0,954.05,730.54
2017,3,16,15,45,585.0,173.0,5.35,24.0,521.0,809.15,629.2
2017,3,16,16,0,420.0,205.0,5.3,24.0,433.0,677.97,532.36
2017,3,16,16,15,321.5,198.0,5.1,23.5,362.5,548.35,436.15
2017,3,16,16,30,223.0,191.0,4.9,23.0,292.0,424.06,340.65
2017,3,16,16,45,204.0,170.0,4.75,23.0,253.5,381.17,308.0
2017,3,16,17,0,185.0,149.0,4.6,23.0,215.0,338.59,274.71
2017,3,16,17,15,315.5,114.5,4.45,22.5,203.0,421.08,344.02
2017,3,16,17,30,446.0,80.0,4.3,22.0,191.0,491.91,400.97
2017,3,16,17,45,363.5,65.0,4.15,21.5,140.0,394.39,320.6
2017,3,16,18,0,281.0,50.0,4.0,21.0,89.0,303.59,242.56
2017,3,16,18,15,157.5,30.5,4.1,20.5,50.5,184.82,128.81
2017,3,16,18,30,34.0,11.0,4.2,20.0,12.0,29.75,0.0
2017,3,16,18,45,17.0,5.5,4.3,19.5,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,55.0,13.0,5.0,16.5,17.0,10.23,0.0
2017,3,17,7,0,110.0,26.0,5.2,17.0,34.0,19.54,6.12
2017,3,17,7,15,222.0,44.5,5.5,17.5,78.5,33.35,22.72
2017,3,17,7,30,334.0,63.0,5.8,18.0,123.0,47.09,35.4
2017,3,17,7,45,419.5,74.0,6.1,18.5,176.5,55.43,43.05
2017,3,17,8,0,505.0,85.0,6.4,19.0,230.0,66.63,52.92
2017,3,17,8,15,557.5,94.0,6.55,19.5,285.5,72.63,58.02
2017,3,17,8,30,610.0,103.0,6.7,20.0,341.0,78.54,62.87
2017,3,17,8,45,305.0,93.5,6.85,20.5,212.5,65.09,50.91
2017,3,17,9,0,0.0,84.0,7.0,21.0,84.0,64.59,50.19
2017,3,17,9,15,0.0,102.5,6.95,21.5,102.5,78.17,58.68
2017,3,17,9,30,0.0,121.0,6.9,22.0,121.0,91.84,69.46
2017,3,17,9,45,0.0,126.0,6.9,22.5,126.0,95.93,72.4
2017,3,17,10,0,0.0,131.0,6.9,23.0,131.0,100.0,75.31
2017,3,17,10,15,3.5,170.0,6.8,23.0,173.0,130.32,99.26
2017,3,17,10,30,7.0,209.0,6.7,23.0,215.0,161.44,123.67
2017,3,17,10,45,4.0,183.0,6.65,23.5,186.5,142.01,107.92
2017,3,17,11,0,1.0,157.0,6.6,24.0,158.0,121.5,91.38
2017,3,17,11,15,2.5,161.0,6.5,24.0,163.0,125.85,94.72
2017,3,17,11,30,4.0,165.0,6.4,24.0,168.0,130.38,98.21
2017,3,17,11,45,4.5,167.5,6.35,24.5,171.0,133.25,100.2
2017,3,17,12,0,5.0,170.0,6.3,25.0,174.0,136.17,102.25
2017,3,17,12,15,108.0,296.0,6.2,25.0,388.5,340.08,261.95
2017,3,17,12,30,211.0,422.0,6.1,25.0,603.0,543.47,415.32
2017,3,17,12,45,211.5,421.5,6.05,25.5,602.0,558.75,425.43
2017,3,17,13,0,212.0,421.0,6.0,26.0,601.0,573.15,435.38
2017,3,17,13,15,203.5,422.5,5.9,26.0,594.0,580.43,440.6
2017,3,17,13,30,195.0,424.0,5.8,26.0,587.0,586.44,444.92
2017,3,17,13,45,138.5,404.5,5.75,26.0,519.0,524.16,398.33
2017,3,17,14,0,82.0,385.0,5.7,26.0,451.0,435.53,331.85
2017,3,17,14,15,177.5,373.5,5.55,26.0,510.5,548.03,418.65
2017,3,17,14,30,273.0,362.0,5.4,26.0,570.0,663.18,504.93
2017,3,17,14,45,526.5,253.5,5.3,26.0,629.5,834.14,634.47
2017,3,17,15,0,780.0,145.0,5.2,26.0,689.0,979.56,738.12
2017,3,17,15,15,763.5,141.5,5.05,25.5,647.5,968.98,732.02
2017,3,17,15,30,747.0,138.0,4.9,25.0,606.0,946.12,718.53
2017,3,17,15,45,727.5,132.0,4.8,25.0,559.0,914.08,697.7
2017,3,17,16,0,708.0,126.0,4.7,25.0,512.0,879.09,674.82
2017,3,17,16,15,677.5,120.5,4.45,24.5,460.5,831.48,643.25
2017,3,17,16,30,647.0,115.0,4.2,24.0,409.0,781.94,610.37
2017,3,17,16,45,608.5,106.5,3.95,24.0,355.0,720.2,566.73
2017,3,17,17,0,570.0,98.0,3.7,24.0,301.0,657.84,521.67
2017,3,17,17,15,510.0,88.5,3.4,23.0,246.0,576.1,462.2
2017,3,17,17,30,450.0,79.0,3.1,22.0,191.0,492.32,398.48
2017,3,17,17,45,363.0,65.0,2.8,21.5,140.0,392.64,317.64
2017,3,17,18,0,276.0,51.0,2.5,21.0,89.0,300.19,238.92
2017,3,17,18,15,155.0,31.5,2.6,20.5,51.0,185.16,130.9
2017,3,17,18,30,34.0,12.0,2.7,20.0,13.0,30.45,0.0
2017,3,17,18,45,17.0,6.0,2.85,20.0,6.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,52.0,14.5,2.15,16.0,18.0,11.41,0.0
2017,3,18,7,0,104.0,29.0,2.4,17.0,36.0,21.61,8.81
2017,3,18,7,15,215.0,48.0,2.55,17.5,81.0,35.78,24.93
2017,3,18,7,30,326.0,67.0,2.7,18.0,126.0,49.78,37.82
2017,3,18,7,45,410.0,78.5,2.9,19.0,180.0,58.37,45.57
2017,3,18,8,0,494.0,90.0,3.1,20.0,234.0,66.96,52.98
2017,3,18,8,15,247.0,92.0,3.05,20.5,164.0,66.92,52.79
2017,3,18,8,30,0.0,94.0,3.0,21.0,94.0,70.8,55.89
2017,3,18,8,45,9.0,137.0,3.0,21.5,141.5,100.28,80.78
2017,3,18,9,0,18.0,180.0,3.0,22.0,189.0,128.54,104.14
2017,3,18,9,15,15.5,191.5,2.9,22.0,200.0,139.0,107.04
2017,3,18,9,30,13.0,203.0,2.8,22.0,211.0,149.76,115.13
2017,3,18,9,45,18.5,227.5,2.75,22.5,239.5,170.44,130.65
2017,3,18,10,0,24.0,252.0,2.7,23.0,268.0,192.21,146.96
2017,3,18,10,15,14.5,222.0,2.7,23.5,232.0,171.6,130.68
2017,3,18,10,30,5.0,192.0,2.7,24.0,196.0,148.11,112.15
2017,3,18,10,45,11.0,233.0,2.7,24.5,242.0,182.56,138.51
2017,3,18,11,0,17.0,274.0,2.7,25.0,288.0,218.4,165.52
2017,3,18,11,15,429.5,212.5,2.7,25.0,564.5,426.62,324.42
2017,3,18,11,30,842.0,151.0,2.7,25.0,841.0,660.68,496.34
2017,3,18,11,45,857.0,145.5,2.75,25.5,859.5,713.14,533.39
2017,3,18,12,0,872.0,140.0,2.8,26.0,878.0,755.9,564.21
2017,3,18,12,15,873.5,140.5,2.85,26.0,885.0,799.6,595.75
2017,3,18,12,30,875.0,141.0,2.9,26.0,892.0,840.71,623.78
2017,3,18,12,45,579.0,281.5,2.95,26.0,778.0,771.26,572.08
2017,3,18,13,0,283.0,422.0,3.0,26.0,664.0,652.63,484.18
2017,3,18,13,15,284.5,416.0,3.05,26.0,657.0,665.49,494.65
2017,3,18,13,30,286.0,410.0,3.1,26.0,650.0,676.82,503.27
2017,3,18,13,45,330.0,387.5,3.15,26.0,658.5,710.78,528.96
2017,3,18,14,0,374.0,365.0,3.2,26.0,667.0,744.06,554.04
2017,3,18,14,15,615.0,245.0,3.2,26.0,721.0,900.72,667.89
2017,3,18,14,30,856.0,125.0,3.2,26.0,775.0,1020.51,748.44
2017,3,18,14,45,851.5,119.5,3.25,26.0,741.0,1018.3,747.63
2017,3,18,15,0,847.0,114.0,3.3,26.0,707.0,1012.04,745.42
2017,3,18,15,15,832.0,111.0,3.25,26.0,665.0,994.13,734.95
2017,3,18,15,30,817.0,108.0,3.2,26.0,623.0,972.52,722.23
2017,3,18,15,45,800.0,103.5,3.15,26.0,575.5,943.66,704.76
2017,3,18,16,0,783.0,99.0,3.1,26.0,528.0,911.57,685.11
2017,3,18,16,15,756.0,94.5,2.9,25.5,476.0,866.93,657.03
2017,3,18,16,30,729.0,90.0,2.7,25.0,424.0,826.12,631.26
2017,3,18,16,45,692.0,84.5,2.5,25.0,368.5,767.49,591.19
2017,3,18,17,0,655.0,79.0,2.3,25.0,313.0,708.13,549.77
2017,3,18,17,15,598.5,71.5,2.05,24.0,257.0,629.59,494.66
2017,3,18,17,30,542.0,64.0,1.8,23.0,201.0,552.76,438.25
2017,3,18,17,45,452.0,54.0,1.55,22.0,148.5,449.86,358.72
2017,3,18,18,0,362.0,44.0,1.3,21.0,96.0,352.93,278.83
2017,3,18,18,15,220.5,28.5,1.3,20.5,55.5,221.86,159.31
2017,3,18,18,30,79.0,13.0,1.3,20.0,15.0,58.85,0.0
2017,3,18,18,45,39.5,6.5,1.35,20.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,76.0,15.0,2.75,16.5,20.5,11.8,0.0
2017,3,19,7,0,152.0,30.0,3.1,17.0,41.0,22.59,10.53
2017,3,19,7,15,270.5,46.0,3.25,17.5,88.0,34.7,24.1
2017,3,19,7,30,389.0,62.0,3.4,18.0,135.0,46.85,35.32
2017,3,19,7,45,478.0,70.5,3.55,19.0,191.0,56.18,43.67
2017,3,19,8,0,567.0,79.0,3.7,20.0,247.0,62.57,49.17
2017,3,19,8,15,617.5,86.5,3.7,20.5,303.5,67.75,53.51
2017,3,19,8,30,668.0,94.0,3.7,21.0,360.0,72.87,57.66
2017,3,19,8,45,477.5,150.0,3.75,21.5,354.0,103.03,83.12
2017,3,19,9,0,287.0,206.0,3.8,22.0,348.0,134.09,108.84
2017,3,19,9,15,546.0,156.5,3.8,22.5,462.5,137.18,90.37
2017,3,19,9,30,805.0,107.0,3.8,23.0,577.0,185.77,110.15
2017,3,19,9,45,826.0,108.5,3.85,23.5,624.0,246.75,156.95
2017,3,19,10,0,847.0,110.0,3.9,24.0,671.0,309.76,209.68
2017,3,19,10,15,860.0,112.5,3.9,24.0,711.0,372.67,264.15
2017,3,19,10,30,873.0,115.0,3.9,24.0,751.0,436.91,319.16
2017,3,19,10,45,883.5,116.5,3.95,24.5,784.0,497.38,369.55
2017,3,19,11,0,894.0,118.0,4.0,25.0,817.0,557.38,418.03
2017,3,19,11,15,900.0,119.0,4.0,25.0,841.5,613.76,463.11
2017,3,19,11,30,906.0,120.0,4.0,25.0,866.0,668.68,505.82
2017,3,19,11,45,911.0,120.5,4.05,25.5,882.0,720.84,544.52
2017,3,19,12,0,916.0,121.0,4.1,26.0,898.0,770.98,580.73
2017,3,19,12,15,917.0,121.0,4.1,26.0,905.0,815.42,612.7
2017,3,19,12,30,918.0,121.0,4.1,26.0,912.0,857.06,640.96
2017,3,19,12,45,917.5,121.0,4.15,26.5,910.0,894.46,665.13
2017,3,19,13,0,917.0,121.0,4.2,27.0,908.0,928.62,686.98
2017,3,19,13,15,914.0,120.0,4.2,27.0,897.0,956.18,705.49
2017,3,19,13,30,911.0,119.0,4.2,27.0,886.0,980.04,721.61
2017,3,19,13,45,905.5,118.5,4.25,27.0,866.0,998.22,734.37
2017,3,19,14,0,900.0,118.0,4.3,27.0,846.0,1012.46,744.72
2017,3,19,14,15,892.5,116.5,4.3,27.0,818.0,1019.73,750.35
2017,3,19,14,30,885.0,115.0,4.3,27.0,790.0,1022.96,753.55
2017,3,19,14,45,868.0,116.0,4.3,27.0,752.5,1015.34,749.77
2017,3,19,15,0,851.0,117.0,4.3,27.0,715.0,1018.08,753.15
2017,3,19,15,15,836.0,114.0,4.25,26.5,672.5,1000.15,744.03
2017,3,19,15,30,821.0,111.0,4.2,26.0,630.0,978.48,732.62
2017,3,19,15,45,799.0,108.0,4.2,26.0,581.5,946.35,712.98
2017,3,19,16,0,777.0,105.0,4.2,26.0,533.0,911.09,691.15
2017,3,19,16,15,749.5,100.5,4.0,25.5,480.0,872.56,667.2
2017,3,19,16,30,722.0,96.0,3.8,25.0,427.0,825.68,637.02
2017,3,19,16,45,683.0,90.0,3.65,25.0,371.5,764.76,595.2
2017,3,19,17,0,644.0,84.0,3.5,25.0,316.0,703.2,551.94
2017,3,19,17,15,587.5,76.0,3.2,24.0,260.0,624.37,495.8
2017,3,19,17,30,531.0,68.0,2.9,23.0,204.0,547.19,438.33
2017,3,19,17,45,444.0,57.0,2.6,22.5,151.0,445.82,358.23
2017,3,19,18,0,357.0,46.0,2.3,22.0,98.0,350.14,277.94
2017,3,19,18,15,219.0,29.5,2.3,21.5,57.0,221.29,161.01
2017,3,19,18,30,81.0,13.0,2.3,21.0,16.0,59.88,0.0
2017,3,19,18,45,40.5,6.5,2.35,20.5,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,101.0,15.0,3.7,16.5,23.0,11.8,0.0
2017,3,20,7,0,202.0,30.0,4.0,17.0,46.0,22.78,11.45
2017,3,20,7,15,319.5,45.0,4.25,17.5,95.0,34.3,23.83
2017,3,20,7,30,437.0,60.0,4.5,18.0,144.0,48.56,36.84
2017,3,20,7,45,519.0,69.0,4.75,18.5,201.0,55.33,43.03
2017,3,20,8,0,601.0,78.0,5.0,19.0,258.0,62.15,49.02
2017,3,20,8,15,650.0,85.0,5.05,19.5,316.0,67.05,53.12
2017,3,20,8,30,699.0,92.0,5.1,20.0,374.0,71.9,57.06
2017,3,20,8,45,740.0,95.0,5.15,21.0,431.5,73.83,58.28
2017,3,20,9,0,781.0,98.0,5.2,22.0,489.0,82.1,64.87
2017,3,20,9,15,805.0,102.0,5.2,22.5,541.5,125.78,74.06
2017,3,20,9,30,829.0,106.0,5.2,23.0,594.0,187.99,111.11
2017,3,20,9,45,851.0,107.5,5.25,23.5,642.0,250.69,159.4
2017,3,20,10,0,873.0,109.0,5.3,24.0,690.0,315.52,213.95
2017,3,20,10,15,885.5,111.5,5.3,24.0,730.5,382.0,271.75
2017,3,20,10,30,898.0,114.0,5.3,24.0,771.0,445.52,326.9
2017,3,20,10,45,909.5,114.5,5.35,24.5,805.0,507.12,378.83
2017,3,20,11,0,921.0,115.0,5.4,25.0,839.0,568.28,428.9
2017,3,20,11,15,927.0,116.0,5.4,25.0,864.0,626.05,475.73
2017,3,20,11,30,933.0,117.0,5.4,25.0,889.0,682.3,520.13
2017,3,20,11,45,946.0,112.5,5.4,25.5,907.5,736.89,561.2
2017,3,20,12,0,959.0,108.0,5.4,26.0,926.0,789.9,600.04
2017,3,20,12,15,960.5,108.5,5.4,26.0,933.0,836.76,633.78
2017,3,20,12,30,962.0,109.0,5.4,26.0,940.0,880.74,664.13
2017,3,20,12,45,961.0,109.0,5.4,26.5,938.0,919.09,689.05
2017,3,20,13,0,960.0,109.0,5.4,27.0,936.0,954.0,711.46
2017,3,20,13,15,957.0,108.5,5.35,27.0,924.5,983.03,730.92
2017,3,20,13,30,954.0,108.0,5.3,27.0,913.0,1008.21,747.82
2017,3,20,13,45,949.5,107.0,5.3,27.0,893.0,1027.51,761.24
2017,3,20,14,0,945.0,106.0,5.3,27.0,873.0,1042.72,772.09
2017,3,20,14,15,937.5,104.5,5.2,27.0,844.0,1050.31,777.22
2017,3,20,14,30,930.0,103.0,5.1,27.0,815.0,1053.68,779.74
2017,3,20,14,45,916.5,102.5,5.1,27.0,778.0,1047.96,777.24
2017,3,20,15,0,903.0,102.0,5.1,27.0,741.0,1038.16,772.25
2017,3,20,15,15,889.5,100.0,5.0,26.5,697.5,1022.72,764.4
2017,3,20,15,30,876.0,98.0,4.9,26.0,654.0,1003.5,754.13
2017,3,20,15,45,858.5,94.0,4.85,26.0,605.0,986.8,744.59
2017,3,20,16,0,841.0,90.0,4.8,26.0,556.0,953.82,723.93
2017,3,20,16,15,815.5,86.5,4.5,25.5,502.0,910.72,695.83
2017,3,20,16,30,790.0,83.0,4.2,25.0,448.0,865.11,666.4
2017,3,20,16,45,756.5,77.5,3.9,24.5,391.0,807.71,627.96
2017,3,20,17,0,723.0,72.0,3.6,24.0,334.0,749.03,587.61
2017,3,20,17,15,670.0,65.5,3.25,23.0,276.0,678.16,537.65
2017,3,20,17,30,617.0,59.0,2.9,22.0,218.0,603.12,482.13
2017,3,20,17,45,534.5,50.0,2.6,21.0,162.5,504.6,405.54
2017,3,20,18,0,452.0,41.0,2.3,20.0,107.0,411.54,328.6
2017,3,20,18,15,300.0,27.5,2.3,19.5,63.0,274.54,203.89
2017,3,20,18,30,148.0,14.0,2.3,19.0,19.0,101.36,0.0
2017,3,20,18,45,74.0,7.0,2.35,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,111.0,15.5,4.05,16.5,25.0,12.2,0.0
2017,3,21,7,0,222.0,31.0,4.4,17.0,50.0,23.6,12.67
2017,3,21,7,15,340.0,45.5,4.55,17.5,100.0,37.04,26.27
2017,3,21,7,30,458.0,60.0,4.7,18.0,150.0,48.63,36.94
2017,3,21,7,45,547.5,66.0,4.9,18.5,208.5,53.21,41.2
2017,3,21,8,0,637.0,72.0,5.1,19.0,267.0,58.06,45.44
2017,3,21,8,15,683.0,78.0,5.1,19.5,324.5,62.44,49.09
2017,3,21,8,30,729.0,84.0,5.1,20.0,382.0,66.8,52.62
2017,3,21,8,45,404.0,151.0,5.15,20.5,320.0,102.01,82.58
2017,3,21,9,0,79.0,218.0,5.2,21.0,258.0,145.36,118.86
2017,3,21,9,15,466.0,156.5,5.15,21.5,429.0,131.12,88.23
2017,3,21,9,30,853.0,95.0,5.1,22.0,600.0,183.0,106.51
2017,3,21,9,45,871.5,96.5,5.1,22.5,647.0,251.16,159.46
2017,3,21,10,0,890.0,98.0,5.1,23.0,694.0,315.22,213.79
2017,3,21,10,15,901.5,100.0,5.0,23.5,734.0,378.59,268.93
2017,3,21,10,30,913.0,102.0,4.9,24.0,774.0,442.07,323.46
2017,3,21,10,45,921.0,103.5,4.85,24.5,806.5,503.47,375.07
2017,3,21,11,0,929.0,105.0,4.8,25.0,839.0,564.04,424.34
2017,3,21,11,15,934.5,106.0,4.7,25.0,863.0,621.74,470.56
2017,3,21,11,30,940.0,107.0,4.6,25.0,887.0,677.84,514.13
2017,3,21,11,45,938.0,110.5,4.6,25.5,901.5,729.22,552.29
2017,3,21,12,0,936.0,114.0,4.6,26.0,916.0,777.9,587.4
2017,3,21,12,15,937.0,114.0,4.55,26.0,922.5,822.96,619.48
2017,3,21,12,30,938.0,114.0,4.5,26.0,929.0,865.16,647.94
2017,3,21,12,45,936.0,114.5,4.5,26.5,926.0,902.25,671.73
2017,3,21,13,0,934.0,115.0,4.5,27.0,923.0,935.94,693.07
2017,3,21,13,15,931.0,114.5,4.5,27.0,911.5,964.24,712.13
2017,3,21,13,30,928.0,114.0,4.5,27.0,900.0,988.78,728.75
2017,3,21,13,45,921.5,113.5,4.5,27.0,879.5,1006.16,740.72
2017,3,21,14,0,915.0,113.0,4.5,27.0,859.0,1019.49,750.2
2017,3,21,14,15,907.5,111.5,4.5,27.0,830.5,1026.74,755.84
2017,3,21,14,30,900.0,110.0,4.5,27.0,802.0,1029.88,758.99
2017,3,21,14,45,884.5,110.5,4.5,27.0,764.5,1023.13,755.79
2017,3,21,15,0,869.0,111.0,4.5,27.0,727.0,1012.44,750.21
2017,3,21,15,15,854.5,108.0,4.45,26.5,684.0,1008.64,750.64
2017,3,21,15,30,840.0,105.0,4.4,26.0,641.0,987.22,739.32
2017,3,21,15,45,819.5,102.0,4.35,26.0,592.5,956.3,720.25
2017,3,21,16,0,799.0,99.0,4.3,26.0,544.0,922.19,698.98
2017,3,21,16,15,772.0,95.0,4.1,25.5,490.5,877.8,671.03
2017,3,21,16,30,745.0,91.0,3.9,25.0,437.0,831.07,641.04
2017,3,21,16,45,706.5,85.5,3.7,25.0,380.5,776.65,603.74
2017,3,21,17,0,668.0,80.0,3.5,25.0,324.0,715.6,560.78
2017,3,21,17,15,613.0,73.0,3.2,24.0,267.5,638.7,506.37
2017,3,21,17,30,558.0,66.0,2.9,23.0,211.0,563.33,450.63
2017,3,21,17,45,471.0,56.0,2.6,22.0,157.0,462.47,372.06
2017,3,21,18,0,384.0,46.0,2.3,21.0,103.0,367.26,293.01
2017,3,21,18,15,244.5,30.5,2.35,20.5,61.0,239.82,178.79
2017,3,21,18,30,105.0,15.0,2.4,20.0,19.0,75.63,0.0
2017,3,21,18,45,52.5,7.5,2.5,20.0,9.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,48.0,18.0,2.5,17.5,22.5,14.16,0.0
2017,3,22,7,0,96.0,36.0,2.8,18.0,45.0,26.56,15.42
2017,3,22,7,15,188.5,58.5,2.9,18.5,91.0,42.71,31.1
2017,3,22,7,30,281.0,81.0,3.0,19.0,137.0,58.76,45.62
2017,3,22,7,45,362.5,94.5,3.2,19.5,191.0,68.52,54.38
2017,3,22,8,0,444.0,108.0,3.4,20.0,245.0,78.03,62.6
2017,3,22,8,15,222.0,117.0,3.35,20.5,185.5,82.13,65.9
2017,3,22,8,30,0.0,126.0,3.3,21.0,126.0,92.34,74.32
2017,3,22,8,45,15.5,162.5,3.3,21.5,170.5,116.87,94.75
2017,3,22,9,0,31.0,199.0,3.3,22.0,215.0,134.59,109.09
2017,3,22,9,15,39.0,225.0,3.3,22.5,247.0,155.16,118.93
2017,3,22,9,30,47.0,251.0,3.3,23.0,279.0,179.2,136.39
2017,3,22,9,45,402.0,200.5,3.35,23.5,470.0,218.38,151.8
2017,3,22,10,0,757.0,150.0,3.4,24.0,661.0,310.05,212.4
2017,3,22,10,15,771.5,153.5,3.45,24.0,700.0,370.0,263.51
2017,3,22,10,30,786.0,157.0,3.5,24.0,739.0,433.15,316.73
2017,3,22,10,45,439.0,270.5,3.55,24.5,598.0,410.21,307.3
2017,3,22,11,0,92.0,384.0,3.6,25.0,457.0,340.44,257.36
2017,3,22,11,15,135.5,403.5,3.7,25.0,515.0,395.22,298.88
2017,3,22,11,30,179.0,423.0,3.8,25.0,573.0,451.88,341.3
2017,3,22,11,45,196.5,430.5,3.9,25.5,597.5,486.47,366.46
2017,3,22,12,0,214.0,438.0,4.0,26.0,622.0,522.4,392.44
2017,3,22,12,15,548.5,288.0,4.05,26.0,765.0,689.32,518.82
2017,3,22,12,30,883.0,138.0,4.1,26.0,908.0,841.08,630.45
2017,3,22,12,45,885.0,136.5,4.2,26.5,906.5,878.11,653.98
2017,3,22,13,0,887.0,135.0,4.3,27.0,905.0,912.12,676.09
2017,3,22,13,15,884.0,134.0,4.35,27.0,894.0,938.9,694.41
2017,3,22,13,30,881.0,133.0,4.4,27.0,883.0,962.08,710.45
2017,3,22,13,45,876.5,131.5,4.5,27.0,863.5,979.67,723.14
2017,3,22,14,0,872.0,130.0,4.6,27.0,844.0,993.43,733.51
2017,3,22,14,15,864.0,128.5,4.6,27.0,815.5,999.88,738.62
2017,3,22,14,30,856.0,127.0,4.6,27.0,787.0,1017.24,751.23
2017,3,22,14,45,843.0,125.5,4.65,27.0,751.0,1010.77,748.52
2017,3,22,15,0,830.0,124.0,4.7,27.0,715.0,1000.32,743.49
2017,3,22,15,15,814.5,121.0,4.7,26.5,672.5,981.85,734.28
2017,3,22,15,30,799.0,118.0,4.7,26.0,630.0,959.72,722.68
2017,3,22,15,45,778.0,114.5,4.7,26.0,582.0,928.16,703.16
2017,3,22,16,0,757.0,111.0,4.7,26.0,534.0,900.31,686.2
2017,3,22,16,15,729.0,106.5,4.55,25.5,481.5,855.42,657.45
2017,3,22,16,30,701.0,102.0,4.4,25.0,429.0,808.49,627.12
2017,3,22,16,45,659.5,96.0,4.3,25.0,373.5,745.92,583.89
2017,3,22,17,0,618.0,90.0,4.2,25.0,318.0,682.89,539.29
2017,3,22,17,15,561.5,82.0,3.85,24.0,262.0,605.04,483.32
2017,3,22,17,30,505.0,74.0,3.5,23.0,206.0,528.77,426.1
2017,3,22,17,45,416.0,62.5,3.2,22.5,153.5,426.6,344.59
2017,3,22,18,0,327.0,51.0,2.9,22.0,101.0,329.5,263.11
2017,3,22,18,15,200.0,33.5,2.95,21.5,60.0,211.78,158.36
2017,3,22,18,30,73.0,16.0,3.0,21.0,19.0,83.26,0.0
2017,3,22,18,45,36.5,8.0,3.15,21.0,9.5,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,127.5,17.0,5.3,17.5,29.0,13.38,0.0
2017,3,23,7,0,255.0,34.0,5.5,18.0,58.0,25.93,15.28
2017,3,23,7,15,370.0,47.0,5.75,18.5,109.0,38.29,27.35
2017,3,23,7,30,485.0,60.0,6.0,19.0,160.0,48.68,36.89
2017,3,23,7,45,565.0,67.0,6.3,19.5,218.5,54.03,41.77
2017,3,23,8,0,645.0,74.0,6.6,20.0,277.0,59.53,46.52
2017,3,23,8,15,389.0,125.5,6.7,20.5,255.0,87.81,70.86
2017,3,23,8,30,133.0,177.0,6.8,21.0,233.0,118.31,96.67
2017,3,23,8,45,473.0,133.5,6.95,21.5,370.5,92.54,74.13
2017,3,23,9,0,813.0,90.0,7.1,22.0,508.0,76.91,60.39
2017,3,23,9,15,835.0,93.5,7.2,22.5,560.0,121.09,69.58
2017,3,23,9,30,857.0,97.0,7.3,23.0,612.0,184.44,107.26
2017,3,23,9,45,876.5,98.0,7.4,23.5,659.5,252.73,160.3
2017,3,23,10,0,896.0,99.0,7.5,24.0,707.0,316.96,214.98
2017,3,23,10,15,907.5,101.0,7.6,24.5,747.0,380.63,270.89
2017,3,23,10,30,919.0,103.0,7.7,25.0,787.0,444.39,326.46
2017,3,23,10,45,928.0,104.0,7.8,25.5,820.0,506.11,379.31
2017,3,23,11,0,937.0,105.0,7.9,26.0,853.0,567.09,430.12
2017,3,23,11,15,942.5,106.5,7.95,26.0,877.5,625.51,478.4
2017,3,23,11,30,948.0,108.0,8.0,26.0,902.0,682.32,524.25
2017,3,23,11,45,952.5,107.5,8.05,26.5,918.0,734.95,564.9
2017,3,23,12,0,957.0,107.0,8.1,27.0,934.0,785.35,602.88
2017,3,23,12,15,958.0,107.5,8.1,27.0,940.5,831.51,637.21
2017,3,23,12,30,959.0,108.0,8.1,27.0,947.0,874.75,668.02
2017,3,23,12,45,956.0,109.0,8.15,27.0,944.0,912.01,694.64
2017,3,23,13,0,953.0,110.0,8.2,27.0,941.0,945.73,718.76
2017,3,23,13,15,950.5,109.5,8.2,27.0,930.0,974.81,739.47
2017,3,23,13,30,948.0,109.0,8.2,27.0,919.0,1000.09,757.6
2017,3,23,13,45,942.5,108.5,8.25,27.0,898.5,1018.62,771.32
2017,3,23,14,0,937.0,108.0,8.3,27.0,878.0,1033.07,782.37
2017,3,23,14,15,930.5,107.0,8.3,26.5,849.5,1041.9,791.06
2017,3,23,14,30,924.0,106.0,8.3,26.0,821.0,1046.58,797.08
2017,3,23,14,45,912.0,105.5,8.3,26.0,784.5,1042.19,795.34
2017,3,23,15,0,900.0,105.0,8.3,26.0,748.0,1033.75,790.97
2017,3,23,15,15,804.0,129.5,8.25,25.5,679.0,979.08,755.15
2017,3,23,15,30,708.0,154.0,8.2,25.0,610.0,916.26,713.13
2017,3,23,15,45,769.5,125.0,8.2,25.0,586.0,937.4,730.76
2017,3,23,16,0,831.0,96.0,8.2,25.0,562.0,946.02,739.23
2017,3,23,16,15,805.5,92.0,8.05,24.5,508.5,902.43,710.58
2017,3,23,16,30,780.0,88.0,7.9,24.0,455.0,856.35,679.88
2017,3,23,16,45,740.5,84.0,7.75,23.5,397.0,801.44,641.92
2017,3,23,17,0,701.0,80.0,7.6,23.0,339.0,740.49,598.37
2017,3,23,17,15,647.0,73.0,7.35,22.5,281.0,663.42,540.59
2017,3,23,17,30,593.0,66.0,7.1,22.0,223.0,587.75,481.66
2017,3,23,17,45,504.5,56.5,6.9,21.5,167.5,485.27,398.52
2017,3,23,18,0,416.0,47.0,6.7,21.0,112.0,388.43,315.44
2017,3,23,18,15,208.0,35.0,6.65,20.5,67.5,218.24,166.14
2017,3,23,18,30,0.0,23.0,6.6,20.0,23.0,26.27,0.0
2017,3,23,18,45,0.0,11.5,6.55,20.0,11.5,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.3,18.5,0.5,0.38,0.0
2017,3,24,7,0,0.0,1.0,3.3,19.0,1.0,0.75,0.0
2017,3,24,7,15,0.0,3.0,3.25,19.0,3.0,2.27,0.0
2017,3,24,7,30,0.0,5.0,3.2,19.0,5.0,3.79,0.0
2017,3,24,7,45,0.0,7.0,3.2,19.5,7.0,5.31,0.0
2017,3,24,8,0,0.0,9.0,3.2,20.0,9.0,6.83,0.36
2017,3,24,8,15,0.0,39.5,3.3,20.0,39.5,30.17,20.84
2017,3,24,8,30,0.0,70.0,3.4,20.0,70.0,53.71,41.24
