Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,8,45,1.5,117.0,3.55,20.5,118.0,87.47,70.02
2017,3,24,9,0,3.0,164.0,3.7,21.0,166.0,119.06,96.4
2017,3,24,9,15,4.5,175.5,3.8,21.0,178.5,128.52,99.24
2017,3,24,9,30,6.0,187.0,3.9,21.0,191.0,138.55,106.84
2017,3,24,9,45,12.0,216.0,4.0,21.5,224.0,161.6,124.41
2017,3,24,10,0,18.0,245.0,4.1,22.0,257.0,185.87,142.83
2017,3,24,10,15,9.0,158.5,4.1,22.5,164.5,123.68,93.56
2017,3,24,10,30,0.0,72.0,4.1,23.0,72.0,55.56,39.19
2017,3,24,10,45,40.5,228.0,4.15,23.5,260.5,192.7,147.02
2017,3,24,11,0,81.0,384.0,4.2,24.0,449.0,334.21,254.58
2017,3,24,11,15,67.5,384.0,4.2,24.0,439.5,336.65,256.15
2017,3,24,11,30,54.0,384.0,4.2,24.0,430.0,337.14,256.46
2017,3,24,11,45,199.0,401.0,4.25,24.5,573.5,463.36,352.0
2017,3,24,12,0,344.0,418.0,4.3,25.0,717.0,606.79,457.34
2017,3,24,12,15,172.0,235.0,4.35,25.0,384.5,342.92,262.99
2017,3,24,12,30,0.0,52.0,4.4,25.0,52.0,40.26,26.33
2017,3,24,12,45,4.0,125.5,4.5,25.5,129.5,101.3,74.59
2017,3,24,13,0,8.0,199.0,4.6,26.0,207.0,164.36,123.51
2017,3,24,13,15,137.5,313.0,4.6,26.0,431.5,412.45,315.18
2017,3,24,13,30,267.0,427.0,4.6,26.0,656.0,669.68,502.94
2017,3,24,13,45,539.5,301.0,4.7,26.5,750.0,839.41,627.87
2017,3,24,14,0,812.0,175.0,4.8,27.0,844.0,992.31,735.12
2017,3,24,14,15,805.5,172.5,4.85,27.0,818.0,999.02,739.89
2017,3,24,14,30,799.0,170.0,4.9,27.0,792.0,1001.77,743.18
2017,3,24,14,45,818.5,152.5,4.95,27.0,764.0,1011.75,751.56
2017,3,24,15,0,838.0,135.0,5.0,27.0,736.0,1017.11,756.99
2017,3,24,15,15,824.5,131.5,4.9,26.5,694.0,1000.06,747.86
2017,3,24,15,30,811.0,128.0,4.8,26.0,652.0,979.22,736.4
2017,3,24,15,45,803.0,120.0,4.75,26.0,606.0,955.32,721.85
2017,3,24,16,0,795.0,112.0,4.7,26.0,560.0,927.81,704.87
2017,3,24,16,15,768.5,107.5,4.2,25.5,506.5,890.35,679.87
2017,3,24,16,30,742.0,103.0,3.7,25.0,453.0,843.86,648.67
2017,3,24,16,45,715.0,94.5,3.25,24.5,397.5,790.11,612.03
2017,3,24,17,0,688.0,86.0,2.8,24.0,342.0,734.93,573.48
2017,3,24,17,15,632.5,78.5,2.55,22.5,283.5,656.39,519.57
2017,3,24,17,30,577.0,71.0,2.3,21.0,225.0,579.27,464.05
2017,3,24,17,45,493.0,60.0,2.05,20.0,169.0,479.04,386.54
2017,3,24,18,0,409.0,49.0,1.8,19.0,113.0,384.14,308.15
2017,3,24,18,15,264.5,33.5,1.8,18.5,68.0,252.8,193.31
2017,3,24,18,30,120.0,18.0,1.8,18.0,23.0,115.4,0.0
2017,3,24,18,45,60.0,9.0,1.8,17.5,11.5,7.08,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.0,3.8,11.5,34.0,13.02,0.0
2017,3,25,7,0,341.0,32.0,4.1,12.0,68.0,26.41,16.69
2017,3,25,7,15,451.0,42.5,4.25,12.5,121.0,35.01,25.33
2017,3,25,7,30,561.0,53.0,4.4,13.0,174.0,43.7,33.48
2017,3,25,7,45,628.5,60.0,4.6,14.0,232.5,49.34,38.58
2017,3,25,8,0,696.0,67.0,4.8,15.0,291.0,55.03,43.49
2017,3,25,8,15,738.0,72.0,4.65,15.5,350.0,63.71,50.97
2017,3,25,8,30,780.0,77.0,4.5,16.0,409.0,67.81,54.3
2017,3,25,8,45,810.0,80.5,4.4,16.5,465.5,70.54,56.37
2017,3,25,9,0,840.0,84.0,4.3,17.0,522.0,73.24,58.38
2017,3,25,9,15,861.0,87.0,4.15,17.5,574.5,117.91,67.58
2017,3,25,9,30,882.0,90.0,4.0,18.0,627.0,188.39,111.06
2017,3,25,9,45,898.0,92.0,3.9,19.0,674.0,252.4,160.81
2017,3,25,10,0,914.0,94.0,3.8,20.0,721.0,317.56,216.08
2017,3,25,10,15,925.0,96.0,3.7,20.5,761.5,381.99,272.35
2017,3,25,10,30,936.0,98.0,3.6,21.0,802.0,446.42,327.84
2017,3,25,10,45,944.0,99.5,3.55,21.5,835.0,508.88,380.37
2017,3,25,11,0,952.0,101.0,3.5,22.0,868.0,570.46,430.41
2017,3,25,11,15,957.5,102.0,3.45,22.5,892.5,629.1,476.49
2017,3,25,11,30,963.0,103.0,3.4,23.0,917.0,686.07,519.69
2017,3,25,11,45,967.0,103.5,3.4,23.5,933.0,739.73,559.27
2017,3,25,12,0,971.0,104.0,3.4,24.0,949.0,791.09,596.04
2017,3,25,12,15,972.5,104.0,3.4,24.5,956.0,837.61,627.57
2017,3,25,12,30,974.0,104.0,3.4,25.0,963.0,881.17,655.52
2017,3,25,12,45,973.0,104.5,3.45,25.5,960.5,919.97,680.29
2017,3,25,13,0,972.0,105.0,3.5,26.0,958.0,955.31,702.62
2017,3,25,13,15,969.5,104.5,3.45,26.0,946.5,984.71,721.7
2017,3,25,13,30,967.0,104.0,3.4,26.0,935.0,1010.23,738.27
2017,3,25,13,45,963.0,102.5,3.35,26.5,915.0,1029.35,749.24
2017,3,25,14,0,959.0,101.0,3.3,27.0,895.0,1044.31,757.63
2017,3,25,14,15,952.5,100.0,3.15,27.0,866.0,1053.15,762.87
2017,3,25,14,30,946.0,99.0,3.0,27.0,837.0,1057.75,765.53
2017,3,25,14,45,938.0,96.5,2.95,27.0,800.5,1055.0,764.57
2017,3,25,15,0,930.0,94.0,2.9,27.0,764.0,1048.03,761.15
2017,3,25,15,15,917.5,92.0,2.7,27.0,720.5,1033.04,751.35
2017,3,25,15,30,905.0,90.0,2.5,27.0,677.0,1014.16,739.2
2017,3,25,15,45,888.5,87.0,2.35,27.0,627.0,986.46,721.95
2017,3,25,16,0,872.0,84.0,2.2,27.0,577.0,955.37,702.59
2017,3,25,16,15,848.5,80.5,1.9,26.5,522.5,924.97,683.37
2017,3,25,16,30,825.0,77.0,1.6,26.0,468.0,880.42,654.41
2017,3,25,16,45,791.5,72.5,1.35,25.5,410.0,823.42,617.19
2017,3,25,17,0,758.0,68.0,1.1,25.0,352.0,765.11,578.22
2017,3,25,17,15,707.5,62.5,1.05,24.0,293.0,690.7,530.02
2017,3,25,17,30,657.0,57.0,1.0,23.0,234.0,617.08,479.78
2017,3,25,17,45,575.0,49.5,1.0,22.0,177.0,525.81,413.4
2017,3,25,18,0,493.0,42.0,1.0,21.0,120.0,434.13,341.68
2017,3,25,18,15,345.0,29.5,1.05,20.0,73.0,300.22,228.05
2017,3,25,18,30,197.0,17.0,1.1,19.0,26.0,162.69,0.0
2017,3,25,18,45,98.5,8.5,1.2,18.5,13.0,6.69,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,100.5,20.5,3.25,17.0,31.0,15.5,0.0
2017,3,26,7,0,201.0,41.0,3.7,18.0,62.0,30.73,20.0
2017,3,26,7,15,302.0,57.0,4.05,18.5,111.5,42.67,31.34
2017,3,26,7,30,403.0,73.0,4.4,19.0,161.0,54.58,42.14
2017,3,26,7,45,470.5,84.0,4.75,19.5,216.0,62.71,49.37
2017,3,26,8,0,538.0,95.0,5.1,20.0,271.0,73.48,58.64
2017,3,26,8,15,584.5,103.5,5.25,20.5,327.0,78.82,63.01
2017,3,26,8,30,631.0,112.0,5.4,21.0,383.0,84.05,67.17
2017,3,26,8,45,662.0,119.0,5.6,22.0,436.5,87.81,69.86
2017,3,26,9,0,693.0,126.0,5.8,23.0,490.0,91.44,72.38
2017,3,26,9,15,717.0,131.0,5.85,23.5,540.0,131.18,80.7
2017,3,26,9,30,741.0,136.0,5.9,24.0,590.0,189.32,115.27
2017,3,26,9,45,754.5,142.0,6.0,24.5,634.0,248.88,161.08
2017,3,26,10,0,768.0,148.0,6.1,25.0,678.0,309.73,211.99
2017,3,26,10,15,781.5,151.0,6.1,25.5,716.5,372.89,265.71
2017,3,26,10,30,795.0,154.0,6.1,26.0,755.0,432.27,316.11
2017,3,26,10,45,602.5,251.5,6.15,26.5,718.0,468.43,349.55
2017,3,26,11,0,410.0,349.0,6.2,27.0,681.0,479.81,360.86
2017,3,26,11,15,615.5,257.0,6.15,27.0,771.5,562.3,424.76
2017,3,26,11,30,821.0,165.0,6.1,27.0,862.0,653.42,495.4
2017,3,26,11,45,832.0,162.0,6.1,27.5,878.5,704.2,533.42
2017,3,26,12,0,843.0,159.0,6.1,28.0,895.0,753.6,569.63
2017,3,26,12,15,844.0,159.5,6.0,28.0,901.0,796.82,601.33
2017,3,26,12,30,845.0,160.0,5.9,28.0,907.0,837.41,630.59
2017,3,26,12,45,840.5,161.5,5.85,28.5,903.5,871.51,652.67
2017,3,26,13,0,836.0,163.0,5.8,29.0,900.0,902.26,672.26
2017,3,26,13,15,832.5,162.5,5.7,29.0,888.5,928.58,689.86
2017,3,26,13,30,829.0,162.0,5.6,29.0,877.0,951.31,705.02
2017,3,26,13,45,820.0,162.5,5.55,29.0,856.0,966.12,715.19
2017,3,26,14,0,811.0,163.0,5.5,29.0,835.0,977.01,722.87
2017,3,26,14,15,802.5,161.0,5.45,28.5,807.5,981.98,728.22
2017,3,26,14,30,794.0,159.0,5.4,28.0,780.0,983.03,731.12
2017,3,26,14,45,776.5,158.5,5.35,28.0,743.5,972.7,725.01
2017,3,26,15,0,759.0,158.0,5.3,28.0,707.0,968.25,723.14
2017,3,26,15,15,743.0,154.0,5.3,28.0,665.5,948.6,711.35
2017,3,26,15,30,727.0,150.0,5.3,28.0,624.0,925.51,697.37
2017,3,26,15,45,706.0,144.5,5.3,28.0,576.5,892.64,676.62
2017,3,26,16,0,685.0,139.0,5.3,28.0,529.0,856.92,653.82
2017,3,26,16,15,655.5,133.0,5.15,27.5,477.0,810.09,623.42
2017,3,26,16,30,626.0,127.0,5.0,27.0,425.0,761.35,591.23
2017,3,26,16,45,586.5,118.5,4.85,26.5,370.5,699.5,548.77
2017,3,26,17,0,547.0,110.0,4.7,26.0,316.0,637.12,504.85
2017,3,26,17,15,490.0,99.5,4.4,25.0,261.0,552.48,442.95
2017,3,26,17,30,433.0,89.0,4.1,24.0,206.0,478.38,386.43
2017,3,26,17,45,345.5,74.5,3.85,23.5,154.0,379.94,307.06
2017,3,26,18,0,258.0,60.0,3.6,23.0,102.0,288.61,230.45
2017,3,26,18,15,129.0,40.0,3.65,22.5,61.0,156.52,118.18
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,18.68,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,7.87,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,56.5,23.5,2.05,18.5,30.0,17.53,0.18
2017,3,27,7,0,113.0,47.0,2.3,19.0,60.0,34.22,23.01
2017,3,27,7,15,197.5,69.5,2.4,19.5,107.5,50.2,37.75
2017,3,27,7,30,282.0,92.0,2.5,20.0,155.0,66.03,51.92
2017,3,27,7,45,352.0,107.5,2.65,20.5,209.0,76.82,61.39
2017,3,27,8,0,422.0,123.0,2.8,21.0,263.0,87.2,70.2
2017,3,27,8,15,213.5,134.5,2.85,21.5,206.0,92.55,74.46
2017,3,27,8,30,5.0,146.0,2.9,22.0,149.0,105.65,85.21
2017,3,27,8,45,11.5,169.5,2.95,22.5,176.0,121.75,98.28
2017,3,27,9,0,18.0,193.0,3.0,23.0,203.0,137.67,111.01
2017,3,27,9,15,26.0,220.5,2.9,23.5,236.0,158.64,121.35
2017,3,27,9,30,34.0,248.0,2.8,24.0,269.0,175.79,133.4
2017,3,27,9,45,381.5,209.0,2.7,24.5,473.0,217.89,151.18
2017,3,27,10,0,729.0,170.0,2.6,25.0,677.0,314.44,214.79
2017,3,27,10,15,374.0,222.5,2.4,25.0,483.5,285.48,207.3
2017,3,27,10,30,19.0,275.0,2.2,25.0,290.0,213.75,161.33
2017,3,27,10,45,414.0,220.0,2.05,25.5,556.5,359.48,267.58
2017,3,27,11,0,809.0,165.0,1.9,26.0,823.0,548.64,404.09
2017,3,27,11,15,526.5,296.0,1.8,26.5,729.5,540.06,398.03
2017,3,27,11,30,244.0,427.0,1.7,27.0,636.0,491.84,362.05
2017,3,27,11,45,325.0,407.5,1.6,27.5,690.5,557.68,408.87
2017,3,27,12,0,406.0,388.0,1.5,28.0,745.0,623.66,454.19
2017,3,27,12,15,369.5,408.0,1.4,28.0,735.0,639.37,463.6
2017,3,27,12,30,333.0,428.0,1.3,28.0,725.0,651.49,470.59
2017,3,27,12,45,605.0,285.0,1.25,28.5,821.0,789.53,566.66
2017,3,27,13,0,877.0,142.0,1.2,29.0,917.0,903.79,640.67
2017,3,27,13,15,873.5,141.0,1.1,29.0,905.5,929.65,654.16
2017,3,27,13,30,870.0,140.0,1.0,29.0,894.0,951.93,666.3
2017,3,27,13,45,864.0,139.5,0.95,29.5,873.0,968.63,674.52
2017,3,27,14,0,858.0,139.0,0.9,30.0,852.0,996.8,689.72
2017,3,27,14,15,849.5,137.0,0.8,30.0,823.5,1002.05,691.33
2017,3,27,14,30,841.0,135.0,0.7,30.0,795.0,1003.24,690.88
2017,3,27,14,45,809.5,142.5,0.6,30.0,754.5,987.63,680.55
2017,3,27,15,0,778.0,150.0,0.5,30.0,714.0,967.8,668.07
2017,3,27,15,15,761.0,146.5,0.55,29.5,671.5,956.21,665.28
2017,3,27,15,30,744.0,143.0,0.6,29.0,629.0,932.52,655.03
2017,3,27,15,45,718.5,139.5,0.65,29.0,580.5,897.34,636.39
2017,3,27,16,0,693.0,136.0,0.7,29.0,532.0,859.4,615.86
2017,3,27,16,15,663.0,130.0,0.85,28.5,479.5,812.0,591.55
2017,3,27,16,30,633.0,124.0,1.0,28.0,427.0,762.73,564.87
2017,3,27,16,45,589.5,117.0,1.2,27.5,372.0,698.89,527.3
2017,3,27,17,0,546.0,110.0,1.4,27.0,317.0,634.69,487.3
2017,3,27,17,15,489.5,99.5,1.3,26.0,262.0,550.41,429.21
2017,3,27,17,30,433.0,89.0,1.2,25.0,207.0,476.8,375.74
2017,3,27,17,45,347.5,74.5,1.2,24.5,155.0,379.99,301.08
2017,3,27,18,0,262.0,60.0,1.2,24.0,103.0,290.09,228.25
2017,3,27,18,15,160.0,39.5,1.2,23.5,62.5,189.21,142.52
2017,3,27,18,30,58.0,19.0,1.2,23.0,22.0,69.27,3.13
2017,3,27,18,45,29.0,9.5,1.3,22.5,11.0,23.23,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,28,6,45,53.0,23.5,3.7,20.5,30.0,17.68,2.63
2017,3,28,7,0,106.0,47.0,3.9,21.0,60.0,34.28,22.98
2017,3,28,7,15,182.0,71.0,4.15,21.0,106.5,51.12,38.35
2017,3,28,7,30,258.0,95.0,4.4,21.0,153.0,67.71,53.2
2017,3,28,7,45,178.5,119.0,4.65,21.5,164.5,82.96,66.47
2017,3,28,8,0,99.0,143.0,4.9,22.0,176.0,97.02,78.39
2017,3,28,8,15,118.5,165.5,5.05,22.5,212.5,111.09,90.04
2017,3,28,8,30,138.0,188.0,5.2,23.0,249.0,124.78,101.14
2017,3,28,8,45,83.0,197.0,5.4,23.5,235.5,133.87,108.21
2017,3,28,9,0,28.0,206.0,5.6,24.0,222.0,139.07,111.95
2017,3,28,9,15,14.0,170.5,5.75,24.5,178.5,126.18,95.76
2017,3,28,9,30,0.0,135.0,5.9,25.0,135.0,102.05,76.47
2017,3,28,9,45,82.5,236.0,6.05,25.5,293.5,184.78,137.9
2017,3,28,10,0,165.0,337.0,6.2,26.0,452.0,276.77,206.04
2017,3,28,10,15,97.0,320.5,6.35,26.0,389.0,263.42,198.49
2017,3,28,10,30,29.0,304.0,6.5,26.0,326.0,236.63,179.56
2017,3,28,10,45,103.5,357.5,6.65,26.5,441.5,313.82,237.59
2017,3,28,11,0,178.0,411.0,6.8,27.0,557.0,403.61,304.91
2017,3,28,11,15,109.5,391.5,6.95,27.0,482.5,368.73,279.17
2017,3,28,11,30,41.0,372.0,7.1,27.0,408.0,318.36,240.91
2017,3,28,11,45,29.5,337.5,7.25,27.0,363.5,289.74,219.27
2017,3,28,12,0,18.0,303.0,7.4,27.0,319.0,250.36,189.2
2017,3,28,12,15,111.5,381.0,7.5,27.0,480.5,410.26,312.12
2017,3,28,12,30,205.0,459.0,7.6,27.0,642.0,562.87,426.81
2017,3,28,12,45,191.0,458.5,7.7,27.0,628.5,566.41,429.25
2017,3,28,13,0,177.0,458.0,7.8,27.0,615.0,568.05,430.6
2017,3,28,13,15,105.0,410.5,7.8,27.0,503.5,453.65,344.9
2017,3,28,13,30,33.0,363.0,7.8,27.0,392.0,349.61,265.22
2017,3,28,13,45,377.5,288.5,7.85,27.0,604.5,669.36,514.08
2017,3,28,14,0,722.0,214.0,7.9,27.0,817.0,948.66,722.07
2017,3,28,14,15,468.5,302.5,7.85,27.0,688.5,795.29,606.87
2017,3,28,14,30,215.0,391.0,7.8,27.0,560.0,601.16,459.58
2017,3,28,14,45,305.0,351.5,7.8,27.0,580.0,679.32,521.13
2017,3,28,15,0,395.0,312.0,7.8,27.0,600.0,732.27,563.7
2017,3,28,15,15,233.5,304.0,7.7,26.5,471.5,543.32,422.06
2017,3,28,15,30,72.0,296.0,7.6,26.0,343.0,355.82,276.36
2017,3,28,15,45,308.0,245.5,7.55,26.0,425.0,578.91,455.34
2017,3,28,16,0,544.0,195.0,7.5,26.0,507.0,770.13,604.7
2017,3,28,16,15,512.5,185.0,7.4,25.5,456.5,720.8,569.8
2017,3,28,16,30,481.0,175.0,7.3,25.0,406.0,670.47,534.31
2017,3,28,16,45,450.5,159.0,7.2,25.0,354.5,613.76,492.41
2017,3,28,17,0,420.0,143.0,7.1,25.0,303.0,556.86,449.49
2017,3,28,17,15,365.5,127.0,6.8,24.5,250.0,480.62,390.4
2017,3,28,17,30,311.0,111.0,6.5,24.0,197.0,391.61,319.67
2017,3,28,17,45,250.5,89.5,6.25,23.5,148.0,311.94,253.94
2017,3,28,18,0,190.0,68.0,6.0,23.0,99.0,236.84,189.91
2017,3,28,18,15,111.0,43.0,5.8,22.5,59.0,148.12,112.58
2017,3,28,18,30,32.0,18.0,5.6,22.0,19.0,43.26,4.38
2017,3,28,18,45,16.0,9.0,5.4,21.5,9.5,15.73,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,113.0,22.5,2.6,18.0,36.5,17.02,4.11
2017,3,29,7,0,226.0,45.0,2.6,18.0,73.0,33.72,22.98
2017,3,29,7,15,327.5,60.0,2.5,18.0,124.0,44.97,33.57
2017,3,29,7,30,429.0,75.0,2.4,18.0,175.0,56.2,43.83
2017,3,29,7,45,255.0,106.0,2.3,18.0,169.5,75.36,60.76
2017,3,29,8,0,81.0,137.0,2.2,18.0,164.0,95.37,78.11
2017,3,29,8,15,400.0,117.0,2.3,18.5,290.0,82.21,66.35
2017,3,29,8,30,719.0,97.0,2.4,19.0,416.0,74.97,59.74
2017,3,29,8,45,767.0,97.5,2.5,20.0,476.5,81.61,64.97
2017,3,29,9,0,815.0,98.0,2.6,21.0,537.0,82.11,64.88
2017,3,29,9,15,837.5,101.5,2.9,21.5,590.0,125.35,73.23
2017,3,29,9,30,860.0,105.0,3.2,22.0,643.0,188.79,110.32
2017,3,29,9,45,883.5,105.0,3.5,23.0,692.0,252.37,158.48
2017,3,29,10,0,907.0,105.0,3.8,24.0,741.0,322.15,216.07
2017,3,29,10,15,918.0,107.0,3.95,24.0,781.0,386.08,271.62
2017,3,29,10,30,929.0,109.0,4.1,24.0,821.0,450.01,326.82
2017,3,29,10,45,939.0,109.0,4.25,24.5,854.5,511.73,378.56
2017,3,29,11,0,949.0,109.0,4.4,25.0,888.0,572.73,428.2
2017,3,29,11,15,953.5,110.5,4.45,25.0,911.5,630.87,474.95
2017,3,29,11,30,958.0,112.0,4.5,25.0,935.0,687.24,519.1
2017,3,29,11,45,962.5,111.5,4.6,25.5,950.0,739.99,558.69
2017,3,29,12,0,967.0,111.0,4.7,26.0,965.0,790.47,595.66
2017,3,29,12,15,967.0,111.0,4.7,26.0,970.5,835.5,628.1
2017,3,29,12,30,967.0,111.0,4.7,26.0,976.0,877.46,656.66
2017,3,29,12,45,964.5,111.5,4.75,26.5,972.0,914.57,680.75
2017,3,29,13,0,962.0,112.0,4.8,27.0,968.0,948.14,702.33
2017,3,29,13,15,958.5,111.5,4.75,27.0,955.5,976.19,720.87
2017,3,29,13,30,955.0,111.0,4.7,27.0,943.0,1000.36,736.83
2017,3,29,13,45,947.5,111.0,4.7,27.0,920.5,1017.27,748.49
2017,3,29,14,0,940.0,111.0,4.7,27.0,898.0,1030.0,757.57
2017,3,29,14,15,932.0,109.5,4.65,27.0,868.5,1036.53,762.29
2017,3,29,14,30,924.0,108.0,4.6,27.0,839.0,1038.85,764.43
2017,3,29,14,45,911.5,107.0,4.6,27.0,801.0,1033.09,761.9
2017,3,29,15,0,899.0,106.0,4.6,27.0,763.0,1023.25,756.91
2017,3,29,15,15,885.0,103.5,4.5,26.5,719.0,1006.35,748.29
2017,3,29,15,30,871.0,101.0,4.4,26.0,675.0,985.68,737.27
2017,3,29,15,45,850.5,99.0,4.3,26.0,624.5,968.03,726.95
2017,3,29,16,0,830.0,97.0,4.2,26.0,574.0,934.44,705.81
2017,3,29,16,15,804.5,93.0,3.9,25.5,519.5,890.82,678.03
2017,3,29,16,30,779.0,89.0,3.6,25.0,465.0,844.77,648.24
2017,3,29,16,45,740.5,84.5,3.3,24.5,407.5,784.57,607.86
2017,3,29,17,0,702.0,80.0,3.0,24.0,350.0,729.37,570.18
2017,3,29,17,15,649.5,73.5,2.8,23.0,291.5,654.66,518.34
2017,3,29,17,30,597.0,67.0,2.6,22.0,233.0,581.31,465.21
2017,3,29,17,45,510.5,58.5,2.45,21.0,177.0,482.51,389.63
2017,3,29,18,0,424.0,50.0,2.3,20.0,121.0,389.14,313.03
2017,3,29,18,15,287.0,35.5,2.6,19.5,75.0,264.35,206.18
2017,3,29,18,30,150.0,21.0,2.9,19.0,29.0,138.24,38.98
2017,3,29,18,45,75.0,10.5,3.25,19.0,14.5,48.58,0.0
2017,3,29,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,6,45,194.0,18.5,3.7,11.5,43.0,14.97,4.25
2017,3,30,7,0,388.0,37.0,3.8,12.0,86.0,30.51,20.93
2017,3,30,7,15,485.0,47.0,3.95,12.5,140.5,38.63,28.79
2017,3,30,7,30,582.0,57.0,4.1,13.0,195.0,46.81,36.38
2017,3,30,7,45,640.0,64.0,4.3,14.0,253.5,52.3,41.25
2017,3,30,8,0,698.0,71.0,4.5,15.0,312.0,57.79,45.91
2017,3,30,8,15,739.0,76.0,4.5,15.5,371.0,66.59,53.45
2017,3,30,8,30,780.0,81.0,4.5,16.0,430.0,70.56,56.62
2017,3,30,8,45,808.0,85.5,4.55,17.0,486.5,73.85,59.03
2017,3,30,9,0,836.0,90.0,4.6,18.0,543.0,77.04,61.32
2017,3,30,9,15,857.0,93.0,4.5,18.5,596.0,120.61,69.83
2017,3,30,9,30,878.0,96.0,4.4,19.0,649.0,190.81,112.67
2017,3,30,9,45,894.0,98.5,4.3,19.5,696.0,254.75,162.29
2017,3,30,10,0,910.0,101.0,4.2,20.0,743.0,319.82,217.65
2017,3,30,10,15,921.0,103.0,4.1,20.5,783.0,383.79,273.52
2017,3,30,10,30,932.0,105.0,4.0,21.0,823.0,447.75,328.66
2017,3,30,10,45,940.5,106.0,3.9,21.5,856.0,509.57,380.72
2017,3,30,11,0,949.0,107.0,3.8,22.0,889.0,570.54,430.32
2017,3,30,11,15,954.0,108.0,3.65,22.5,912.5,628.44,475.73
2017,3,30,11,30,959.0,109.0,3.5,23.0,936.0,684.61,518.13
2017,3,30,11,45,964.0,108.5,3.4,23.5,951.5,737.61,556.92
2017,3,30,12,0,969.0,108.0,3.3,24.0,967.0,788.36,592.85
2017,3,30,12,15,969.5,108.0,3.15,24.0,973.0,833.71,624.25
2017,3,30,12,30,970.0,108.0,3.0,24.0,979.0,876.03,651.64
2017,3,30,12,45,968.0,108.5,2.95,24.5,975.5,913.52,674.82
2017,3,30,13,0,966.0,109.0,2.9,25.0,972.0,947.49,695.45
2017,3,30,13,15,963.0,108.5,2.85,25.0,959.5,975.97,713.72
2017,3,30,13,30,960.0,108.0,2.8,25.0,947.0,1000.57,729.49
2017,3,30,13,45,952.0,109.0,2.75,25.0,925.0,1017.96,740.66
2017,3,30,14,0,944.0,110.0,2.7,25.0,903.0,1031.19,749.3
2017,3,30,14,15,937.0,108.5,2.7,25.0,874.0,1038.66,754.91
2017,3,30,14,30,930.0,107.0,2.7,25.0,845.0,1041.92,758.04
2017,3,30,14,45,916.5,107.0,2.75,25.5,807.0,1036.19,754.62
2017,3,30,15,0,903.0,107.0,2.8,26.0,769.0,1026.41,748.82
2017,3,30,15,15,889.5,104.5,2.8,25.5,725.0,1009.96,741.35
2017,3,30,15,30,876.0,102.0,2.8,25.0,681.0,989.72,731.52
2017,3,30,15,45,855.5,100.0,2.85,25.0,630.5,971.99,722.44
2017,3,30,16,0,835.0,98.0,2.9,25.0,580.0,938.29,702.66
2017,3,30,16,15,810.0,94.0,2.7,24.5,525.5,895.04,675.74
2017,3,30,16,30,785.0,90.0,2.5,24.0,471.0,849.31,646.81
2017,3,30,16,45,750.0,85.0,2.3,24.0,413.5,791.47,607.69
2017,3,30,17,0,715.0,80.0,2.1,24.0,356.0,738.31,571.17
2017,3,30,17,15,663.5,73.5,2.0,22.5,297.0,664.04,521.98
2017,3,30,17,30,612.0,67.0,1.9,21.0,238.0,591.03,471.14
2017,3,30,17,45,530.5,58.0,1.8,20.0,181.5,494.88,398.5
2017,3,30,18,0,449.0,49.0,1.7,19.0,125.0,403.89,324.59
2017,3,30,18,15,311.0,35.0,1.9,18.5,78.0,278.15,217.7
2017,3,30,18,30,173.0,21.0,2.1,18.0,31.0,151.59,54.51
2017,3,30,18,45,86.5,10.5,2.3,17.5,15.5,54.51,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,31,6,45,194.5,19.5,4.4,13.0,45.0,15.76,5.55
2017,3,31,7,0,389.0,39.0,4.5,14.0,90.0,32.12,22.2
2017,3,31,7,15,485.5,49.0,4.55,14.5,144.5,40.18,29.94
2017,3,31,7,30,582.0,59.0,4.6,15.0,199.0,48.31,37.41
2017,3,31,7,45,641.0,65.5,4.7,16.0,257.5,53.39,41.87
2017,3,31,8,0,700.0,72.0,4.8,17.0,316.0,58.5,46.15
2017,3,31,8,15,738.5,77.0,5.1,18.0,374.5,67.3,53.51
2017,3,31,8,30,777.0,82.0,5.4,19.0,433.0,71.19,56.48
2017,3,31,8,45,803.5,86.0,5.7,20.0,488.5,74.06,58.49
2017,3,31,9,0,830.0,90.0,6.0,21.0,544.0,76.84,60.42
2017,3,31,9,15,849.0,93.5,6.15,21.5,595.0,120.16,68.95
2017,3,31,9,30,868.0,97.0,6.3,22.0,646.0,183.66,106.3
2017,3,31,9,45,881.5,99.5,6.45,23.0,691.5,252.64,159.57
2017,3,31,10,0,895.0,102.0,6.6,24.0,737.0,316.2,213.28
2017,3,31,10,15,905.5,104.0,6.65,24.5,776.0,379.02,268.18
2017,3,31,10,30,916.0,106.0,6.7,25.0,815.0,441.77,322.6
2017,3,31,10,45,922.5,107.5,6.75,25.5,846.5,502.07,374.0
2017,3,31,11,0,929.0,109.0,6.8,26.0,878.0,561.31,423.09
2017,3,31,11,15,934.0,110.5,6.8,26.0,901.0,618.45,469.94
2017,3,31,11,30,939.0,112.0,6.8,26.0,924.0,673.92,514.31
2017,3,31,11,45,941.5,112.5,6.8,26.5,938.5,725.04,553.33
2017,3,31,12,0,944.0,113.0,6.8,27.0,953.0,773.79,589.58
2017,3,31,12,15,945.0,113.0,6.75,27.0,959.0,818.42,622.76
2017,3,31,12,30,946.0,113.0,6.7,27.0,965.0,860.15,651.92
2017,3,31,12,45,945.0,113.0,6.65,27.5,962.0,897.15,676.24
2017,3,31,13,0,944.0,113.0,6.6,28.0,959.0,930.77,698.03
2017,3,31,13,15,941.5,112.5,6.55,28.0,947.0,959.05,717.48
2017,3,31,13,30,939.0,112.0,6.5,28.0,935.0,983.56,734.39
2017,3,31,13,45,934.0,111.5,6.45,28.0,914.0,1001.85,747.12
2017,3,31,14,0,929.0,111.0,6.4,28.0,893.0,1016.11,757.24
2017,3,31,14,15,921.5,109.5,6.35,28.0,864.0,1022.84,762.4
2017,3,31,14,30,914.0,108.0,6.3,28.0,835.0,1025.42,764.93
2017,3,31,14,45,897.0,110.0,6.25,28.0,796.5,1018.23,761.01
2017,3,31,15,0,880.0,112.0,6.2,28.0,758.0,1007.12,754.63
2017,3,31,15,15,866.0,109.5,6.15,27.5,714.5,1003.59,755.18
2017,3,31,15,30,852.0,107.0,6.1,27.0,671.0,982.72,743.89
2017,3,31,15,45,827.0,106.0,6.05,27.0,620.5,949.37,722.52
2017,3,31,16,0,802.0,105.0,6.0,27.0,570.0,912.94,698.99
2017,3,31,16,15,777.0,101.0,5.85,26.5,516.5,870.31,671.77
2017,3,31,16,30,752.0,97.0,5.7,26.0,463.0,831.17,646.73
2017,3,31,16,45,710.5,93.0,5.6,26.0,405.5,770.14,604.22
2017,3,31,17,0,669.0,89.0,5.5,26.0,348.0,708.56,560.47
2017,3,31,17,15,617.0,81.5,5.4,25.0,291.0,634.19,507.83
2017,3,31,17,30,565.0,74.0,5.3,24.0,234.0,561.13,453.85
2017,3,31,17,45,477.0,64.5,5.2,23.5,178.0,461.43,374.71
2017,3,31,18,0,389.0,55.0,5.1,23.0,122.0,367.12,295.81
2017,3,31,18,15,261.0,39.0,5.05,22.0,76.5,247.59,193.35
2017,3,31,18,30,133.0,23.0,5.0,21.0,31.0,131.6,54.09
2017,3,31,18,45,66.5,11.5,4.95,20.5,15.5,44.4,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.8,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,3.9,17.0,6.0,4.72,0.0
2017,4,1,6,45,78.0,30.5,4.05,17.5,41.0,22.65,11.04
2017,4,1,7,0,156.0,55.0,4.2,18.0,76.0,40.05,28.66
2017,4,1,7,15,236.5,76.0,4.4,18.5,125.5,55.05,42.38
2017,4,1,7,30,317.0,97.0,4.6,19.0,175.0,69.77,55.53
2017,4,1,7,45,160.5,109.0,4.85,19.5,149.0,77.73,62.48
2017,4,1,8,0,4.0,121.0,5.1,20.0,123.0,87.69,70.9
2017,4,1,8,15,14.0,146.0,5.3,20.5,152.5,104.92,85.38
2017,4,1,8,30,24.0,171.0,5.5,21.0,182.0,121.99,99.47
2017,4,1,8,45,12.0,155.0,5.75,21.5,160.5,113.23,91.47
2017,4,1,9,0,0.0,139.0,6.0,22.0,139.0,103.32,82.59
2017,4,1,9,15,0.0,118.0,6.05,22.5,118.0,89.55,67.33
2017,4,1,9,30,0.0,97.0,6.1,23.0,97.0,74.67,54.99
2017,4,1,9,45,0.0,106.0,6.2,23.5,106.0,81.45,60.16
2017,4,1,10,0,0.0,115.0,6.3,24.0,115.0,88.29,65.34
2017,4,1,10,15,0.5,133.5,6.3,24.0,134.5,102.43,76.42
2017,4,1,10,30,1.0,152.0,6.3,24.0,154.0,116.77,87.6
2017,4,1,10,45,0.5,123.0,6.35,24.5,124.0,95.03,70.12
2017,4,1,11,0,0.0,94.0,6.4,25.0,94.0,72.76,52.29
2017,4,1,11,15,0.0,84.0,6.35,25.0,84.0,65.09,46.17
2017,4,1,11,30,0.0,74.0,6.3,25.0,74.0,57.34,39.99
2017,4,1,11,45,0.0,75.5,6.3,25.5,75.5,58.55,40.82
2017,4,1,12,0,0.0,77.0,6.3,26.0,77.0,59.74,41.65
2017,4,1,12,15,0.0,96.5,6.25,26.0,96.5,74.99,53.63
2017,4,1,12,30,0.0,116.0,6.2,26.0,116.0,90.37,65.67
2017,4,1,12,45,1.5,133.5,6.2,26.0,135.0,105.56,77.6
2017,4,1,13,0,3.0,151.0,6.2,26.0,154.0,121.02,89.73
2017,4,1,13,15,7.5,195.0,6.15,26.0,202.0,161.0,120.98
2017,4,1,13,30,12.0,239.0,6.1,26.0,250.0,202.25,153.02
2017,4,1,13,45,21.5,292.0,6.05,26.0,311.0,257.52,195.78
2017,4,1,14,0,31.0,345.0,6.0,26.0,372.0,337.54,256.85
2017,4,1,14,15,24.0,309.5,5.95,26.0,330.0,279.16,212.62
2017,4,1,14,30,17.0,274.0,5.9,26.0,288.0,242.31,184.61
2017,4,1,14,45,8.5,207.0,5.85,26.0,214.0,175.81,133.31
2017,4,1,15,0,0.0,140.0,5.8,26.0,140.0,110.5,82.15
2017,4,1,15,15,2.0,162.5,5.7,25.5,164.0,132.0,99.61
2017,4,1,15,30,4.0,185.0,5.6,25.0,188.0,154.66,118.03
2017,4,1,15,45,2.0,121.0,5.6,25.0,122.5,97.09,72.57
2017,4,1,16,0,0.0,57.0,5.6,25.0,57.0,43.76,29.85
2017,4,1,16,15,1.0,106.0,5.45,24.5,106.5,83.98,62.67
2017,4,1,16,30,2.0,155.0,5.3,24.0,156.0,131.6,101.52
2017,4,1,16,45,1.0,136.0,5.2,24.0,136.5,114.65,88.12
2017,4,1,17,0,0.0,117.0,5.1,24.0,117.0,97.69,74.6
2017,4,1,17,15,0.0,97.0,4.85,23.5,97.0,80.47,60.85
2017,4,1,17,30,0.0,77.0,4.6,23.0,77.0,63.07,46.68
2017,4,1,17,45,0.0,58.5,4.45,22.5,58.5,47.0,33.34
2017,4,1,18,0,0.0,40.0,4.3,22.0,40.0,30.6,19.54
2017,4,1,18,15,0.0,24.5,4.25,21.5,24.5,18.69,9.32
2017,4,1,18,30,0.0,9.0,4.2,21.0,9.0,6.83,0.0
2017,4,1,18,45,0.0,4.5,4.2,21.0,4.5,3.54,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,1.0,3.1,18.5,1.0,0.75,0.0
2017,4,2,7,0,0.0,2.0,3.2,19.0,2.0,1.51,0.0
2017,4,2,7,15,0.0,4.0,3.25,19.0,4.0,3.03,0.0
2017,4,2,7,30,0.0,6.0,3.3,19.0,6.0,4.55,0.0
2017,4,2,7,45,0.0,8.0,3.35,19.5,8.0,6.07,0.0
2017,4,2,8,0,0.0,10.0,3.4,20.0,10.0,7.6,1.03
2017,4,2,8,15,0.0,9.0,3.35,20.0,9.0,6.85,0.35
2017,4,2,8,30,0.0,8.0,3.3,20.0,8.0,6.09,0.0
2017,4,2,8,45,0.0,12.5,3.3,20.5,12.5,9.54,2.64
2017,4,2,9,0,0.0,17.0,3.3,21.0,17.0,12.99,5.58
2017,4,2,9,15,0.0,35.0,3.3,21.5,35.0,26.82,16.43
2017,4,2,9,30,0.0,53.0,3.3,22.0,53.0,40.72,27.66
2017,4,2,9,45,0.0,57.5,3.35,22.5,57.5,44.24,30.36
2017,4,2,10,0,0.0,62.0,3.4,23.0,62.0,47.77,33.04
2017,4,2,10,15,0.0,80.0,3.45,23.5,80.0,61.77,44.11
2017,4,2,10,30,0.0,98.0,3.5,24.0,98.0,75.72,55.01
2017,4,2,10,45,49.0,254.0,3.6,24.5,294.5,214.33,162.59
2017,4,2,11,0,98.0,410.0,3.7,25.0,491.0,358.56,270.79
2017,4,2,11,15,460.0,287.5,3.75,25.0,686.5,491.81,371.11
2017,4,2,11,30,822.0,165.0,3.8,25.0,882.0,647.71,487.98
2017,4,2,11,45,816.5,172.5,3.85,25.5,895.0,695.6,522.71
2017,4,2,12,0,811.0,180.0,3.9,26.0,908.0,740.89,555.19
2017,4,2,12,15,813.5,180.0,4.05,26.0,914.0,783.3,586.61
2017,4,2,12,30,816.0,180.0,4.2,26.0,920.0,823.3,615.93
2017,4,2,12,45,835.5,167.5,4.35,26.0,922.5,863.84,645.14
2017,4,2,13,0,855.0,155.0,4.5,26.0,925.0,901.96,671.71
2017,4,2,13,15,853.5,154.0,4.65,26.0,914.5,929.55,691.45
2017,4,2,13,30,852.0,153.0,4.8,26.0,904.0,953.57,709.07
2017,4,2,13,45,861.5,143.5,4.95,26.0,888.5,960.66,715.4
2017,4,2,14,0,871.0,134.0,5.1,26.0,873.0,979.57,730.0
2017,4,2,14,15,865.5,132.5,5.15,26.0,846.0,987.85,736.76
2017,4,2,14,30,860.0,131.0,5.2,26.0,819.0,1007.08,751.18
2017,4,2,14,45,850.0,129.5,5.3,26.0,784.0,1003.05,750.35
2017,4,2,15,0,840.0,128.0,5.4,26.0,749.0,995.06,747.11
2017,4,2,15,15,827.5,125.0,5.4,25.5,707.5,979.1,739.37
2017,4,2,15,30,815.0,122.0,5.4,25.0,666.0,959.44,729.18
2017,4,2,15,45,617.5,173.0,5.45,25.0,568.0,824.87,636.54
2017,4,2,16,0,420.0,224.0,5.5,25.0,470.0,675.4,526.57
2017,4,2,16,15,581.0,162.5,5.45,24.5,468.0,750.42,589.03
2017,4,2,16,30,742.0,101.0,5.4,24.0,466.0,822.8,644.77
2017,4,2,16,45,708.5,95.0,5.4,23.5,410.0,766.62,606.65
2017,4,2,17,0,675.0,89.0,5.4,23.0,354.0,709.49,567.38
2017,4,2,17,15,622.5,81.5,5.45,22.0,295.5,634.73,514.35
2017,4,2,17,30,570.0,74.0,5.5,21.0,237.0,561.34,459.89
2017,4,2,17,45,480.5,64.5,5.55,20.5,181.0,460.85,379.31
2017,4,2,18,0,391.0,55.0,5.6,20.0,125.0,366.04,299.2
2017,4,2,18,15,268.0,39.5,5.8,19.5,79.0,249.89,198.27
2017,4,2,18,30,145.0,24.0,6.0,19.0,33.0,140.13,71.96
2017,4,2,18,45,72.5,12.0,6.2,18.5,16.5,47.56,0.0
2017,4,2,19,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.5,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,93.0,13.0,4.7,11.0,16.0,10.23,0.0
2017,4,3,6,45,247.0,28.0,4.95,12.0,58.5,22.88,12.7
2017,4,3,7,0,401.0,43.0,5.2,13.0,101.0,35.3,25.3
2017,4,3,7,15,492.0,53.0,5.15,14.0,156.0,43.26,32.83
2017,4,3,7,30,583.0,63.0,5.1,15.0,211.0,51.24,40.07
2017,4,3,7,45,642.5,69.5,5.05,16.0,270.5,56.24,44.39
2017,4,3,8,0,702.0,76.0,5.0,17.0,330.0,61.26,48.55
2017,4,3,8,15,739.5,81.0,5.05,17.5,388.5,70.19,56.11
2017,4,3,8,30,777.0,86.0,5.1,18.0,447.0,73.96,59.05
2017,4,3,8,45,804.5,90.0,5.15,19.0,503.0,76.74,60.98
2017,4,3,9,0,832.0,94.0,5.2,20.0,559.0,79.43,62.81
2017,4,3,9,15,851.0,97.0,5.25,20.5,610.0,121.9,70.68
2017,4,3,9,30,870.0,100.0,5.3,21.0,661.0,185.07,107.58
2017,4,3,9,45,884.5,102.5,5.35,22.0,706.5,254.28,160.86
2017,4,3,10,0,899.0,105.0,5.4,23.0,752.0,318.13,214.58
2017,4,3,10,15,909.0,106.5,5.3,23.5,791.0,380.5,268.86
2017,4,3,10,30,919.0,108.0,5.2,24.0,830.0,442.71,322.44
