Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,10,45,927.0,109.5,5.15,25.0,861.5,503.62,373.01
2017,4,3,11,0,935.0,111.0,5.1,26.0,893.0,563.65,421.06
2017,4,3,11,15,940.0,112.0,4.95,26.0,916.5,620.49,466.51
2017,4,3,11,30,945.0,113.0,4.8,26.0,940.0,675.62,509.22
2017,4,3,11,45,948.0,113.5,4.7,26.5,954.5,727.11,547.1
2017,4,3,12,0,951.0,114.0,4.6,27.0,969.0,776.26,582.08
2017,4,3,12,15,952.0,114.0,4.5,27.0,975.0,820.95,614.03
2017,4,3,12,30,953.0,114.0,4.4,27.0,981.0,862.72,641.95
2017,4,3,12,45,952.5,114.0,4.3,27.5,977.5,900.17,665.39
2017,4,3,13,0,952.0,114.0,4.2,28.0,974.0,934.24,686.33
2017,4,3,13,15,949.0,113.5,4.1,28.0,962.0,962.1,704.36
2017,4,3,13,30,946.0,113.0,4.0,28.0,950.0,986.13,719.89
2017,4,3,13,45,941.0,112.0,3.9,28.5,928.5,1003.89,729.88
2017,4,3,14,0,936.0,111.0,3.8,29.0,907.0,1017.56,737.27
2017,4,3,14,15,929.0,109.5,3.7,29.0,878.0,1024.67,742.01
2017,4,3,14,30,922.0,108.0,3.6,29.0,849.0,1027.61,744.23
2017,4,3,14,45,909.0,108.0,3.5,29.0,811.0,1022.11,741.18
2017,4,3,15,0,896.0,108.0,3.4,29.0,773.0,1012.6,735.75
2017,4,3,15,15,882.5,105.5,3.2,28.5,729.0,996.01,726.6
2017,4,3,15,30,869.0,103.0,3.0,28.0,685.0,975.67,715.09
2017,4,3,15,45,850.5,100.0,2.85,28.0,635.0,958.53,704.77
2017,4,3,16,0,832.0,97.0,2.7,28.0,585.0,925.55,684.02
2017,4,3,16,15,807.5,93.5,2.45,27.5,531.0,883.43,657.7
2017,4,3,16,30,783.0,90.0,2.2,27.0,477.0,838.85,629.44
2017,4,3,16,45,749.0,85.0,2.0,26.5,419.5,782.13,592.75
2017,4,3,17,0,715.0,80.0,1.8,26.0,362.0,729.62,558.2
2017,4,3,17,15,665.5,74.0,1.65,25.0,303.5,657.98,510.21
2017,4,3,17,30,616.0,68.0,1.5,24.0,245.0,587.47,460.94
2017,4,3,17,45,538.0,59.0,1.35,23.0,189.0,494.46,391.92
2017,4,3,18,0,460.0,50.0,1.2,22.0,133.0,406.38,321.75
2017,4,3,18,15,330.5,37.0,1.2,21.0,85.0,287.78,223.78
2017,4,3,18,30,201.0,24.0,1.2,20.0,37.0,173.79,95.53
2017,4,3,18,45,100.5,12.0,1.3,19.5,18.5,61.99,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,13.38,0.0
2017,4,4,6,45,159.5,34.0,3.45,15.0,57.5,25.53,15.03
2017,4,4,7,0,319.0,51.0,3.7,16.0,98.0,38.56,27.88
2017,4,4,7,15,408.0,64.0,3.65,16.5,151.5,48.44,37.08
2017,4,4,7,30,497.0,77.0,3.6,17.0,205.0,61.08,48.42
2017,4,4,7,45,418.0,104.0,3.55,17.5,230.0,75.06,60.63
2017,4,4,8,0,339.0,131.0,3.5,18.0,255.0,92.39,75.49
2017,4,4,8,15,368.0,150.5,3.75,18.5,305.5,102.04,83.43
2017,4,4,8,30,397.0,170.0,4.0,19.0,356.0,113.03,92.39
2017,4,4,8,45,430.0,186.0,4.25,20.0,409.0,121.55,98.92
2017,4,4,9,0,463.0,202.0,4.5,21.0,462.0,129.67,105.03
2017,4,4,9,15,360.0,249.0,4.7,21.5,462.5,178.79,129.25
2017,4,4,9,30,257.0,296.0,4.9,22.0,463.0,222.02,161.67
2017,4,4,9,45,418.0,267.0,5.1,22.5,560.0,257.8,182.21
2017,4,4,10,0,579.0,238.0,5.3,23.0,657.0,315.6,223.31
2017,4,4,10,15,712.0,189.5,5.4,23.5,732.0,368.86,264.84
2017,4,4,10,30,845.0,141.0,5.5,24.0,807.0,436.38,319.09
2017,4,4,10,45,588.5,268.5,5.65,25.0,741.5,466.89,348.8
2017,4,4,11,0,332.0,396.0,5.8,26.0,676.0,467.88,351.92
2017,4,4,11,15,396.0,381.0,5.8,26.0,723.5,519.59,391.93
2017,4,4,11,30,460.0,366.0,5.8,26.0,771.0,580.42,438.35
2017,4,4,11,45,479.5,355.5,5.85,26.5,783.5,617.91,466.36
2017,4,4,12,0,499.0,345.0,5.9,27.0,796.0,655.31,493.95
2017,4,4,12,15,693.5,244.5,5.8,27.0,875.0,750.97,566.63
2017,4,4,12,30,888.0,144.0,5.7,27.0,954.0,834.97,629.9
2017,4,4,12,45,887.0,144.0,5.65,27.5,950.5,870.14,652.51
2017,4,4,13,0,886.0,144.0,5.6,28.0,947.0,902.16,672.98
2017,4,4,13,15,883.0,143.0,5.45,28.0,935.0,928.24,690.08
2017,4,4,13,30,880.0,142.0,5.3,28.0,923.0,950.72,704.7
2017,4,4,13,45,876.5,140.0,5.15,28.5,903.0,968.14,714.43
2017,4,4,14,0,873.0,138.0,5.0,29.0,883.0,981.73,721.6
2017,4,4,14,15,865.5,136.5,4.8,29.0,854.5,988.07,725.08
2017,4,4,14,30,858.0,135.0,4.6,29.0,826.0,1005.54,736.15
2017,4,4,14,45,843.0,135.0,4.4,29.0,788.5,998.12,731.29
2017,4,4,15,0,828.0,135.0,4.2,29.0,751.0,986.75,724.11
2017,4,4,15,15,813.5,132.0,4.0,28.5,708.5,968.86,714.19
2017,4,4,15,30,799.0,129.0,3.8,28.0,666.0,947.3,701.92
2017,4,4,15,45,786.5,122.5,3.6,28.0,618.5,920.45,684.77
2017,4,4,16,0,774.0,116.0,3.4,28.0,571.0,890.25,665.42
2017,4,4,16,15,748.5,111.0,3.0,27.5,518.5,853.12,641.35
2017,4,4,16,30,723.0,106.0,2.6,27.0,466.0,807.48,611.12
2017,4,4,16,45,695.0,98.5,2.25,27.0,410.5,754.86,574.73
2017,4,4,17,0,667.0,91.0,1.9,27.0,355.0,701.01,536.86
2017,4,4,17,15,616.5,83.5,1.7,26.0,298.0,628.31,487.49
2017,4,4,17,30,566.0,76.0,1.5,25.0,241.0,556.85,436.99
2017,4,4,17,45,489.5,66.0,1.35,24.0,186.0,465.71,368.53
2017,4,4,18,0,413.0,56.0,1.2,23.0,131.0,379.19,299.69
2017,4,4,18,15,289.0,41.0,1.2,22.5,84.0,262.46,203.32
2017,4,4,18,30,165.0,26.0,1.2,22.0,37.0,154.8,88.64
2017,4,4,18,45,82.5,13.0,1.3,21.5,18.5,53.12,0.0
2017,4,4,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,15.92,0.0
2017,4,5,6,45,213.0,33.5,5.4,9.5,66.0,25.41,15.64
2017,4,5,7,0,426.0,45.0,5.5,10.0,110.0,36.97,27.24
2017,4,5,7,15,512.5,55.0,5.65,10.5,166.0,44.9,34.85
2017,4,5,7,30,599.0,65.0,5.8,11.0,222.0,52.85,42.19
2017,4,5,7,45,656.5,71.0,5.95,11.5,281.5,57.44,46.28
2017,4,5,8,0,714.0,77.0,6.1,12.0,341.0,62.08,50.25
2017,4,5,8,15,751.0,82.0,6.2,12.5,399.5,71.05,57.97
2017,4,5,8,30,788.0,87.0,6.3,13.0,458.0,74.8,60.95
2017,4,5,8,45,825.0,87.0,6.45,13.5,516.5,75.0,60.77
2017,4,5,9,0,862.0,87.0,6.6,14.0,575.0,75.36,60.74
2017,4,5,9,15,880.5,90.0,6.6,14.5,627.0,126.25,75.34
2017,4,5,9,30,899.0,93.0,6.6,15.0,679.0,190.18,113.2
2017,4,5,9,45,918.5,92.5,6.65,16.0,726.5,253.63,162.88
2017,4,5,10,0,938.0,92.0,6.7,17.0,774.0,318.5,218.94
2017,4,5,10,15,948.0,93.5,6.65,17.5,814.0,382.89,276.79
2017,4,5,10,30,958.0,95.0,6.6,18.0,854.0,447.06,334.0
2017,4,5,10,45,967.5,95.0,6.55,18.5,886.5,509.42,388.47
2017,4,5,11,0,977.0,95.0,6.5,19.0,919.0,570.92,440.64
2017,4,5,11,15,982.0,96.0,6.45,19.5,943.0,629.61,488.99
2017,4,5,11,30,987.0,97.0,6.4,20.0,967.0,686.48,534.39
2017,4,5,11,45,977.0,105.5,6.35,20.5,978.0,737.58,573.92
2017,4,5,12,0,967.0,114.0,6.3,21.0,989.0,785.16,609.64
2017,4,5,12,15,968.5,114.0,6.2,21.0,995.0,830.73,644.07
2017,4,5,12,30,970.0,114.0,6.1,21.0,1001.0,873.38,674.05
2017,4,5,12,45,968.5,114.5,6.1,21.0,997.5,910.89,700.66
2017,4,5,13,0,967.0,115.0,6.1,21.0,994.0,944.92,724.76
2017,4,5,13,15,964.5,114.5,6.05,21.0,981.5,973.53,744.77
2017,4,5,13,30,962.0,114.0,6.0,21.0,969.0,998.29,762.12
2017,4,5,13,45,957.5,113.0,5.95,21.5,948.0,1016.74,773.62
2017,4,5,14,0,953.0,112.0,5.9,22.0,927.0,1031.05,782.34
2017,4,5,14,15,946.5,110.5,5.8,22.0,897.5,1038.76,787.86
2017,4,5,14,30,940.0,109.0,5.7,22.0,868.0,1042.23,790.64
2017,4,5,14,45,928.5,108.5,5.6,22.0,830.5,1037.67,788.07
2017,4,5,15,0,917.0,108.0,5.5,22.0,793.0,1029.0,782.91
2017,4,5,15,15,905.0,105.5,5.35,21.5,749.0,1013.71,774.51
2017,4,5,15,30,893.0,103.0,5.2,21.0,705.0,994.55,763.58
2017,4,5,15,45,879.0,99.0,5.1,21.0,655.5,980.1,754.94
2017,4,5,16,0,865.0,95.0,5.0,21.0,606.0,949.65,735.14
2017,4,5,16,15,842.0,91.5,4.75,20.5,551.0,908.25,707.94
2017,4,5,16,30,819.0,88.0,4.5,20.0,496.0,864.22,678.66
2017,4,5,16,45,788.5,83.0,4.3,20.0,438.0,809.63,640.51
2017,4,5,17,0,758.0,78.0,4.1,20.0,380.0,753.56,600.92
2017,4,5,17,15,710.5,72.0,3.55,19.0,320.0,687.03,553.26
2017,4,5,17,30,663.0,66.0,3.0,18.0,260.0,616.57,500.72
2017,4,5,17,45,590.5,57.5,2.5,17.0,202.0,526.57,430.62
2017,4,5,18,0,518.0,49.0,2.0,16.0,144.0,440.96,359.26
2017,4,5,18,15,389.0,37.0,1.85,15.0,93.5,321.67,257.64
2017,4,5,18,30,260.0,25.0,1.7,14.0,43.0,208.89,130.9
2017,4,5,18,45,130.0,12.5,1.6,13.5,21.5,77.05,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.0,8.5,0.3,10.5,13.0,6.69,0.0
2017,4,6,6,30,200.0,17.0,0.3,11.0,26.0,13.96,0.0
2017,4,6,6,45,349.5,29.5,0.35,11.5,73.0,24.39,15.01
2017,4,6,7,0,499.0,42.0,0.4,12.0,120.0,34.96,25.43
2017,4,6,7,15,580.5,50.0,0.55,12.5,177.0,41.56,31.72
2017,4,6,7,30,662.0,58.0,0.7,13.0,234.0,48.24,37.82
2017,4,6,7,45,712.5,63.5,0.85,14.0,294.0,57.04,45.5
2017,4,6,8,0,763.0,69.0,1.0,15.0,354.0,61.82,49.42
2017,4,6,8,15,796.5,73.5,1.3,16.0,413.0,65.52,52.29
2017,4,6,8,30,830.0,78.0,1.6,17.0,472.0,69.16,55.03
2017,4,6,8,45,852.5,81.5,1.9,18.0,528.0,71.78,56.86
2017,4,6,9,0,875.0,85.0,2.2,19.0,584.0,82.24,65.36
2017,4,6,9,15,892.0,88.0,2.15,19.5,635.5,125.57,72.83
2017,4,6,9,30,909.0,91.0,2.1,20.0,687.0,189.93,109.68
2017,4,6,9,45,921.0,93.5,2.05,20.5,732.5,254.44,158.93
2017,4,6,10,0,933.0,96.0,2.0,21.0,778.0,319.53,213.48
2017,4,6,10,15,942.0,98.0,1.95,21.5,817.0,383.63,268.41
2017,4,6,10,30,951.0,100.0,1.9,22.0,856.0,447.4,322.24
2017,4,6,10,45,957.5,101.5,1.9,22.5,887.5,509.13,373.08
2017,4,6,11,0,964.0,103.0,1.9,23.0,919.0,569.73,421.25
2017,4,6,11,15,968.0,104.0,1.85,23.0,942.0,627.17,466.02
2017,4,6,11,30,972.0,105.0,1.8,23.0,965.0,682.73,507.86
2017,4,6,11,45,979.0,102.5,1.8,23.5,980.5,735.32,545.65
2017,4,6,12,0,986.0,100.0,1.8,24.0,996.0,785.74,580.75
2017,4,6,12,15,986.5,100.5,1.8,24.0,1001.0,831.45,612.28
2017,4,6,12,30,987.0,101.0,1.8,24.0,1006.0,874.1,639.9
2017,4,6,12,45,984.5,102.0,1.8,24.0,1002.0,911.5,663.91
2017,4,6,13,0,982.0,103.0,1.8,24.0,998.0,945.31,685.52
2017,4,6,13,15,979.5,102.5,1.8,24.0,985.5,974.0,703.83
2017,4,6,13,30,977.0,102.0,1.8,24.0,973.0,998.77,719.72
2017,4,6,13,45,970.5,102.0,1.85,24.0,951.0,1016.29,731.78
2017,4,6,14,0,964.0,102.0,1.9,24.0,929.0,1029.6,741.41
2017,4,6,14,15,957.0,101.0,1.9,24.0,899.0,1037.18,746.96
2017,4,6,14,30,950.0,100.0,1.9,24.0,869.0,1040.49,750.06
2017,4,6,14,45,730.5,185.0,1.9,24.0,761.0,945.02,690.09
2017,4,6,15,0,511.0,270.0,1.9,24.0,653.0,811.97,600.93
2017,4,6,15,15,444.5,276.5,1.9,23.5,596.0,755.09,564.72
2017,4,6,15,30,378.0,283.0,1.9,23.0,539.0,676.13,511.93
2017,4,6,15,45,444.0,240.0,1.9,23.0,519.5,713.62,542.0
2017,4,6,16,0,510.0,197.0,1.9,23.0,500.0,724.66,553.18
2017,4,6,16,15,451.0,191.5,1.85,22.5,441.0,656.08,506.06
2017,4,6,16,30,392.0,186.0,1.8,22.0,382.0,588.01,458.71
2017,4,6,16,45,568.0,132.0,1.8,22.0,379.0,669.41,523.49
2017,4,6,17,0,744.0,78.0,1.8,22.0,376.0,739.67,574.94
2017,4,6,17,15,697.0,72.0,1.6,21.0,317.0,674.03,529.2
2017,4,6,17,30,650.0,66.0,1.4,20.0,258.0,604.59,479.95
2017,4,6,17,45,574.5,58.0,1.25,19.5,200.5,513.8,411.46
2017,4,6,18,0,499.0,50.0,1.1,19.0,143.0,427.66,341.76
2017,4,6,18,15,376.0,37.5,1.15,18.0,93.5,312.75,246.72
2017,4,6,18,30,253.0,25.0,1.2,17.0,44.0,205.03,131.15
2017,4,6,18,45,126.5,12.5,1.25,16.5,22.0,74.87,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,73.0,9.5,1.5,11.0,13.0,7.47,0.0
2017,4,7,6,30,146.0,19.0,1.8,12.0,26.0,14.5,0.0
2017,4,7,6,45,282.0,33.5,2.1,13.0,71.0,27.38,17.53
2017,4,7,7,0,418.0,48.0,2.4,14.0,116.0,39.24,28.92
2017,4,7,7,15,500.5,58.0,2.45,14.5,171.5,47.04,36.26
2017,4,7,7,30,583.0,68.0,2.5,15.0,227.0,54.84,43.32
2017,4,7,7,45,637.5,75.0,2.55,16.0,285.5,60.02,47.72
2017,4,7,8,0,692.0,82.0,2.6,17.0,344.0,65.16,51.93
2017,4,7,8,15,728.5,87.5,2.95,18.0,401.5,68.91,54.8
2017,4,7,8,30,765.0,93.0,3.3,19.0,459.0,78.55,62.69
2017,4,7,8,45,791.5,97.0,3.65,20.0,514.5,81.08,64.35
2017,4,7,9,0,818.0,101.0,4.0,21.0,570.0,83.53,65.94
2017,4,7,9,15,836.5,104.5,4.05,21.5,620.5,124.79,73.27
2017,4,7,9,30,855.0,108.0,4.1,22.0,671.0,187.12,109.17
2017,4,7,9,45,868.5,111.0,4.15,22.5,716.5,249.99,157.14
2017,4,7,10,0,882.0,114.0,4.2,23.0,762.0,317.89,213.79
2017,4,7,10,15,892.5,116.0,4.2,23.0,800.0,379.52,267.43
2017,4,7,10,30,903.0,118.0,4.2,23.0,838.0,441.07,320.71
2017,4,7,10,45,909.5,120.0,4.25,23.5,869.0,500.52,370.71
2017,4,7,11,0,916.0,122.0,4.3,24.0,900.0,558.93,418.37
2017,4,7,11,15,920.5,123.0,4.3,24.0,922.5,614.24,463.02
2017,4,7,11,30,925.0,124.0,4.3,24.0,945.0,667.83,505.13
2017,4,7,11,45,927.5,125.0,4.35,24.5,959.0,718.19,542.89
2017,4,7,12,0,930.0,126.0,4.4,25.0,973.0,766.24,577.96
2017,4,7,12,15,930.5,126.5,4.35,25.0,978.0,809.91,609.92
2017,4,7,12,30,931.0,127.0,4.3,25.0,983.0,850.73,638.06
2017,4,7,12,45,928.5,127.5,4.3,25.5,979.0,886.06,660.78
2017,4,7,13,0,926.0,128.0,4.3,26.0,975.0,918.02,681.08
2017,4,7,13,15,923.0,127.5,4.3,26.0,962.0,945.12,699.42
2017,4,7,13,30,920.0,127.0,4.3,26.0,949.0,968.51,715.34
2017,4,7,13,45,913.5,126.5,4.3,26.0,927.5,984.82,726.64
2017,4,7,14,0,907.0,126.0,4.3,26.0,906.0,997.12,735.46
2017,4,7,14,15,899.5,124.5,4.25,26.0,876.5,1003.46,740.2
2017,4,7,14,30,892.0,123.0,4.2,26.0,847.0,1005.72,742.44
2017,4,7,14,45,879.5,122.0,4.2,26.0,809.5,999.6,739.6
2017,4,7,15,0,867.0,121.0,4.2,26.0,772.0,1003.39,743.61
2017,4,7,15,15,853.5,118.0,4.15,25.5,728.5,986.11,734.79
2017,4,7,15,30,840.0,115.0,4.1,25.0,685.0,965.07,723.66
2017,4,7,15,45,820.0,112.0,4.05,25.0,635.0,934.28,704.54
2017,4,7,16,0,800.0,109.0,4.0,25.0,585.0,900.34,683.26
2017,4,7,16,15,775.0,104.5,3.85,24.5,531.5,857.26,656.27
2017,4,7,16,30,750.0,100.0,3.7,24.0,478.0,817.5,631.32
2017,4,7,16,45,715.0,95.0,3.55,23.5,421.0,761.27,594.05
2017,4,7,17,0,680.0,90.0,3.4,23.0,364.0,704.19,555.31
2017,4,7,17,15,631.0,82.5,3.0,22.0,306.0,632.59,504.55
2017,4,7,17,30,582.0,75.0,2.6,21.0,248.0,562.15,452.75
2017,4,7,17,45,507.0,65.5,2.25,20.0,192.5,472.67,383.06
2017,4,7,18,0,432.0,56.0,1.9,19.0,137.0,387.73,313.37
2017,4,7,18,15,314.5,41.5,1.9,18.5,89.5,277.43,220.15
2017,4,7,18,30,197.0,27.0,1.9,18.0,42.0,174.05,114.09
2017,4,7,18,45,98.5,13.5,1.95,17.5,21.0,60.97,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,9.5,3.2,12.5,11.5,7.47,0.0
2017,4,8,6,30,78.0,19.0,3.4,13.0,23.0,14.46,0.0
2017,4,8,6,45,193.0,38.0,3.65,14.0,65.5,28.57,18.6
2017,4,8,7,0,308.0,57.0,3.9,15.0,108.0,42.72,31.88
2017,4,8,7,15,389.5,70.5,4.35,16.0,161.0,52.75,41.07
2017,4,8,7,30,471.0,84.0,4.8,17.0,214.0,62.71,49.89
2017,4,8,7,45,530.5,92.5,5.3,18.0,270.5,71.42,57.32
2017,4,8,8,0,590.0,101.0,5.8,19.0,327.0,77.01,61.82
2017,4,8,8,15,629.5,108.5,5.95,19.5,383.0,81.46,65.33
2017,4,8,8,30,669.0,116.0,6.1,20.0,439.0,85.79,68.67
2017,4,8,8,45,696.5,122.0,6.3,21.0,492.5,88.72,70.63
2017,4,8,9,0,724.0,128.0,6.5,22.0,546.0,91.51,72.46
2017,4,8,9,15,470.0,218.5,6.45,22.5,499.5,162.74,113.3
2017,4,8,9,30,216.0,309.0,6.4,23.0,453.0,228.26,167.88
2017,4,8,9,45,505.5,228.0,6.35,23.5,593.0,249.32,171.5
2017,4,8,10,0,795.0,147.0,6.3,24.0,733.0,313.84,213.92
2017,4,8,10,15,807.0,149.5,6.2,24.0,771.0,372.48,264.85
2017,4,8,10,30,819.0,152.0,6.1,24.0,809.0,431.5,315.92
2017,4,8,10,45,421.5,238.0,6.1,24.5,576.5,368.43,277.42
2017,4,8,11,0,24.0,324.0,6.1,25.0,344.0,257.43,195.46
2017,4,8,11,15,181.5,373.5,6.05,25.5,535.0,390.04,296.3
2017,4,8,11,30,339.0,423.0,6.0,26.0,726.0,542.08,409.46
2017,4,8,11,45,256.0,447.0,5.95,26.5,678.0,532.2,400.87
2017,4,8,12,0,173.0,471.0,5.9,27.0,630.0,507.59,381.31
2017,4,8,12,15,135.0,467.0,5.85,27.0,591.5,492.03,369.6
2017,4,8,12,30,97.0,463.0,5.8,27.0,553.0,460.92,346.29
2017,4,8,12,45,266.5,429.0,5.75,27.0,673.5,606.36,456.26
2017,4,8,13,0,436.0,395.0,5.7,27.0,794.0,750.23,562.09
2017,4,8,13,15,419.5,395.5,5.65,27.0,775.5,757.53,566.76
2017,4,8,13,30,403.0,396.0,5.6,27.0,757.0,747.76,560.26
2017,4,8,13,45,635.0,268.0,5.6,27.5,822.0,881.24,659.09
2017,4,8,14,0,867.0,140.0,5.6,28.0,887.0,970.46,721.22
2017,4,8,14,15,859.0,138.5,5.5,28.0,858.0,991.17,734.98
2017,4,8,14,30,851.0,137.0,5.4,28.0,829.0,992.79,736.33
2017,4,8,14,45,839.5,134.5,5.35,28.0,792.5,985.96,732.6
2017,4,8,15,0,828.0,132.0,5.3,28.0,756.0,975.18,726.4
2017,4,8,15,15,813.5,129.0,5.2,27.5,713.0,957.15,716.56
2017,4,8,15,30,799.0,126.0,5.1,27.0,670.0,935.5,704.35
2017,4,8,15,45,576.5,186.0,5.1,27.0,563.5,787.79,602.44
2017,4,8,16,0,354.0,246.0,5.1,27.0,457.0,607.1,469.31
2017,4,8,16,15,530.0,178.0,5.0,26.5,461.5,709.94,551.88
2017,4,8,16,30,706.0,110.0,4.9,26.0,466.0,788.31,611.92
2017,4,8,16,45,670.5,104.0,4.8,26.0,410.5,731.67,572.04
2017,4,8,17,0,635.0,98.0,4.7,26.0,355.0,674.29,531.55
2017,4,8,17,15,584.5,90.0,4.4,25.0,298.5,602.47,480.35
2017,4,8,17,30,534.0,82.0,4.1,24.0,242.0,531.95,428.24
2017,4,8,17,45,460.0,71.0,3.8,23.5,188.0,443.46,358.19
2017,4,8,18,0,386.0,60.0,3.5,23.0,134.0,356.53,286.62
2017,4,8,18,15,272.0,44.5,3.6,22.5,88.0,251.47,197.83
2017,4,8,18,30,158.0,29.0,3.7,22.0,42.0,155.29,102.51
2017,4,8,18,45,79.0,14.5,3.8,21.5,21.0,51.56,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,39.5,11.5,4.3,16.5,13.5,9.05,0.0
2017,4,9,6,30,79.0,23.0,4.5,17.0,27.0,17.27,0.92
2017,4,9,6,45,192.0,42.5,4.7,17.5,70.5,31.76,21.11
2017,4,9,7,0,305.0,62.0,4.9,18.0,114.0,46.17,34.49
2017,4,9,7,15,152.5,46.0,5.25,18.5,72.0,34.97,25.1
2017,4,9,7,30,0.0,30.0,5.6,19.0,30.0,22.86,14.51
2017,4,9,7,45,0.0,46.5,5.95,20.0,46.5,35.54,25.56
2017,4,9,8,0,0.0,63.0,6.3,21.0,63.0,48.29,36.44
2017,4,9,8,15,0.0,95.5,6.35,21.5,95.5,72.34,56.96
2017,4,9,8,30,0.0,128.0,6.4,22.0,128.0,95.05,76.01
2017,4,9,8,45,0.0,139.5,6.45,22.5,139.5,103.43,82.65
2017,4,9,9,0,0.0,151.0,6.5,23.0,151.0,111.73,89.16
2017,4,9,9,15,11.5,200.0,6.5,23.5,208.0,145.87,111.65
2017,4,9,9,30,23.0,249.0,6.5,24.0,265.0,182.03,138.97
2017,4,9,9,45,16.0,234.0,6.55,24.5,245.5,174.89,132.99
2017,4,9,10,0,9.0,219.0,6.6,25.0,226.0,165.56,125.48
2017,4,9,10,15,11.0,235.5,6.55,25.5,244.5,179.8,136.09
2017,4,9,10,30,13.0,252.0,6.5,26.0,263.0,194.48,146.98
2017,4,9,10,45,21.0,298.0,6.5,26.5,316.5,233.64,176.56
2017,4,9,11,0,29.0,344.0,6.5,27.0,370.0,274.4,207.05
2017,4,9,11,15,52.5,387.5,6.45,27.0,434.5,325.47,245.57
2017,4,9,11,30,76.0,431.0,6.4,27.0,499.0,380.52,286.87
2017,4,9,11,45,46.0,364.5,6.35,27.5,406.0,318.37,239.66
2017,4,9,12,0,16.0,298.0,6.3,28.0,313.0,243.74,182.67
2017,4,9,12,15,14.5,279.0,6.2,28.0,293.0,229.58,172.0
2017,4,9,12,30,13.0,260.0,6.1,28.0,273.0,214.87,160.84
2017,4,9,12,45,12.5,249.5,6.05,28.5,262.0,207.35,154.86
2017,4,9,13,0,12.0,239.0,6.0,29.0,251.0,199.57,148.71
2017,4,9,13,15,17.0,285.0,5.9,29.0,301.0,243.07,181.8
2017,4,9,13,30,22.0,331.0,5.8,29.0,351.0,288.13,215.78
2017,4,9,13,45,36.5,360.5,5.7,29.0,392.5,349.68,262.13
2017,4,9,14,0,51.0,390.0,5.6,29.0,434.0,396.11,296.91
2017,4,9,14,15,62.5,387.5,5.5,29.0,439.5,409.82,307.61
2017,4,9,14,30,74.0,385.0,5.4,29.0,445.0,423.71,318.58
2017,4,9,14,45,178.0,370.0,5.35,29.0,506.5,537.06,405.19
2017,4,9,15,0,282.0,355.0,5.3,29.0,568.0,650.39,489.74
2017,4,9,15,15,286.5,332.0,5.2,28.5,537.5,634.41,480.09
2017,4,9,15,30,291.0,309.0,5.1,28.0,507.0,616.43,469.51
2017,4,9,15,45,497.0,224.0,5.0,28.0,534.0,742.2,566.61
2017,4,9,16,0,703.0,139.0,4.9,28.0,561.0,845.99,643.31
2017,4,9,16,15,675.0,133.5,4.75,27.5,508.5,801.16,613.6
2017,4,9,16,30,647.0,128.0,4.6,27.0,456.0,754.43,583.01
2017,4,9,16,45,594.0,125.0,4.5,27.0,399.0,687.38,536.18
2017,4,9,17,0,541.0,122.0,4.4,27.0,342.0,613.05,482.99
2017,4,9,17,15,488.0,111.5,4.15,26.0,287.0,541.28,431.03
2017,4,9,17,30,435.0,101.0,3.9,25.0,232.0,471.82,378.78
2017,4,9,17,45,355.0,87.0,3.65,24.5,179.0,382.14,307.57
2017,4,9,18,0,275.0,73.0,3.4,24.0,126.0,298.7,238.79
2017,4,9,18,15,181.0,52.0,3.5,23.5,82.0,192.05,149.84
2017,4,9,18,30,87.0,31.0,3.6,23.0,38.0,105.94,69.5
2017,4,9,18,45,43.5,15.5,3.75,22.5,19.0,34.18,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.5,11.0,3.0,19.5,12.0,8.65,0.0
2017,4,10,6,30,33.0,22.0,3.1,20.0,24.0,16.67,2.59
2017,4,10,6,45,122.0,46.5,3.25,20.5,65.5,34.06,22.87
2017,4,10,7,0,211.0,71.0,3.4,21.0,107.0,51.35,38.55
2017,4,10,7,15,105.5,47.0,3.5,21.5,65.0,35.21,25.0
2017,4,10,7,30,0.0,23.0,3.6,22.0,23.0,17.5,9.63
2017,4,10,7,45,0.0,37.5,3.7,22.5,37.5,28.62,19.28
2017,4,10,8,0,0.0,52.0,3.8,23.0,52.0,39.79,28.81
2017,4,10,8,15,0.0,71.0,3.85,23.5,71.0,54.49,41.23
2017,4,10,8,30,0.0,90.0,3.9,24.0,90.0,68.92,53.22
2017,4,10,8,45,0.0,78.0,4.0,24.5,78.0,59.96,45.33
2017,4,10,9,0,0.0,66.0,4.1,25.0,66.0,50.71,37.28
2017,4,10,9,15,0.0,81.5,4.0,25.0,81.5,62.76,45.03
2017,4,10,9,30,0.0,97.0,3.9,25.0,97.0,74.74,54.45
2017,4,10,9,45,0.0,108.5,3.85,25.5,108.5,83.35,61.0
2017,4,10,10,0,0.0,120.0,3.8,26.0,120.0,92.03,67.55
2017,4,10,10,15,0.0,126.0,3.65,26.0,126.0,96.69,71.05
2017,4,10,10,30,0.0,132.0,3.5,26.0,132.0,101.4,74.59
2017,4,10,10,45,7.5,202.5,3.4,26.5,209.0,157.73,117.9
2017,4,10,11,0,15.0,273.0,3.3,27.0,286.0,215.2,161.24
2017,4,10,11,15,78.5,365.0,3.15,27.0,435.0,322.85,241.8
2017,4,10,11,30,142.0,457.0,3.0,27.0,584.0,443.05,329.48
2017,4,10,11,45,86.5,417.5,2.95,27.0,495.5,385.97,287.43
2017,4,10,12,0,31.0,378.0,2.9,27.0,407.0,324.77,242.06
2017,4,10,12,15,29.5,374.5,2.8,27.0,402.5,326.5,243.44
2017,4,10,12,30,28.0,371.0,2.7,27.0,398.0,327.77,244.29
2017,4,10,12,45,26.5,364.0,2.65,27.0,389.5,325.56,242.68
2017,4,10,13,0,25.0,357.0,2.6,27.0,381.0,322.8,240.69
2017,4,10,13,15,90.0,409.5,2.5,27.0,491.5,431.69,321.73
2017,4,10,13,30,155.0,462.0,2.4,27.0,602.0,564.42,416.6
2017,4,10,13,45,87.5,386.5,2.35,27.0,465.5,420.89,313.27
2017,4,10,14,0,20.0,311.0,2.3,27.0,329.0,272.68,203.81
2017,4,10,14,15,62.5,355.5,2.25,26.5,407.5,377.74,283.88
2017,4,10,14,30,105.0,400.0,2.2,26.0,486.0,468.18,350.98
2017,4,10,14,45,98.0,379.0,2.15,26.0,457.0,445.46,334.57
2017,4,10,15,0,91.0,358.0,2.1,26.0,428.0,421.93,318.11
2017,4,10,15,15,56.5,307.0,2.05,26.0,349.5,339.28,257.24
2017,4,10,15,30,22.0,256.0,2.0,26.0,271.0,236.05,179.48
2017,4,10,15,45,145.5,260.5,1.95,26.0,349.0,403.0,309.91
2017,4,10,16,0,269.0,265.0,1.9,26.0,427.0,546.64,417.44
2017,4,10,16,15,319.5,230.0,1.9,25.5,405.0,551.44,423.79
2017,4,10,16,30,370.0,195.0,1.9,25.0,383.0,551.65,427.82
2017,4,10,16,45,341.5,178.0,1.9,25.0,336.0,500.8,391.51
2017,4,10,17,0,313.0,161.0,1.9,25.0,289.0,450.35,354.96
2017,4,10,17,15,280.5,140.5,1.75,24.5,242.5,393.2,312.52
2017,4,10,17,30,248.0,120.0,1.6,24.0,196.0,337.43,269.81
2017,4,10,17,45,197.5,99.0,1.45,23.5,151.0,270.17,216.22
2017,4,10,18,0,147.0,78.0,1.3,23.0,106.0,206.79,164.0
2017,4,10,18,15,90.5,53.5,1.4,22.5,69.0,126.28,97.0
2017,4,10,18,30,34.0,29.0,1.5,22.0,32.0,60.74,38.34
2017,4,10,18,45,17.0,14.5,1.6,22.0,16.0,19.95,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,5.0,0.8,19.0,5.0,3.93,0.0
2017,4,11,6,30,0.0,10.0,0.9,19.0,10.0,7.59,0.0
2017,4,11,6,45,0.0,25.0,1.0,19.5,25.0,19.07,10.51
2017,4,11,7,0,0.0,40.0,1.1,20.0,40.0,30.6,20.92
2017,4,11,7,15,0.0,58.5,1.15,20.0,58.5,44.2,33.07
2017,4,11,7,30,0.0,77.0,1.2,20.0,77.0,57.63,44.89
2017,4,11,7,45,0.0,97.0,1.25,20.5,97.0,71.94,57.13
2017,4,11,8,0,0.0,117.0,1.3,21.0,117.0,86.1,68.99
2017,4,11,8,15,0.0,70.0,1.25,21.0,70.0,53.72,40.96
2017,4,11,8,30,0.0,23.0,1.2,21.0,23.0,17.56,9.61
2017,4,11,8,45,0.0,18.0,1.15,21.0,18.0,13.75,6.27
2017,4,11,9,0,0.0,13.0,1.1,21.0,13.0,9.94,2.94
2017,4,11,9,15,0.0,15.0,0.95,21.0,15.0,11.48,3.83
2017,4,11,9,30,0.0,17.0,0.8,21.0,17.0,13.03,5.08
2017,4,11,9,45,0.0,27.0,0.7,21.5,27.0,20.74,11.35
2017,4,11,10,0,0.0,37.0,0.6,22.0,37.0,28.48,17.57
2017,4,11,10,15,0.0,38.5,0.55,22.0,38.5,29.67,18.48
2017,4,11,10,30,0.0,40.0,0.5,22.0,40.0,30.86,19.4
2017,4,11,10,45,0.0,45.0,0.5,22.5,45.0,34.76,22.46
2017,4,11,11,0,0.0,50.0,0.5,23.0,50.0,38.67,25.5
2017,4,11,11,15,0.0,59.5,0.55,23.0,59.5,46.09,31.38
2017,4,11,11,30,0.0,69.0,0.6,23.0,69.0,53.52,37.25
2017,4,11,11,45,0.0,75.5,0.7,23.5,75.5,58.62,41.16
2017,4,11,12,0,0.0,82.0,0.8,24.0,82.0,63.7,45.05
2017,4,11,12,15,0.0,62.0,1.0,24.0,62.0,48.15,32.74
2017,4,11,12,30,0.0,42.0,1.2,24.0,42.0,32.58,20.39
2017,4,11,12,45,0.0,66.0,1.4,24.0,66.0,51.27,35.23
2017,4,11,13,0,0.0,90.0,1.6,24.0,90.0,70.07,50.08
2017,4,11,13,15,0.0,92.0,1.8,24.0,92.0,71.63,51.32
2017,4,11,13,30,0.0,94.0,2.0,24.0,94.0,73.19,52.58
2017,4,11,13,45,0.0,65.5,2.2,24.0,65.5,50.77,34.89
2017,4,11,14,0,0.0,37.0,2.4,24.0,37.0,28.6,17.27
2017,4,11,14,15,0.0,49.0,2.45,23.5,49.0,37.87,24.78
2017,4,11,14,30,0.0,61.0,2.5,23.0,61.0,47.14,32.31
2017,4,11,14,45,6.0,150.0,2.65,23.0,155.0,124.24,93.94
2017,4,11,15,0,12.0,239.0,2.8,23.0,249.0,207.19,159.1
2017,4,11,15,15,95.0,282.5,2.8,23.0,348.5,372.27,288.46
2017,4,11,15,30,178.0,326.0,2.8,23.0,448.0,501.81,387.09
2017,4,11,15,45,155.0,301.0,2.85,23.0,401.5,455.78,353.07
2017,4,11,16,0,132.0,276.0,2.9,23.0,355.0,409.32,319.1
2017,4,11,16,15,92.0,242.5,2.8,22.5,295.5,317.13,249.45
2017,4,11,16,30,52.0,209.0,2.7,22.0,236.0,247.07,195.08
2017,4,11,16,45,44.0,186.5,2.6,22.0,207.5,218.64,173.19
2017,4,11,17,0,36.0,164.0,2.5,22.0,179.0,190.41,151.03
2017,4,11,17,15,28.5,139.5,2.3,21.5,150.5,160.34,127.26
2017,4,11,17,30,21.0,115.0,2.1,21.0,122.0,118.06,92.98
2017,4,11,17,45,11.5,91.0,1.9,20.5,94.5,89.46,69.21
2017,4,11,18,0,2.0,67.0,1.7,20.0,67.0,61.06,45.17
2017,4,11,18,15,1.0,43.5,1.5,19.5,43.5,38.27,25.74
2017,4,11,18,30,0.0,20.0,1.3,19.0,20.0,15.26,5.64
2017,4,11,18,45,0.0,10.0,1.15,19.0,10.0,7.87,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,8.5,2.45,16.0,8.5,6.69,0.0
2017,4,12,6,30,0.0,17.0,2.5,16.0,17.0,12.96,2.84
2017,4,12,6,45,2.5,39.5,2.65,16.5,40.0,29.44,19.59
2017,4,12,7,0,5.0,62.0,2.8,17.0,63.0,45.45,34.19
2017,4,12,7,15,19.0,85.0,2.8,17.0,90.5,61.76,48.91
2017,4,12,7,30,33.0,108.0,2.8,17.0,118.0,76.44,61.96
2017,4,12,7,45,37.5,133.5,2.85,17.5,147.0,92.99,76.21
2017,4,12,8,0,42.0,159.0,2.9,18.0,176.0,109.17,89.83
2017,4,12,8,15,37.0,178.0,2.9,18.5,195.0,121.33,99.74
2017,4,12,8,30,32.0,197.0,2.9,19.0,214.0,133.18,109.23
2017,4,12,8,45,36.0,218.0,2.9,19.5,238.5,145.98,119.38
2017,4,12,9,0,40.0,239.0,2.9,20.0,263.0,158.45,129.14
2017,4,12,9,15,57.0,271.5,2.9,20.0,308.5,182.73,140.77
2017,4,12,9,30,74.0,304.0,2.9,20.0,354.0,212.68,162.31
2017,4,12,9,45,76.0,326.0,2.9,20.5,380.5,236.78,180.18
2017,4,12,10,0,78.0,348.0,2.9,21.0,407.0,261.51,198.84
2017,4,12,10,15,79.0,365.5,2.95,21.5,427.5,283.75,215.69
2017,4,12,10,30,80.0,383.0,3.0,22.0,448.0,306.32,232.68
2017,4,12,10,45,432.0,288.0,3.1,22.5,659.0,404.83,303.55
2017,4,12,11,0,784.0,193.0,3.2,23.0,870.0,542.55,405.57
2017,4,12,11,15,790.5,194.5,3.2,23.0,892.0,594.28,446.27
2017,4,12,11,30,797.0,196.0,3.2,23.0,914.0,644.91,485.48
2017,4,12,11,45,805.0,194.5,3.25,23.5,928.5,692.94,521.08
2017,4,12,12,0,813.0,193.0,3.3,24.0,943.0,739.47,554.71
2017,4,12,12,15,814.0,193.0,3.25,24.0,948.0,780.27,584.18
2017,4,12,12,30,815.0,193.0,3.2,24.0,953.0,818.57,611.36
2017,4,12,12,45,636.5,294.0,3.2,24.5,886.0,800.99,594.9
2017,4,12,13,0,458.0,395.0,3.2,25.0,819.0,763.4,564.6
2017,4,12,13,15,425.0,399.5,3.2,25.0,789.5,760.16,562.65
2017,4,12,13,30,392.0,404.0,3.2,25.0,760.0,739.83,548.92
2017,4,12,13,45,605.5,287.0,3.25,25.0,821.0,863.42,639.93
2017,4,12,14,0,819.0,170.0,3.3,25.0,882.0,961.64,709.0
2017,4,12,14,15,634.0,251.0,3.3,25.0,791.5,887.57,657.86
2017,4,12,14,30,449.0,332.0,3.3,25.0,701.0,791.76,589.5
2017,4,12,14,45,492.0,300.0,3.3,25.0,688.5,809.09,604.62
2017,4,12,15,0,535.0,268.0,3.3,25.0,676.0,822.82,616.6
2017,4,12,15,15,458.5,278.0,3.3,25.0,613.5,760.28,572.97
2017,4,12,15,30,382.0,288.0,3.3,25.0,551.0,676.2,514.27
2017,4,12,15,45,225.0,275.5,3.35,25.0,428.0,492.3,379.86
2017,4,12,16,0,68.0,263.0,3.4,25.0,305.0,313.49,242.75
2017,4,12,16,15,99.5,244.0,3.25,24.5,299.0,324.83,254.35
2017,4,12,16,30,131.0,225.0,3.1,24.0,293.0,353.9,278.85
2017,4,12,16,45,122.5,201.0,3.0,24.0,258.5,320.44,253.64
2017,4,12,17,0,114.0,177.0,2.9,24.0,224.0,286.8,228.09
2017,4,12,17,15,104.5,151.0,2.65,23.5,189.0,249.73,199.63
2017,4,12,17,30,95.0,125.0,2.4,23.0,154.0,212.57,170.36
2017,4,12,17,45,77.0,100.0,2.15,22.5,120.0,157.32,125.47
2017,4,12,18,0,59.0,75.0,1.9,22.0,86.0,117.45,92.05
2017,4,12,18,15,31.5,51.5,1.9,21.5,57.5,74.39,55.28
2017,4,12,18,30,4.0,28.0,1.9,21.0,29.0,26.84,14.33
2017,4,12,18,45,2.0,14.0,1.9,20.5,14.5,12.01,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,0.0,12.0,2.2,17.5,12.0,9.44,0.0
2017,4,13,6,30,0.0,24.0,2.5,18.0,24.0,18.05,6.93
2017,4,13,6,45,31.0,46.0,2.85,18.5,51.5,33.83,23.21
2017,4,13,7,0,62.0,68.0,3.2,19.0,79.0,49.01,37.01
2017,4,13,7,15,82.0,91.5,3.35,19.5,112.5,64.81,51.09
2017,4,13,7,30,102.0,115.0,3.5,20.0,146.0,80.26,64.53
2017,4,13,7,45,134.5,140.5,3.65,20.5,189.5,96.63,78.44
2017,4,13,8,0,167.0,166.0,3.8,21.0,233.0,112.6,91.73
2017,4,13,8,15,265.5,178.5,3.9,21.5,303.5,118.74,96.42
2017,4,13,8,30,364.0,191.0,4.0,22.0,374.0,127.51,103.25
2017,4,13,8,45,425.0,198.0,4.1,22.5,434.5,127.05,102.28
2017,4,13,9,0,486.0,205.0,4.2,23.0,495.0,130.48,104.57
2017,4,13,9,15,500.5,217.5,4.25,23.0,537.5,162.37,111.82
2017,4,13,9,30,515.0,230.0,4.3,23.0,580.0,210.4,140.91
2017,4,13,9,45,315.0,296.0,4.35,23.5,514.5,254.62,182.47
2017,4,13,10,0,115.0,362.0,4.4,24.0,449.0,279.28,209.41
2017,4,13,10,15,200.0,376.0,4.4,24.0,536.0,324.92,242.34
2017,4,13,10,30,285.0,390.0,4.4,24.0,623.0,383.06,285.77
2017,4,13,10,45,263.0,411.0,4.45,24.5,632.0,412.8,309.28
2017,4,13,11,0,241.0,432.0,4.5,25.0,641.0,440.6,330.64
2017,4,13,11,15,234.5,445.0,4.5,25.0,652.5,467.44,351.29
2017,4,13,11,30,228.0,458.0,4.5,25.0,664.0,493.44,370.94
2017,4,13,11,45,305.0,439.5,4.5,25.5,719.5,553.51,415.25
2017,4,13,12,0,382.0,421.0,4.5,26.0,775.0,616.18,460.94
2017,4,13,12,15,307.0,449.5,4.5,26.0,735.0,609.25,455.14
2017,4,13,12,30,232.0,478.0,4.5,26.0,695.0,586.25,437.82
2017,4,13,12,45,242.5,474.0,4.5,26.0,700.0,607.9,454.04
2017,4,13,13,0,253.0,470.0,4.5,26.0,705.0,642.62,479.08
2017,4,13,13,15,235.5,466.0,4.45,26.0,682.5,624.73,466.41
2017,4,13,13,30,218.0,462.0,4.4,26.0,660.0,618.26,461.92
2017,4,13,13,45,273.5,437.5,4.4,26.0,680.5,676.07,504.78
