Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,14,0,329.0,413.0,4.4,26.0,701.0,716.52,535.18
2017,4,13,14,15,318.5,401.0,4.35,26.0,672.0,705.53,527.85
2017,4,13,14,30,308.0,389.0,4.3,26.0,643.0,692.33,519.26
2017,4,13,14,45,360.0,353.5,4.25,26.0,637.5,713.31,536.73
2017,4,13,15,0,412.0,318.0,4.2,26.0,632.0,751.36,565.66
2017,4,13,15,15,383.0,307.0,4.15,25.5,586.5,694.89,527.74
2017,4,13,15,30,354.0,296.0,4.1,25.0,541.0,656.66,502.37
2017,4,13,15,45,222.0,284.0,4.05,25.0,434.0,497.68,384.92
2017,4,13,16,0,90.0,272.0,4.0,25.0,327.0,343.13,266.48
2017,4,13,16,15,45.0,166.5,3.8,24.5,194.0,190.79,148.86
2017,4,13,16,30,0.0,61.0,3.6,24.0,61.0,46.79,32.59
2017,4,13,16,45,0.0,54.0,3.45,24.0,54.0,41.36,28.36
2017,4,13,17,0,0.0,47.0,3.3,24.0,47.0,35.95,24.02
2017,4,13,17,15,187.5,81.5,3.15,23.5,139.5,243.79,198.82
2017,4,13,17,30,375.0,116.0,3.0,23.0,232.0,438.34,354.18
2017,4,13,17,45,315.5,97.5,2.85,22.5,181.0,361.21,291.83
2017,4,13,18,0,256.0,79.0,2.7,22.0,130.0,275.43,221.79
2017,4,13,18,15,176.0,56.0,2.75,21.5,86.0,190.39,149.96
2017,4,13,18,30,96.0,33.0,2.8,21.0,42.0,111.43,78.42
2017,4,13,18,45,48.0,16.5,2.85,21.0,21.0,36.69,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,59.5,15.0,2.2,16.5,19.5,11.8,0.0
2017,4,14,6,30,119.0,30.0,2.5,17.0,39.0,22.45,10.86
2017,4,14,6,45,222.5,48.5,2.8,17.5,83.5,36.18,25.41
2017,4,14,7,0,326.0,67.0,3.1,18.0,128.0,49.79,37.89
2017,4,14,7,15,163.0,75.5,3.2,18.5,106.0,54.81,42.58
2017,4,14,7,30,0.0,84.0,3.3,19.0,84.0,62.52,49.33
2017,4,14,7,45,0.0,99.5,3.45,19.5,99.5,73.81,58.99
2017,4,14,8,0,0.0,115.0,3.6,20.0,115.0,85.02,68.37
2017,4,14,8,15,156.5,159.0,3.65,20.5,238.0,109.93,89.28
2017,4,14,8,30,313.0,203.0,3.7,21.0,361.0,132.96,108.22
2017,4,14,8,45,226.5,238.0,3.75,21.5,359.0,155.04,126.07
2017,4,14,9,0,140.0,273.0,3.8,22.0,357.0,170.71,138.36
2017,4,14,9,15,197.0,293.5,3.8,22.5,422.5,195.99,146.31
2017,4,14,9,30,254.0,314.0,3.8,23.0,488.0,228.24,165.29
2017,4,14,9,45,153.0,323.0,3.85,23.5,429.5,244.13,180.8
2017,4,14,10,0,52.0,332.0,3.9,24.0,371.0,244.83,185.04
2017,4,14,10,15,438.0,241.5,3.9,24.0,599.0,308.92,223.96
2017,4,14,10,30,824.0,151.0,3.9,24.0,827.0,427.67,309.69
2017,4,14,10,45,834.5,152.0,3.9,24.5,857.0,484.75,356.8
2017,4,14,11,0,845.0,153.0,3.9,25.0,887.0,541.46,402.43
2017,4,14,11,15,850.5,154.5,3.9,25.0,909.0,595.16,445.32
2017,4,14,11,30,856.0,156.0,3.9,25.0,931.0,647.47,486.02
2017,4,14,11,45,846.0,165.5,3.9,25.5,941.0,694.45,520.67
2017,4,14,12,0,836.0,175.0,3.9,26.0,951.0,738.39,552.14
2017,4,14,12,15,537.0,326.5,3.85,26.0,826.5,687.06,512.22
2017,4,14,12,30,238.0,478.0,3.8,26.0,702.0,589.95,438.58
2017,4,14,12,45,535.5,327.5,3.8,26.5,827.0,743.93,553.21
2017,4,14,13,0,833.0,177.0,3.8,27.0,952.0,883.09,652.87
2017,4,14,13,15,525.5,320.0,3.75,27.0,807.0,776.79,574.19
2017,4,14,13,30,218.0,463.0,3.7,27.0,662.0,618.11,457.49
2017,4,14,13,45,516.0,317.5,3.65,27.0,773.0,803.19,594.89
2017,4,14,14,0,814.0,172.0,3.6,27.0,884.0,954.77,701.18
2017,4,14,14,15,805.5,170.0,3.55,27.0,855.0,958.95,703.3
2017,4,14,14,30,797.0,168.0,3.5,27.0,826.0,959.21,704.13
2017,4,14,14,45,785.5,164.5,3.45,27.0,789.5,951.27,699.72
2017,4,14,15,0,774.0,161.0,3.4,27.0,753.0,939.52,692.98
2017,4,14,15,15,758.5,157.5,3.35,26.5,710.5,929.0,688.59
2017,4,14,15,30,743.0,154.0,3.3,26.0,668.0,906.47,676.21
2017,4,14,15,45,721.0,149.5,3.25,26.0,619.5,873.58,655.56
2017,4,14,16,0,699.0,145.0,3.2,26.0,571.0,837.93,633.01
2017,4,14,16,15,672.0,139.0,3.05,25.5,519.0,793.7,604.96
2017,4,14,16,30,645.0,133.0,2.9,25.0,467.0,747.57,575.21
2017,4,14,16,45,604.0,127.0,2.75,25.0,411.5,688.05,534.22
2017,4,14,17,0,563.0,121.0,2.6,25.0,356.0,628.08,491.82
2017,4,14,17,15,513.5,110.5,2.35,24.5,300.5,550.8,435.73
2017,4,14,17,30,464.0,100.0,2.1,24.0,245.0,483.5,385.16
2017,4,14,17,45,394.5,86.5,1.85,23.5,192.0,401.39,321.05
2017,4,14,18,0,325.0,73.0,1.6,23.0,139.0,324.45,258.54
2017,4,14,18,15,230.0,54.0,1.7,22.5,93.0,231.46,181.48
2017,4,14,18,30,135.0,35.0,1.8,22.0,47.0,135.38,96.72
2017,4,14,18,45,67.5,17.5,1.9,21.5,23.5,46.92,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,55.5,16.0,3.1,18.0,20.5,12.59,0.0
2017,4,15,6,30,111.0,32.0,3.3,18.0,41.0,23.83,12.43
2017,4,15,6,45,217.0,50.0,3.55,18.5,86.0,37.21,26.24
2017,4,15,7,0,323.0,68.0,3.8,19.0,131.0,50.45,38.34
2017,4,15,7,15,202.0,93.0,3.95,19.5,137.0,66.28,52.4
2017,4,15,7,30,81.0,118.0,4.1,20.0,143.0,83.18,67.07
2017,4,15,7,45,57.5,137.0,4.3,21.0,156.5,95.68,77.46
2017,4,15,8,0,34.0,156.0,4.5,22.0,170.0,107.8,87.27
2017,4,15,8,15,262.0,161.0,4.55,22.0,292.5,108.74,87.74
2017,4,15,8,30,490.0,166.0,4.6,22.0,415.0,111.36,89.62
2017,4,15,8,45,432.0,203.5,4.7,22.5,441.0,130.07,104.82
2017,4,15,9,0,374.0,241.0,4.8,23.0,467.0,153.31,123.58
2017,4,15,9,15,242.0,281.0,4.8,23.5,431.5,185.01,136.2
2017,4,15,9,30,110.0,321.0,4.8,24.0,396.0,226.45,169.46
2017,4,15,9,45,246.0,324.5,4.85,24.5,507.0,256.64,186.23
2017,4,15,10,0,382.0,328.0,4.9,25.0,618.0,317.2,228.32
2017,4,15,10,15,434.0,323.0,4.85,25.0,668.0,358.64,260.87
2017,4,15,10,30,486.0,318.0,4.8,25.0,718.0,409.55,301.25
2017,4,15,10,45,390.5,370.0,4.8,25.5,699.0,439.9,327.24
2017,4,15,11,0,295.0,422.0,4.8,26.0,680.0,458.52,342.61
2017,4,15,11,15,273.5,439.0,4.75,26.0,683.0,483.96,362.33
2017,4,15,11,30,252.0,456.0,4.7,26.0,686.0,507.18,379.83
2017,4,15,11,45,315.5,440.5,4.7,26.5,732.0,558.98,417.92
2017,4,15,12,0,379.0,425.0,4.7,27.0,778.0,614.94,458.58
2017,4,15,12,15,284.5,455.5,4.65,27.0,721.5,595.21,443.28
2017,4,15,12,30,190.0,486.0,4.6,27.0,665.0,558.39,415.57
2017,4,15,12,45,158.5,481.5,4.6,27.0,630.5,544.15,405.26
2017,4,15,13,0,127.0,477.0,4.6,27.0,596.0,526.71,392.41
2017,4,15,13,15,269.0,437.5,4.55,27.0,684.5,641.5,478.09
2017,4,15,13,30,411.0,398.0,4.5,27.0,773.0,760.64,564.35
2017,4,15,13,45,433.5,379.5,4.45,27.0,766.5,781.31,579.25
2017,4,15,14,0,456.0,361.0,4.4,27.0,760.0,799.74,593.16
2017,4,15,14,15,483.5,338.5,4.35,27.0,749.5,816.76,606.37
2017,4,15,14,30,511.0,316.0,4.3,27.0,739.0,830.99,617.76
2017,4,15,14,45,647.0,233.5,4.25,27.0,745.0,894.1,665.64
2017,4,15,15,0,783.0,151.0,4.2,27.0,751.0,936.09,695.68
2017,4,15,15,15,537.5,232.0,4.1,26.5,633.5,783.89,590.94
2017,4,15,15,30,292.0,313.0,4.0,26.0,516.0,613.22,466.6
2017,4,15,15,45,433.5,246.5,3.95,26.0,523.5,695.44,531.57
2017,4,15,16,0,575.0,180.0,3.9,26.0,531.0,749.37,574.9
2017,4,15,16,15,601.5,153.5,3.75,25.5,492.0,743.81,573.43
2017,4,15,16,30,628.0,127.0,3.6,25.0,453.0,724.18,561.89
2017,4,15,16,45,433.0,148.0,3.5,25.0,361.0,556.75,438.38
2017,4,15,17,0,238.0,169.0,3.4,25.0,269.0,392.31,311.51
2017,4,15,17,15,362.5,131.5,3.35,24.5,257.5,456.77,365.64
2017,4,15,17,30,487.0,94.0,3.3,24.0,246.0,491.29,395.01
2017,4,15,17,45,420.0,81.5,3.25,23.5,193.5,411.2,331.71
2017,4,15,18,0,353.0,69.0,3.2,23.0,141.0,336.0,270.14
2017,4,15,18,15,254.0,52.0,3.3,22.5,95.5,241.79,191.0
2017,4,15,18,30,155.0,35.0,3.4,22.0,50.0,157.75,114.58
2017,4,15,18,45,77.5,17.5,3.5,22.0,25.0,51.61,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,3.5,3.15,19.0,3.5,2.75,0.0
2017,4,16,6,30,0.0,7.0,3.3,19.0,7.0,5.3,0.0
2017,4,16,6,45,0.0,14.0,3.5,19.5,14.0,10.62,3.46
2017,4,16,7,0,0.0,21.0,3.7,20.0,21.0,15.97,8.28
2017,4,16,7,15,0.0,29.5,3.8,20.5,29.5,22.47,14.06
2017,4,16,7,30,0.0,38.0,3.9,21.0,38.0,29.0,19.76
2017,4,16,7,45,0.0,77.0,4.0,21.5,77.0,58.64,45.41
2017,4,16,8,0,0.0,116.0,4.1,22.0,116.0,85.82,68.49
2017,4,16,8,15,44.0,168.0,4.0,22.5,190.5,116.44,94.05
2017,4,16,8,30,88.0,220.0,3.9,23.0,265.0,146.89,118.97
2017,4,16,8,45,76.0,240.5,3.85,23.5,282.5,158.96,128.26
2017,4,16,9,0,64.0,261.0,3.8,24.0,300.0,170.63,137.13
2017,4,16,9,15,138.5,292.0,3.75,24.0,385.0,191.12,143.1
2017,4,16,9,30,213.0,323.0,3.7,24.0,470.0,233.81,170.55
2017,4,16,9,45,118.0,304.5,3.65,24.5,387.0,226.42,167.79
2017,4,16,10,0,23.0,286.0,3.6,25.0,304.0,214.84,162.29
2017,4,16,10,15,59.0,342.5,3.55,25.0,391.0,262.03,197.15
2017,4,16,10,30,95.0,399.0,3.5,25.0,478.0,321.29,241.12
2017,4,16,10,45,78.0,402.5,3.5,25.0,469.0,328.0,246.56
2017,4,16,11,0,61.0,406.0,3.5,25.0,460.0,332.34,250.07
2017,4,16,11,15,60.5,415.5,3.5,25.0,470.0,347.88,261.71
2017,4,16,11,30,60.0,425.0,3.5,25.0,480.0,363.4,273.24
2017,4,16,11,45,97.5,452.0,3.5,25.5,542.5,417.01,312.53
2017,4,16,12,0,135.0,479.0,3.5,26.0,605.0,481.16,358.83
2017,4,16,12,15,102.5,466.5,3.5,26.0,562.5,453.14,338.13
2017,4,16,12,30,70.0,454.0,3.5,26.0,520.0,427.61,319.28
2017,4,16,12,45,178.5,459.5,3.55,26.0,626.5,540.77,403.62
2017,4,16,13,0,287.0,465.0,3.6,26.0,733.0,663.29,492.13
2017,4,16,13,15,217.0,466.5,3.65,26.0,667.5,605.89,450.49
2017,4,16,13,30,147.0,468.0,3.7,26.0,602.0,557.04,414.93
2017,4,16,13,45,194.5,453.0,3.75,26.0,627.0,596.35,445.11
2017,4,16,14,0,242.0,438.0,3.8,26.0,652.0,635.88,474.96
2017,4,16,14,15,229.0,424.5,3.8,25.5,621.0,619.47,464.6
2017,4,16,14,30,216.0,411.0,3.8,25.0,590.0,601.34,453.23
2017,4,16,14,45,283.0,377.0,3.8,25.0,601.0,658.97,497.11
2017,4,16,15,0,350.0,343.0,3.8,25.0,612.0,693.33,524.28
2017,4,16,15,15,264.0,336.5,3.75,25.0,533.0,607.97,462.21
2017,4,16,15,30,178.0,330.0,3.7,25.0,454.0,500.6,383.54
2017,4,16,15,45,260.0,292.5,3.65,25.0,459.0,560.61,431.44
2017,4,16,16,0,342.0,255.0,3.6,25.0,464.0,594.04,459.26
2017,4,16,16,15,328.5,235.5,3.45,24.5,422.0,556.99,433.76
2017,4,16,16,30,315.0,216.0,3.3,24.0,380.0,518.94,407.49
2017,4,16,16,45,340.5,183.5,3.2,24.0,342.5,497.55,393.76
2017,4,16,17,0,366.0,151.0,3.1,24.0,305.0,491.74,391.02
2017,4,16,17,15,329.5,134.5,2.9,23.5,258.0,415.31,333.56
2017,4,16,17,30,293.0,118.0,2.7,23.0,211.0,359.91,290.71
2017,4,16,17,45,255.5,97.5,2.55,23.0,166.5,300.77,242.99
2017,4,16,18,0,218.0,77.0,2.4,23.0,122.0,244.03,195.66
2017,4,16,18,15,154.0,56.0,2.35,22.5,82.5,173.58,136.06
2017,4,16,18,30,90.0,35.0,2.3,22.0,43.0,108.39,77.75
2017,4,16,18,45,45.0,17.5,2.25,21.5,21.5,50.5,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,13.5,1.5,18.5,13.5,10.62,0.0
2017,4,17,6,30,0.0,27.0,1.7,19.0,27.0,20.36,10.5
2017,4,17,6,45,17.0,51.0,1.9,19.5,54.5,37.34,26.39
2017,4,17,7,0,34.0,75.0,2.1,20.0,82.0,53.84,41.19
2017,4,17,7,15,58.5,98.0,2.1,20.0,114.5,69.61,55.2
2017,4,17,7,30,83.0,121.0,2.1,20.0,147.0,85.2,68.78
2017,4,17,7,45,88.5,146.5,2.1,20.5,179.0,101.68,82.66
2017,4,17,8,0,94.0,172.0,2.1,21.0,211.0,117.8,95.93
2017,4,17,8,15,112.5,199.0,2.15,21.0,252.5,130.73,106.48
2017,4,17,8,30,131.0,226.0,2.2,21.0,294.0,146.0,118.87
2017,4,17,8,45,129.5,252.0,2.25,21.5,325.0,159.76,129.62
2017,4,17,9,0,128.0,278.0,2.3,22.0,356.0,172.92,139.74
2017,4,17,9,15,154.0,303.0,2.3,22.0,404.5,197.39,148.35
2017,4,17,9,30,180.0,328.0,2.3,22.0,453.0,231.84,171.1
2017,4,17,9,45,123.0,338.0,2.35,22.5,426.0,245.84,183.24
2017,4,17,10,0,66.0,348.0,2.4,23.0,399.0,257.63,194.22
2017,4,17,10,15,64.5,364.0,2.45,23.0,416.0,277.12,209.22
2017,4,17,10,30,63.0,380.0,2.5,23.0,433.0,296.59,224.13
2017,4,17,10,45,79.0,405.5,2.6,23.5,473.5,330.13,248.83
2017,4,17,11,0,95.0,431.0,2.7,24.0,514.0,366.15,275.21
2017,4,17,11,15,69.5,417.0,2.75,24.0,478.5,353.49,266.04
2017,4,17,11,30,44.0,403.0,2.8,24.0,443.0,336.98,253.85
2017,4,17,11,45,62.0,430.5,2.85,24.5,488.0,377.04,283.24
2017,4,17,12,0,80.0,458.0,2.9,25.0,533.0,419.68,314.04
2017,4,17,12,15,48.5,385.0,2.9,25.0,431.0,346.55,260.15
2017,4,17,12,30,17.0,312.0,2.9,25.0,329.0,258.86,194.61
2017,4,17,12,45,19.5,328.0,2.95,25.0,347.0,275.83,207.72
2017,4,17,13,0,22.0,344.0,3.0,25.0,365.0,293.21,220.85
2017,4,17,13,15,64.5,402.0,2.95,25.0,461.5,398.83,300.14
2017,4,17,13,30,107.0,460.0,2.9,25.0,558.0,495.95,371.16
2017,4,17,13,45,53.5,274.5,2.9,25.0,323.5,283.57,214.83
2017,4,17,14,0,0.0,89.0,2.9,25.0,89.0,69.15,49.11
2017,4,17,14,15,0.0,97.5,2.85,24.5,97.5,75.82,54.71
2017,4,17,14,30,0.0,106.0,2.8,24.0,106.0,82.53,60.21
2017,4,17,14,45,0.0,119.5,2.8,24.0,119.5,93.36,68.88
2017,4,17,15,0,0.0,133.0,2.8,24.0,133.0,104.4,77.73
2017,4,17,15,15,0.0,135.5,2.75,23.5,135.5,106.57,79.78
2017,4,17,15,30,0.0,138.0,2.7,23.0,138.0,108.85,81.96
2017,4,17,15,45,0.0,142.0,2.65,23.0,142.0,112.59,85.17
2017,4,17,16,0,0.0,146.0,2.6,23.0,146.0,116.62,88.65
2017,4,17,16,15,0.5,151.5,2.5,22.5,152.0,122.91,94.19
2017,4,17,16,30,1.0,157.0,2.4,22.0,158.0,129.98,100.41
2017,4,17,16,45,12.0,156.5,2.35,22.0,162.0,141.1,110.17
2017,4,17,17,0,23.0,156.0,2.3,22.0,166.0,152.7,120.29
2017,4,17,17,15,15.5,134.0,2.1,21.5,140.0,127.61,100.2
2017,4,17,17,30,8.0,112.0,1.9,21.0,114.0,102.89,80.11
2017,4,17,17,45,4.0,88.5,1.7,20.5,89.5,79.23,60.6
2017,4,17,18,0,0.0,65.0,1.5,20.0,65.0,55.42,40.58
2017,4,17,18,15,0.0,43.5,1.4,19.5,43.5,35.94,24.0
2017,4,17,18,30,0.0,22.0,1.3,19.0,22.0,16.78,7.47
2017,4,17,18,45,0.0,11.0,1.25,19.0,11.0,8.37,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,15.0,1.65,16.0,15.0,11.8,0.0
2017,4,18,6,30,0.0,30.0,1.8,16.0,30.0,22.45,12.62
2017,4,18,6,45,24.5,53.5,1.95,16.5,58.5,39.04,28.28
2017,4,18,7,0,49.0,77.0,2.1,17.0,87.0,55.28,43.01
2017,4,18,7,15,72.5,100.0,2.1,17.5,120.5,71.05,57.05
2017,4,18,7,30,96.0,123.0,2.1,18.0,154.0,85.27,69.38
2017,4,18,7,45,122.5,149.0,2.1,18.5,195.5,101.65,83.28
2017,4,18,8,0,149.0,175.0,2.1,19.0,237.0,117.6,96.5
2017,4,18,8,15,220.5,194.0,2.1,19.5,301.0,130.41,106.81
2017,4,18,8,30,292.0,213.0,2.1,20.0,365.0,137.78,112.38
2017,4,18,8,45,274.0,242.0,2.1,20.5,396.0,151.98,123.6
2017,4,18,9,0,256.0,271.0,2.1,21.0,427.0,165.26,133.89
2017,4,18,9,15,327.5,278.0,2.1,21.5,494.5,188.33,137.13
2017,4,18,9,30,399.0,285.0,2.1,22.0,562.0,229.99,160.66
2017,4,18,9,45,410.0,298.5,2.1,22.5,598.5,267.16,187.49
2017,4,18,10,0,421.0,312.0,2.1,23.0,635.0,311.53,222.16
2017,4,18,10,15,431.5,320.0,2.1,23.5,665.5,353.64,255.79
2017,4,18,10,30,442.0,328.0,2.1,24.0,696.0,396.66,289.93
2017,4,18,10,45,389.5,363.0,2.15,24.5,695.0,432.32,318.77
2017,4,18,11,0,337.0,398.0,2.2,25.0,694.0,460.21,340.57
2017,4,18,11,15,338.5,406.5,2.2,25.0,710.5,493.73,366.05
2017,4,18,11,30,340.0,415.0,2.2,25.0,727.0,526.93,390.77
2017,4,18,11,45,322.5,438.0,2.25,25.5,737.0,558.38,412.87
2017,4,18,12,0,305.0,461.0,2.3,26.0,747.0,588.23,433.29
2017,4,18,12,15,266.5,472.5,2.3,26.0,724.0,592.1,435.76
2017,4,18,12,30,228.0,484.0,2.3,26.0,701.0,583.26,429.4
2017,4,18,12,45,549.0,316.0,2.35,26.0,832.5,739.15,544.65
2017,4,18,13,0,870.0,148.0,2.4,26.0,964.0,867.63,636.23
2017,4,18,13,15,494.0,306.0,2.45,26.0,768.5,730.83,538.32
2017,4,18,13,30,118.0,464.0,2.5,26.0,573.0,525.65,388.11
2017,4,18,13,45,487.5,302.0,2.55,26.0,734.5,756.39,560.28
2017,4,18,14,0,857.0,140.0,2.6,26.0,896.0,940.79,687.76
2017,4,18,14,15,429.0,143.0,2.6,26.0,521.5,576.04,436.43
2017,4,18,14,30,1.0,146.0,2.6,26.0,147.0,115.85,85.11
2017,4,18,14,45,399.5,145.0,2.65,26.0,453.0,562.28,432.62
2017,4,18,15,0,798.0,144.0,2.7,26.0,759.0,936.61,691.88
2017,4,18,15,15,590.5,218.0,2.7,25.5,659.5,822.25,613.2
2017,4,18,15,30,383.0,292.0,2.7,25.0,560.0,671.96,507.82
2017,4,18,15,45,554.5,211.0,2.75,25.0,568.5,765.54,580.5
2017,4,18,16,0,726.0,130.0,2.8,25.0,577.0,836.74,632.77
2017,4,18,16,15,486.0,176.5,2.75,24.5,464.5,650.51,501.88
2017,4,18,16,30,246.0,223.0,2.7,24.0,352.0,464.62,363.2
2017,4,18,16,45,124.0,180.5,2.7,24.0,245.5,292.09,231.0
2017,4,18,17,0,2.0,138.0,2.7,24.0,139.0,117.23,89.94
2017,4,18,17,15,253.5,114.5,2.45,23.5,195.5,330.07,267.13
2017,4,18,17,30,505.0,91.0,2.2,23.0,252.0,502.43,402.97
2017,4,18,17,45,427.5,81.0,1.95,22.5,198.5,410.81,330.1
2017,4,18,18,0,350.0,71.0,1.7,22.0,145.0,332.2,266.17
2017,4,18,18,15,256.5,54.0,1.6,21.5,99.0,242.13,191.16
2017,4,18,18,30,163.0,37.0,1.5,21.0,53.0,161.5,119.6
2017,4,18,18,45,81.5,18.5,1.45,20.5,26.5,69.41,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,92.5,17.0,1.8,17.5,26.0,12.9,0.0
2017,4,19,6,30,185.0,34.0,2.0,18.0,52.0,25.65,15.31
2017,4,19,6,45,283.5,50.0,2.25,18.5,98.5,37.65,26.88
2017,4,19,7,0,382.0,66.0,2.5,19.0,145.0,49.6,37.74
2017,4,19,7,15,196.5,88.5,2.55,19.5,130.0,63.59,50.11
2017,4,19,7,30,11.0,111.0,2.6,20.0,115.0,80.44,64.67
2017,4,19,7,45,53.5,143.0,2.65,20.5,165.5,99.5,80.8
2017,4,19,8,0,96.0,175.0,2.7,21.0,216.0,119.73,97.59
2017,4,19,8,15,395.0,144.0,2.7,21.5,345.5,97.2,77.91
2017,4,19,8,30,694.0,113.0,2.7,22.0,475.0,83.15,65.58
2017,4,19,8,45,348.0,141.0,2.75,22.5,322.5,91.69,72.41
2017,4,19,9,0,2.0,169.0,2.8,23.0,170.0,124.12,99.06
2017,4,19,9,15,24.0,232.0,2.8,23.5,248.5,167.4,127.61
2017,4,19,9,30,46.0,295.0,2.8,24.0,327.0,203.79,153.85
2017,4,19,9,45,440.5,209.5,2.85,24.5,547.0,219.54,148.89
2017,4,19,10,0,835.0,124.0,2.9,25.0,767.0,300.66,198.77
2017,4,19,10,15,845.0,126.0,2.95,25.5,803.5,362.37,250.64
2017,4,19,10,30,855.0,128.0,3.0,26.0,840.0,419.79,298.98
2017,4,19,10,45,569.0,279.5,3.05,26.5,760.5,452.58,330.88
2017,4,19,11,0,283.0,431.0,3.1,27.0,681.0,455.18,335.96
2017,4,19,11,15,291.0,440.5,3.15,27.0,702.5,490.76,362.89
2017,4,19,11,30,299.0,450.0,3.2,27.0,724.0,526.85,389.69
2017,4,19,11,45,176.5,441.5,3.25,27.5,604.0,462.67,342.89
2017,4,19,12,0,54.0,433.0,3.3,28.0,484.0,380.99,282.18
2017,4,19,12,15,157.5,456.0,3.35,28.0,605.0,491.2,363.82
2017,4,19,12,30,261.0,479.0,3.4,28.0,726.0,612.48,450.86
2017,4,19,12,45,166.5,466.5,3.5,28.0,624.0,534.35,394.46
2017,4,19,13,0,72.0,454.0,3.6,28.0,522.0,443.43,328.3
2017,4,19,13,15,461.5,303.0,3.6,28.0,728.5,698.53,519.3
2017,4,19,13,30,851.0,152.0,3.6,28.0,935.0,905.14,664.71
2017,4,19,13,45,597.5,284.5,3.65,28.0,828.0,841.48,617.96
2017,4,19,14,0,344.0,417.0,3.7,28.0,721.0,725.7,533.95
2017,4,19,14,15,349.5,400.5,3.7,28.0,700.5,725.59,535.73
2017,4,19,14,30,355.0,384.0,3.7,28.0,680.0,723.29,535.4
2017,4,19,14,45,584.5,259.5,3.75,28.0,722.0,845.01,626.41
2017,4,19,15,0,814.0,135.0,3.8,28.0,764.0,940.23,693.6
2017,4,19,15,15,800.0,131.5,3.8,28.0,721.5,922.05,682.21
2017,4,19,15,30,786.0,128.0,3.8,28.0,679.0,900.35,669.36
2017,4,19,15,45,431.0,200.0,3.8,28.0,499.0,638.04,485.38
2017,4,19,16,0,76.0,272.0,3.8,28.0,319.0,325.85,249.04
2017,4,19,16,15,76.0,248.0,3.7,27.5,291.5,303.1,233.99
2017,4,19,16,30,76.0,224.0,3.6,27.0,264.0,279.85,217.51
2017,4,19,16,45,358.5,160.5,3.55,26.5,317.5,502.23,395.47
2017,4,19,17,0,641.0,97.0,3.5,26.0,371.0,654.89,514.03
2017,4,19,17,15,595.5,89.5,3.25,25.5,315.0,588.76,465.83
2017,4,19,17,30,550.0,82.0,3.0,25.0,259.0,523.69,417.2
2017,4,19,17,45,488.0,72.0,2.75,24.5,205.5,446.25,357.06
2017,4,19,18,0,426.0,62.0,2.5,24.0,152.0,372.41,297.27
2017,4,19,18,15,326.5,48.0,2.45,23.5,104.5,273.5,215.55
2017,4,19,18,30,227.0,34.0,2.4,23.0,57.0,189.8,141.28
2017,4,19,18,45,113.5,17.0,2.4,22.5,28.5,90.2,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,110.5,17.5,3.0,19.5,28.5,13.32,0.0
2017,4,20,6,30,221.0,35.0,3.2,20.0,57.0,26.53,16.06
2017,4,20,6,45,324.5,48.5,3.45,20.5,105.0,36.88,26.02
2017,4,20,7,0,428.0,62.0,3.7,21.0,153.0,49.64,37.48
2017,4,20,7,15,214.0,56.5,3.8,21.5,102.0,41.31,30.39
2017,4,20,7,30,0.0,51.0,3.9,22.0,51.0,39.01,28.36
2017,4,20,7,45,0.0,72.0,4.05,22.5,72.0,55.24,42.25
2017,4,20,8,0,0.0,93.0,4.2,23.0,93.0,70.48,55.05
2017,4,20,8,15,0.0,95.5,4.2,23.5,95.5,72.7,56.6
2017,4,20,8,30,0.0,98.0,4.2,24.0,98.0,74.83,58.06
2017,4,20,8,45,0.0,93.5,4.2,24.5,93.5,71.87,55.22
2017,4,20,9,0,0.0,89.0,4.2,25.0,89.0,68.57,52.15
2017,4,20,9,15,3.0,143.0,4.15,25.0,145.0,107.64,80.58
2017,4,20,9,30,6.0,197.0,4.1,25.0,201.0,146.12,110.41
2017,4,20,9,45,10.0,225.0,4.05,25.5,232.5,167.74,126.5
2017,4,20,10,0,14.0,253.0,4.0,26.0,264.0,190.19,143.16
2017,4,20,10,15,42.0,321.5,3.95,26.0,356.5,242.49,182.09
2017,4,20,10,30,70.0,390.0,3.9,26.0,449.0,304.9,228.49
2017,4,20,10,45,144.0,417.5,3.85,26.5,543.5,362.82,270.35
2017,4,20,11,0,218.0,445.0,3.8,27.0,638.0,433.36,321.59
2017,4,20,11,15,230.0,455.0,3.75,27.0,662.5,466.84,346.51
2017,4,20,11,30,242.0,465.0,3.7,27.0,687.0,501.28,371.97
2017,4,20,11,45,559.5,304.0,3.7,27.5,827.5,612.02,454.74
2017,4,20,12,0,877.0,143.0,3.7,28.0,968.0,723.21,537.36
2017,4,20,12,15,877.5,143.5,3.65,28.0,972.5,763.67,566.31
2017,4,20,12,30,878.0,144.0,3.6,28.0,977.0,801.54,593.29
2017,4,20,12,45,633.5,284.0,3.6,28.5,884.0,777.21,570.94
2017,4,20,13,0,389.0,424.0,3.6,29.0,791.0,707.93,517.86
2017,4,20,13,15,338.0,439.5,3.6,29.0,755.0,696.65,509.96
2017,4,20,13,30,287.0,455.0,3.6,29.0,719.0,681.6,498.98
2017,4,20,13,45,567.0,300.5,3.6,29.0,807.5,823.9,604.17
2017,4,20,14,0,847.0,146.0,3.6,29.0,896.0,947.73,690.44
2017,4,20,14,15,839.5,144.5,3.6,29.0,867.0,953.12,693.87
2017,4,20,14,30,832.0,143.0,3.6,29.0,838.0,954.58,695.78
2017,4,20,14,45,818.5,142.0,3.65,29.0,801.5,946.99,692.23
2017,4,20,15,0,805.0,141.0,3.7,29.0,765.0,935.61,686.36
2017,4,20,15,15,791.0,137.5,3.7,29.0,722.5,917.52,675.86
2017,4,20,15,30,777.0,134.0,3.7,29.0,680.0,895.93,663.14
2017,4,20,15,45,562.5,195.5,3.7,29.0,576.0,752.51,565.69
2017,4,20,16,0,348.0,257.0,3.7,29.0,472.0,595.63,452.25
2017,4,20,16,15,519.5,186.5,3.65,28.5,476.0,687.32,525.06
2017,4,20,16,30,691.0,116.0,3.6,28.0,480.0,755.36,577.42
2017,4,20,16,45,657.0,110.0,3.6,27.5,425.0,701.27,541.52
2017,4,20,17,0,623.0,104.0,3.6,27.0,370.0,646.46,504.92
2017,4,20,17,15,577.0,96.0,3.3,26.5,314.5,580.03,457.22
2017,4,20,17,30,531.0,88.0,3.0,26.0,259.0,514.66,408.37
2017,4,20,17,45,465.0,77.0,2.75,25.5,205.5,434.25,346.15
2017,4,20,18,0,399.0,66.0,2.5,25.0,152.0,353.81,281.59
2017,4,20,18,15,301.5,51.0,2.4,24.5,105.0,261.73,205.44
2017,4,20,18,30,204.0,36.0,2.3,24.0,58.0,179.4,133.3
2017,4,20,18,45,102.0,18.0,2.25,23.5,29.0,86.23,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.0,19.0,4.15,20.0,28.5,14.39,0.0
2017,4,21,6,30,188.0,38.0,4.3,20.0,57.0,28.53,17.87
2017,4,21,6,45,292.0,53.0,4.45,20.5,105.0,39.82,28.57
2017,4,21,7,0,396.0,68.0,4.6,21.0,153.0,51.1,38.76
2017,4,21,7,15,198.0,74.0,4.65,21.5,116.5,54.39,41.75
2017,4,21,7,30,0.0,80.0,4.7,22.0,80.0,60.26,46.76
2017,4,21,7,45,23.5,124.5,4.8,22.5,135.0,88.62,70.91
2017,4,21,8,0,47.0,169.0,4.9,23.0,190.0,115.9,93.69
2017,4,21,8,15,109.5,200.5,4.95,23.5,256.5,131.78,106.49
2017,4,21,8,30,172.0,232.0,5.0,24.0,323.0,150.19,121.22
2017,4,21,8,45,141.0,257.0,5.05,24.5,336.5,162.7,130.87
2017,4,21,9,0,110.0,282.0,5.1,25.0,350.0,182.64,146.51
2017,4,21,9,15,443.5,208.0,5.15,25.5,515.0,149.8,102.81
2017,4,21,9,30,777.0,134.0,5.2,26.0,680.0,187.12,110.83
2017,4,21,9,45,394.0,183.0,5.3,26.5,460.0,193.3,130.01
2017,4,21,10,0,11.0,232.0,5.4,27.0,240.0,175.0,131.24
2017,4,21,10,15,419.5,188.0,5.45,27.0,538.5,263.33,187.81
2017,4,21,10,30,828.0,144.0,5.5,27.0,837.0,417.4,299.31
2017,4,21,10,45,838.0,144.5,5.6,27.5,866.5,473.31,345.83
2017,4,21,11,0,848.0,145.0,5.7,28.0,896.0,526.38,389.34
2017,4,21,11,15,853.0,146.5,5.7,28.0,917.5,577.48,430.85
2017,4,21,11,30,858.0,148.0,5.7,28.0,939.0,627.08,470.19
2017,4,21,11,45,857.0,151.5,5.75,28.5,951.0,672.57,504.7
2017,4,21,12,0,856.0,155.0,5.8,29.0,963.0,715.74,536.64
2017,4,21,12,15,857.5,155.0,5.75,29.0,967.5,755.8,566.48
2017,4,21,12,30,859.0,155.0,5.7,29.0,972.0,793.43,594.06
2017,4,21,12,45,608.5,298.5,5.7,29.5,876.5,766.79,569.53
2017,4,21,13,0,358.0,442.0,5.7,30.0,781.0,696.24,514.06
2017,4,21,13,15,607.5,295.5,5.65,30.0,860.0,815.5,604.02
2017,4,21,13,30,857.0,149.0,5.6,30.0,939.0,903.84,668.41
2017,4,21,13,45,855.5,145.5,5.55,30.0,919.0,920.47,679.51
2017,4,21,14,0,854.0,142.0,5.5,30.0,899.0,933.36,688.55
2017,4,21,14,15,846.5,140.0,5.45,30.0,870.0,938.24,692.31
2017,4,21,14,30,839.0,138.0,5.4,30.0,841.0,953.8,703.47
2017,4,21,14,45,828.5,136.0,5.35,30.0,805.0,947.97,700.29
2017,4,21,15,0,818.0,134.0,5.3,30.0,769.0,938.32,694.8
2017,4,21,15,15,804.0,131.0,5.2,30.0,726.5,920.63,683.69
2017,4,21,15,30,790.0,128.0,5.1,30.0,684.0,899.43,670.35
2017,4,21,15,45,772.5,124.0,5.05,30.0,636.0,870.64,652.19
2017,4,21,16,0,755.0,120.0,5.0,30.0,588.0,838.85,631.96
2017,4,21,16,15,731.0,115.0,4.85,29.5,536.0,803.13,609.63
2017,4,21,16,30,707.0,110.0,4.7,29.0,484.0,759.83,581.69
2017,4,21,16,45,674.0,104.5,4.55,29.0,429.0,706.81,545.25
2017,4,21,17,0,641.0,99.0,4.4,29.0,374.0,653.01,507.88
2017,4,21,17,15,595.5,91.5,3.95,28.0,318.5,587.11,461.61
2017,4,21,17,30,550.0,84.0,3.5,27.0,263.0,522.25,413.79
2017,4,21,17,45,483.5,74.0,3.05,26.5,209.0,442.09,351.5
2017,4,21,18,0,417.0,64.0,2.6,26.0,155.0,365.92,290.04
2017,4,21,18,15,319.5,50.0,2.4,25.5,107.5,269.44,210.8
2017,4,21,18,30,222.0,36.0,2.2,25.0,60.0,187.66,139.53
2017,4,21,18,45,111.0,18.0,2.05,24.5,30.0,90.38,6.35
2017,4,21,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,22,6,15,56.0,21.0,5.35,15.5,27.5,15.8,0.0
2017,4,22,6,30,112.0,42.0,5.4,15.0,55.0,30.91,20.45
2017,4,22,6,45,193.0,64.0,5.45,15.0,100.5,46.62,35.25
2017,4,22,7,0,274.0,86.0,5.5,15.0,146.0,62.17,49.55
2017,4,22,7,15,137.0,66.0,5.45,15.0,96.0,48.44,37.61
2017,4,22,7,30,0.0,46.0,5.4,15.0,46.0,35.16,25.79
2017,4,22,7,45,0.0,58.0,5.4,15.0,58.0,44.42,33.96
2017,4,22,8,0,0.0,70.0,5.4,15.0,70.0,53.71,42.06
2017,4,22,8,15,0.0,89.5,5.4,15.0,89.5,68.51,54.9
2017,4,22,8,30,0.0,109.0,5.4,15.0,109.0,82.61,67.0
2017,4,22,8,45,0.0,121.5,5.4,15.5,121.5,91.69,74.48
2017,4,22,9,0,0.0,134.0,5.4,16.0,134.0,100.69,81.83
2017,4,22,9,15,2.5,162.5,5.4,16.0,164.5,121.0,94.48
2017,4,22,9,30,5.0,191.0,5.4,16.0,195.0,141.97,111.14
2017,4,22,9,45,7.0,202.0,5.45,16.5,207.5,151.47,118.23
2017,4,22,10,0,9.0,213.0,5.5,17.0,220.0,161.28,125.59
2017,4,22,10,15,78.0,316.0,5.5,17.5,381.5,249.93,193.66
2017,4,22,10,30,147.0,419.0,5.5,18.0,543.0,347.22,267.96
2017,4,22,10,45,153.0,429.0,5.5,18.5,562.0,372.99,287.88
2017,4,22,11,0,159.0,439.0,5.5,19.0,581.0,399.28,308.14
2017,4,22,11,15,89.5,382.5,5.45,19.0,462.5,337.47,261.41
2017,4,22,11,30,20.0,326.0,5.4,19.0,344.0,261.58,202.52
2017,4,22,11,45,23.5,349.0,5.4,19.5,371.0,284.14,219.72
2017,4,22,12,0,27.0,372.0,5.4,20.0,398.0,313.21,241.66
2017,4,22,12,15,34.5,396.0,5.35,20.0,429.5,343.32,264.77
2017,4,22,12,30,42.0,420.0,5.3,20.0,461.0,374.77,288.79
2017,4,22,12,45,45.5,424.5,5.3,20.0,468.5,387.72,298.75
2017,4,22,13,0,49.0,429.0,5.3,20.0,476.0,400.78,308.86
2017,4,22,13,15,32.0,357.0,5.2,20.0,388.0,328.78,253.91
2017,4,22,13,30,15.0,285.0,5.1,20.0,300.0,241.1,186.14
2017,4,22,13,45,18.5,305.5,5.1,20.5,322.5,262.77,203.01
2017,4,22,14,0,22.0,326.0,5.1,21.0,345.0,285.08,220.11
2017,4,22,14,15,20.5,311.0,5.05,21.0,328.5,272.44,210.55
2017,4,22,14,30,19.0,296.0,5.0,21.0,312.0,259.54,200.85
2017,4,22,14,45,13.5,254.0,4.95,21.0,265.5,218.98,169.45
2017,4,22,15,0,8.0,212.0,4.9,21.0,219.0,178.3,137.65
2017,4,22,15,15,6.0,196.5,4.9,20.5,201.5,163.72,126.64
2017,4,22,15,30,4.0,181.0,4.9,20.0,184.0,149.09,115.46
2017,4,22,15,45,20.0,215.0,4.9,20.0,228.0,195.02,153.18
2017,4,22,16,0,36.0,249.0,4.9,20.0,272.0,263.08,208.16
2017,4,22,16,15,18.0,199.5,4.85,19.5,211.0,182.09,143.81
2017,4,22,16,30,0.0,150.0,4.8,19.0,150.0,122.0,95.15
2017,4,22,16,45,0.0,112.0,4.8,19.0,112.0,88.84,68.29
2017,4,22,17,0,0.0,74.0,4.8,19.0,74.0,56.81,41.95
2017,4,22,17,15,0.0,63.0,4.6,18.5,63.0,48.28,35.06
2017,4,22,17,30,0.0,52.0,4.4,18.0,52.0,39.78,28.05
2017,4,22,17,45,191.0,62.0,4.25,17.5,104.0,204.58,170.51
2017,4,22,18,0,382.0,72.0,4.1,17.0,156.0,347.73,287.67
2017,4,22,18,15,288.0,55.5,3.85,16.5,108.5,257.33,209.22
2017,4,22,18,30,194.0,39.0,3.6,16.0,61.0,176.15,136.22
2017,4,22,18,45,97.0,19.5,3.4,15.5,30.5,86.15,15.37
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,155.0,18.5,3.65,9.5,36.0,14.98,0.08
2017,4,23,6,30,310.0,37.0,3.8,10.0,72.0,30.33,20.58
2017,4,23,6,45,415.0,49.0,4.0,11.0,124.0,39.92,29.96
2017,4,23,7,0,520.0,61.0,4.2,12.0,176.0,49.5,38.86
2017,4,23,7,15,586.5,69.0,4.35,12.5,234.0,55.56,44.41
2017,4,23,7,30,653.0,77.0,4.5,13.0,292.0,61.63,49.73
2017,4,23,7,45,697.5,83.0,4.65,14.0,351.5,65.89,53.19
2017,4,23,8,0,742.0,89.0,4.8,15.0,411.0,70.1,56.5
2017,4,23,8,15,773.0,93.5,4.85,15.5,469.0,78.98,63.94
2017,4,23,8,30,804.0,98.0,4.9,16.0,527.0,81.95,66.13
2017,4,23,8,45,828.0,101.5,5.0,17.0,582.0,83.98,67.37
2017,4,23,9,0,852.0,105.0,5.1,18.0,637.0,85.91,68.53
2017,4,23,9,15,868.5,108.0,5.0,18.5,687.0,122.23,73.25
2017,4,23,9,30,885.0,111.0,4.9,19.0,737.0,191.63,113.17
2017,4,23,9,45,899.0,112.5,4.85,19.5,782.0,253.08,159.36
2017,4,23,10,0,913.0,114.0,4.8,20.0,827.0,315.24,211.66
2017,4,23,10,15,922.0,116.0,4.7,20.0,864.5,376.62,265.69
2017,4,23,10,30,931.0,118.0,4.6,20.0,902.0,437.63,319.27
2017,4,23,10,45,939.0,118.5,4.55,20.5,932.0,496.58,369.61
2017,4,23,11,0,947.0,119.0,4.5,21.0,962.0,554.52,417.62
2017,4,23,11,15,951.0,120.0,4.4,21.0,984.0,609.41,462.5
2017,4,23,11,30,955.0,121.0,4.3,21.0,1006.0,662.44,504.62
2017,4,23,11,45,957.0,122.0,4.25,21.5,1018.5,712.14,542.31
2017,4,23,12,0,959.0,123.0,4.2,22.0,1031.0,759.43,577.12
2017,4,23,12,15,959.5,123.0,4.15,22.0,1035.5,802.31,609.02
2017,4,23,12,30,960.0,123.0,4.1,22.0,1040.0,842.3,637.77
2017,4,23,12,45,960.5,122.0,4.1,22.5,1035.5,878.43,661.31
2017,4,23,13,0,961.0,121.0,4.1,23.0,1031.0,911.27,682.45
2017,4,23,13,15,958.5,120.5,4.05,23.0,1017.5,938.49,700.76
