Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,14,30,906.0,119.0,2.0,32.0,903.0,932.98,659.94
2017,5,13,14,45,888.0,121.5,2.05,32.0,864.5,924.71,656.23
2017,5,13,15,0,870.0,124.0,2.1,32.0,826.0,912.73,650.37
2017,5,13,15,15,858.5,121.5,2.1,31.5,783.5,898.14,643.77
2017,5,13,15,30,847.0,119.0,2.1,31.0,741.0,891.31,642.29
2017,5,13,15,45,832.5,115.5,2.15,31.0,693.5,865.7,627.77
2017,5,13,16,0,818.0,112.0,2.2,31.0,646.0,836.92,611.26
2017,5,13,16,15,797.5,108.0,2.25,30.5,594.0,799.71,590.16
2017,5,13,16,30,777.0,104.0,2.3,30.0,542.0,760.09,567.06
2017,5,13,16,45,750.5,99.0,2.4,30.0,487.0,712.65,537.23
2017,5,13,17,0,724.0,94.0,2.5,30.0,432.0,667.61,508.38
2017,5,13,17,15,686.0,88.0,2.3,29.0,375.5,608.71,468.26
2017,5,13,17,30,648.0,82.0,2.1,28.0,319.0,550.14,426.98
2017,5,13,17,45,594.5,74.5,1.9,27.0,263.5,480.98,376.07
2017,5,13,18,0,541.0,67.0,1.7,26.0,208.0,414.41,324.96
2017,5,13,18,15,458.5,56.5,1.65,25.0,156.0,332.42,259.99
2017,5,13,18,30,376.0,46.0,1.6,24.0,104.0,257.15,197.67
2017,5,13,18,45,248.5,31.5,1.6,23.0,63.5,166.76,119.93
2017,5,13,19,0,121.0,17.0,1.6,22.0,23.0,76.2,0.0
2017,5,13,19,15,60.5,8.5,1.7,21.5,11.5,26.19,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,64.0,11.5,1.75,15.5,15.5,9.05,0.0
2017,5,14,6,0,128.0,23.0,1.9,16.0,31.0,17.42,3.83
2017,5,14,6,15,239.5,38.5,1.9,16.5,72.5,29.17,19.16
2017,5,14,6,30,351.0,54.0,1.9,17.0,114.0,40.96,30.16
2017,5,14,6,45,429.5,65.0,1.9,18.0,165.5,51.78,39.92
2017,5,14,7,0,508.0,76.0,1.9,19.0,217.0,59.98,47.1
2017,5,14,7,15,560.5,84.5,2.35,20.0,272.0,65.86,52.01
2017,5,14,7,30,613.0,93.0,2.8,21.0,327.0,71.63,56.65
2017,5,14,7,45,653.5,98.5,3.25,22.5,383.0,74.99,58.98
2017,5,14,8,0,694.0,104.0,3.7,24.0,439.0,78.3,61.19
2017,5,14,8,15,722.0,109.0,3.75,24.5,493.5,80.94,63.04
2017,5,14,8,30,750.0,114.0,3.8,25.0,548.0,83.47,64.78
2017,5,14,8,45,771.5,118.0,3.85,26.0,599.0,92.25,71.58
2017,5,14,9,0,793.0,122.0,3.9,27.0,650.0,93.85,72.35
2017,5,14,9,15,808.5,125.0,3.85,27.5,696.5,112.96,71.23
2017,5,14,9,30,824.0,128.0,3.8,28.0,743.0,169.46,96.23
2017,5,14,9,45,836.5,130.5,3.75,28.5,784.5,226.47,134.87
2017,5,14,10,0,849.0,133.0,3.7,29.0,826.0,284.19,180.18
2017,5,14,10,15,858.0,135.0,3.65,29.5,860.5,344.63,229.86
2017,5,14,10,30,867.0,137.0,3.6,30.0,895.0,399.87,275.85
2017,5,14,10,45,873.5,138.5,3.55,30.5,923.0,453.24,319.77
2017,5,14,11,0,880.0,140.0,3.5,31.0,951.0,505.56,361.7
2017,5,14,11,15,884.0,141.0,3.45,31.5,970.5,555.04,400.31
2017,5,14,11,30,888.0,142.0,3.4,32.0,990.0,602.84,436.42
2017,5,14,11,45,889.0,143.5,3.4,32.5,1001.5,647.31,469.21
2017,5,14,12,0,890.0,145.0,3.4,33.0,1013.0,689.6,499.5
2017,5,14,12,15,890.5,145.0,3.35,33.0,1016.0,728.29,527.41
2017,5,14,12,30,891.0,145.0,3.3,33.0,1019.0,764.6,553.11
2017,5,14,12,45,889.5,145.0,3.3,33.0,1014.0,796.86,575.84
2017,5,14,13,0,888.0,145.0,3.3,33.0,1009.0,826.23,595.74
2017,5,14,13,15,885.0,144.5,3.3,33.0,996.0,850.82,611.97
2017,5,14,13,30,882.0,144.0,3.3,33.0,983.0,871.94,626.0
2017,5,14,13,45,877.0,142.5,3.3,33.5,961.5,886.92,634.81
2017,5,14,14,0,872.0,141.0,3.3,34.0,940.0,898.11,641.27
2017,5,14,14,15,865.0,139.5,3.3,34.0,911.0,903.73,645.56
2017,5,14,14,30,858.0,138.0,3.3,34.0,882.0,905.52,647.56
2017,5,14,14,45,852.5,133.5,3.3,34.0,847.5,902.13,646.36
2017,5,14,15,0,847.0,129.0,3.3,34.0,813.0,907.28,650.9
2017,5,14,15,15,834.5,126.5,3.3,33.5,771.0,891.69,643.34
2017,5,14,15,30,822.0,124.0,3.3,33.0,729.0,872.6,633.66
2017,5,14,15,45,807.0,120.5,3.35,33.0,682.0,846.97,618.67
2017,5,14,16,0,792.0,117.0,3.4,33.0,635.0,818.28,601.6
2017,5,14,16,15,771.0,113.0,3.35,32.5,583.5,781.28,579.47
2017,5,14,16,30,750.0,109.0,3.3,32.0,532.0,741.97,555.49
2017,5,14,16,45,723.0,103.5,3.3,32.0,478.0,698.52,527.35
2017,5,14,17,0,696.0,98.0,3.3,32.0,424.0,649.84,494.65
2017,5,14,17,15,658.0,92.0,3.05,31.0,368.5,592.02,455.0
2017,5,14,17,30,620.0,86.0,2.8,30.0,313.0,534.57,414.28
2017,5,14,17,45,567.0,77.5,2.55,29.5,258.5,465.85,362.79
2017,5,14,18,0,514.0,69.0,2.3,29.0,204.0,399.77,311.45
2017,5,14,18,15,434.0,58.5,2.15,28.0,153.5,320.49,248.66
2017,5,14,18,30,354.0,48.0,2.0,27.0,103.0,247.64,188.63
2017,5,14,18,45,234.0,33.0,1.9,26.0,63.0,159.05,113.54
2017,5,14,19,0,114.0,18.0,1.8,25.0,23.0,74.99,0.0
2017,5,14,19,15,57.0,9.0,1.9,24.5,11.5,25.36,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,73.0,12.0,2.4,17.5,17.0,9.44,0.0
2017,5,15,6,0,146.0,24.0,2.7,18.0,34.0,18.21,4.91
2017,5,15,6,15,261.5,39.0,2.95,18.5,76.5,29.65,19.41
2017,5,15,6,30,377.0,54.0,3.2,19.0,119.0,43.64,32.22
2017,5,15,6,45,459.0,63.5,3.45,20.0,171.0,50.83,38.76
2017,5,15,7,0,541.0,73.0,3.7,21.0,223.0,58.03,45.02
2017,5,15,7,15,591.5,80.0,3.8,21.5,278.0,62.94,49.17
2017,5,15,7,30,642.0,87.0,3.9,22.0,333.0,67.8,53.13
2017,5,15,7,45,680.5,92.0,4.0,23.0,389.0,71.01,55.46
2017,5,15,8,0,719.0,97.0,4.1,24.0,445.0,74.17,57.69
2017,5,15,8,15,520.5,167.0,4.1,24.5,434.5,111.93,89.03
2017,5,15,8,30,322.0,237.0,4.1,25.0,424.0,150.33,120.27
2017,5,15,8,45,363.0,251.5,4.15,25.5,480.0,157.92,125.79
2017,5,15,9,0,404.0,266.0,4.2,26.0,536.0,165.2,131.07
2017,5,15,9,15,619.5,192.5,4.2,26.5,640.0,134.31,91.41
2017,5,15,9,30,835.0,119.0,4.2,27.0,744.0,164.06,92.21
2017,5,15,9,45,844.0,122.5,4.25,28.0,783.5,228.19,136.25
2017,5,15,10,0,853.0,126.0,4.3,29.0,823.0,284.76,180.58
2017,5,15,10,15,861.0,128.0,4.25,29.5,857.0,340.08,226.63
2017,5,15,10,30,869.0,130.0,4.2,30.0,891.0,394.97,272.63
2017,5,15,10,45,874.0,132.0,4.2,30.5,917.5,447.98,316.64
2017,5,15,11,0,879.0,134.0,4.2,31.0,944.0,499.8,358.6
2017,5,15,11,15,882.5,135.0,4.2,31.0,963.0,548.82,398.11
2017,5,15,11,30,886.0,136.0,4.2,31.0,982.0,596.11,435.3
2017,5,15,11,45,896.5,130.5,4.2,31.5,995.5,641.39,469.25
2017,5,15,12,0,907.0,125.0,4.2,32.0,1009.0,685.05,501.13
2017,5,15,12,15,907.0,125.0,4.2,32.0,1012.0,723.67,529.68
2017,5,15,12,30,907.0,125.0,4.2,32.0,1015.0,759.79,555.95
2017,5,15,12,45,905.5,124.0,4.2,32.5,1009.5,791.36,577.53
2017,5,15,13,0,904.0,123.0,4.2,33.0,1004.0,819.89,595.54
2017,5,15,13,15,901.0,122.5,4.25,33.0,990.5,844.33,612.14
2017,5,15,13,30,898.0,122.0,4.3,33.0,977.0,865.25,626.48
2017,5,15,13,45,565.0,290.5,4.35,33.5,824.0,769.55,557.32
2017,5,15,14,0,232.0,459.0,4.4,34.0,671.0,613.22,443.19
2017,5,15,14,15,283.5,433.0,4.4,34.0,684.0,659.42,477.43
2017,5,15,14,30,335.0,407.0,4.4,34.0,697.0,688.88,499.49
2017,5,15,14,45,248.5,401.5,4.45,34.0,612.0,612.96,446.36
2017,5,15,15,0,162.0,396.0,4.5,34.0,527.0,516.82,378.58
2017,5,15,15,15,457.0,272.5,4.55,33.5,615.5,698.5,515.36
2017,5,15,15,30,752.0,149.0,4.6,33.0,704.0,834.53,615.31
2017,5,15,15,45,733.5,145.5,4.65,33.0,657.5,813.16,601.68
2017,5,15,16,0,715.0,142.0,4.7,33.0,611.0,782.91,582.89
2017,5,15,16,15,692.0,137.0,4.7,32.5,561.0,744.92,559.6
2017,5,15,16,30,669.0,132.0,4.7,32.0,511.0,704.98,534.4
2017,5,15,16,45,637.0,126.0,4.75,32.0,458.0,655.41,500.47
2017,5,15,17,0,605.0,120.0,4.8,32.0,405.0,605.08,465.26
2017,5,15,17,15,565.5,112.0,4.65,31.5,351.0,547.06,423.81
2017,5,15,17,30,526.0,104.0,4.5,31.0,297.0,489.65,381.7
2017,5,15,17,45,469.5,93.5,4.4,30.5,244.5,414.48,324.88
2017,5,15,18,0,413.0,83.0,4.3,30.0,192.0,350.09,274.33
2017,5,15,18,15,338.0,69.0,4.15,29.0,144.0,276.08,214.95
2017,5,15,18,30,263.0,55.0,4.0,28.0,96.0,208.77,159.14
2017,5,15,18,45,131.5,38.0,3.85,27.5,58.5,111.28,78.43
2017,5,15,19,0,0.0,21.0,3.7,27.0,21.0,18.39,0.0
2017,5,15,19,15,0.0,10.5,3.9,26.5,10.5,8.26,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,14.5,10.0,3.9,20.5,11.0,7.87,0.0
2017,5,16,6,0,29.0,20.0,4.0,21.0,22.0,15.41,3.69
2017,5,16,6,15,82.5,46.5,4.25,21.0,59.5,34.02,22.87
2017,5,16,6,30,136.0,73.0,4.5,21.0,97.0,52.08,39.18
2017,5,16,6,45,68.0,60.0,4.75,21.5,72.0,44.93,33.4
2017,5,16,7,0,0.0,47.0,5.0,22.0,47.0,35.93,25.67
2017,5,16,7,15,7.5,91.5,5.15,22.5,94.5,68.25,53.55
2017,5,16,7,30,15.0,136.0,5.3,23.0,142.0,98.14,78.87
2017,5,16,7,45,22.0,159.0,5.45,23.5,169.0,114.02,91.89
2017,5,16,8,0,29.0,182.0,5.6,24.0,196.0,124.6,100.25
2017,5,16,8,15,14.5,169.0,5.65,24.5,176.0,122.87,98.22
2017,5,16,8,30,0.0,156.0,5.7,25.0,156.0,115.03,91.15
2017,5,16,8,45,15.5,208.0,5.8,25.5,218.5,149.52,119.15
2017,5,16,9,0,31.0,260.0,5.9,26.0,281.0,171.07,136.14
2017,5,16,9,15,21.0,243.0,5.9,26.0,257.5,174.2,131.89
2017,5,16,9,30,11.0,226.0,5.9,26.0,234.0,165.84,124.95
2017,5,16,9,45,8.0,197.0,5.9,26.5,203.5,147.91,110.58
2017,5,16,10,0,5.0,168.0,5.9,27.0,173.0,128.08,94.9
2017,5,16,10,15,6.0,174.5,5.9,27.5,180.5,133.87,99.04
2017,5,16,10,30,7.0,181.0,5.9,28.0,188.0,139.82,103.29
2017,5,16,10,45,7.0,178.0,5.95,28.5,185.0,138.51,102.0
2017,5,16,11,0,7.0,175.0,6.0,29.0,182.0,137.11,100.67
2017,5,16,11,15,3.5,151.0,6.0,29.0,154.5,118.02,85.98
2017,5,16,11,30,0.0,127.0,6.0,29.0,127.0,98.22,70.69
2017,5,16,11,45,4.0,152.0,6.0,29.5,156.0,120.01,87.28
2017,5,16,12,0,8.0,177.0,6.0,30.0,185.0,142.31,104.15
2017,5,16,12,15,9.0,176.5,6.05,30.0,185.5,143.35,104.95
2017,5,16,12,30,10.0,176.0,6.1,30.0,186.0,144.39,105.8
2017,5,16,12,45,10.5,198.5,6.15,30.0,209.0,163.1,120.06
2017,5,16,13,0,11.0,221.0,6.2,30.0,232.0,181.99,134.42
2017,5,16,13,15,16.5,283.5,6.25,30.0,299.5,237.23,176.22
2017,5,16,13,30,22.0,346.0,6.3,30.0,367.0,293.96,218.75
2017,5,16,13,45,23.5,348.5,6.35,30.5,370.5,299.06,222.28
2017,5,16,14,0,25.0,351.0,6.4,31.0,374.0,319.84,237.51
2017,5,16,14,15,339.0,299.0,6.5,31.0,594.0,601.21,451.78
2017,5,16,14,30,653.0,247.0,6.6,31.0,814.0,843.29,629.07
2017,5,16,14,45,432.5,320.0,6.7,31.0,689.5,715.59,535.02
2017,5,16,15,0,212.0,393.0,6.8,31.0,565.0,557.4,417.85
2017,5,16,15,15,212.5,371.0,6.8,30.5,536.0,539.62,407.28
2017,5,16,15,30,213.0,349.0,6.8,30.0,507.0,520.44,395.23
2017,5,16,15,45,163.0,325.0,6.85,30.0,441.0,454.52,346.44
2017,5,16,16,0,113.0,301.0,6.9,30.0,375.0,370.63,283.6
2017,5,16,16,15,57.5,233.0,6.85,29.5,271.0,256.81,196.95
2017,5,16,16,30,2.0,165.0,6.8,29.0,167.0,134.89,101.42
2017,5,16,16,45,1.0,140.0,6.8,29.0,141.0,113.01,84.57
2017,5,16,17,0,0.0,115.0,6.8,29.0,115.0,91.17,67.51
2017,5,16,17,15,0.0,99.5,6.65,28.5,99.5,78.47,57.73
2017,5,16,17,30,0.0,84.0,6.5,28.0,84.0,65.74,47.77
2017,5,16,17,45,149.5,93.0,6.4,27.5,133.0,199.05,158.13
2017,5,16,18,0,299.0,102.0,6.3,27.0,182.0,292.39,233.22
2017,5,16,18,15,231.5,82.5,6.1,26.5,135.5,223.44,175.98
2017,5,16,18,30,164.0,63.0,5.9,26.0,89.0,160.51,122.97
2017,5,16,18,45,96.5,40.0,5.75,25.5,53.5,98.71,70.08
2017,5,16,19,0,29.0,17.0,5.6,25.0,18.0,29.78,0.18
2017,5,16,19,15,14.5,8.5,5.6,24.5,9.0,11.3,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.13,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.27,0.0
2017,5,17,6,45,0.0,5.5,0.95,21.5,5.5,4.17,0.0
2017,5,17,7,0,0.0,8.0,1.0,22.0,8.0,6.07,0.0
2017,5,17,7,15,0.0,18.5,1.0,22.5,18.5,14.07,6.65
2017,5,17,7,30,0.0,29.0,1.0,23.0,29.0,22.12,13.58
2017,5,17,7,45,0.0,40.5,1.05,23.5,40.5,30.96,21.1
2017,5,17,8,0,0.0,52.0,1.1,24.0,52.0,39.83,28.53
2017,5,17,8,15,0.0,83.5,1.25,24.5,83.5,64.23,48.95
2017,5,17,8,30,0.0,115.0,1.4,25.0,115.0,87.2,67.81
2017,5,17,8,45,0.0,108.5,1.55,25.5,108.5,82.86,63.82
2017,5,17,9,0,0.0,102.0,1.7,26.0,102.0,78.34,59.76
2017,5,17,9,15,1.0,131.0,1.65,26.5,132.0,99.27,73.14
2017,5,17,9,30,2.0,160.0,1.6,27.0,162.0,120.29,89.04
2017,5,17,9,45,19.0,248.5,1.6,28.0,264.0,184.48,136.68
2017,5,17,10,0,36.0,337.0,1.6,29.0,366.0,238.23,175.14
2017,5,17,10,15,35.5,349.5,1.45,29.5,379.5,252.72,185.08
2017,5,17,10,30,35.0,362.0,1.3,30.0,393.0,267.24,195.08
2017,5,17,10,45,31.5,362.5,1.2,30.5,391.0,272.79,198.58
2017,5,17,11,0,28.0,363.0,1.1,31.0,389.0,277.64,201.52
2017,5,17,11,15,108.5,427.0,0.95,31.0,530.5,365.58,263.39
2017,5,17,11,30,189.0,491.0,0.8,31.0,672.0,466.01,331.86
2017,5,17,11,45,171.5,497.5,0.65,31.5,663.5,477.44,337.65
2017,5,17,12,0,154.0,504.0,0.5,32.0,655.0,487.04,342.47
2017,5,17,12,15,139.5,503.5,0.5,32.0,641.0,491.8,345.72
2017,5,17,12,30,125.0,503.0,0.5,32.0,627.0,494.83,347.76
2017,5,17,12,45,223.5,488.5,0.55,32.5,707.5,570.04,399.02
2017,5,17,13,0,322.0,474.0,0.6,33.0,788.0,657.91,456.64
2017,5,17,13,15,327.0,464.5,0.7,33.0,780.0,671.53,466.24
2017,5,17,13,30,332.0,455.0,0.8,33.0,772.0,683.25,475.44
2017,5,17,13,45,591.5,300.5,0.95,33.5,850.0,796.71,554.53
2017,5,17,14,0,851.0,146.0,1.1,34.0,928.0,878.01,609.44
2017,5,17,14,15,843.5,144.5,1.25,34.0,899.5,883.11,614.4
2017,5,17,14,30,836.0,143.0,1.4,34.0,871.0,898.02,626.35
2017,5,17,14,45,823.5,142.5,1.55,34.0,834.5,892.04,625.27
2017,5,17,15,0,811.0,142.0,1.7,34.0,798.0,882.41,622.07
2017,5,17,15,15,797.0,139.0,1.85,33.5,756.5,865.44,615.45
2017,5,17,15,30,783.0,136.0,2.0,33.0,715.0,845.09,606.54
2017,5,17,15,45,759.0,135.5,2.15,33.0,667.0,815.5,590.18
2017,5,17,16,0,735.0,135.0,2.3,33.0,619.0,788.71,575.44
2017,5,17,16,15,527.0,183.5,2.4,32.5,516.5,645.01,478.87
2017,5,17,16,30,319.0,232.0,2.5,32.0,414.0,499.75,375.97
2017,5,17,16,45,468.5,174.5,2.7,31.5,412.0,565.07,428.99
2017,5,17,17,0,618.0,117.0,2.9,31.0,410.0,608.75,465.15
2017,5,17,17,15,577.0,109.5,2.95,30.5,356.0,550.04,423.89
2017,5,17,17,30,536.0,102.0,3.0,30.0,302.0,492.02,382.29
2017,5,17,17,45,470.5,94.0,3.15,29.5,248.5,413.52,323.74
2017,5,17,18,0,405.0,86.0,3.3,29.0,195.0,346.99,272.01
2017,5,17,18,15,327.0,72.5,3.35,28.0,147.0,272.66,212.68
2017,5,17,18,30,249.0,59.0,3.4,27.0,99.0,205.35,157.07
2017,5,17,18,45,146.5,39.5,3.45,26.5,61.0,118.42,84.67
2017,5,17,19,0,44.0,20.0,3.5,26.0,23.0,39.51,5.23
2017,5,17,19,15,22.0,10.0,3.65,25.5,11.5,14.83,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,35.0,13.0,3.5,22.5,15.5,10.23,0.0
2017,5,18,6,0,70.0,26.0,3.5,23.0,31.0,19.48,7.05
2017,5,18,6,15,157.0,46.5,3.7,23.0,70.5,34.37,23.04
2017,5,18,6,30,244.0,67.0,3.9,23.0,110.0,49.15,36.41
2017,5,18,6,45,308.0,84.0,4.15,23.5,158.0,61.07,46.98
2017,5,18,7,0,372.0,101.0,4.4,24.0,206.0,72.74,57.06
2017,5,18,7,15,186.0,96.0,4.6,24.5,148.5,68.55,53.34
2017,5,18,7,30,0.0,91.0,4.8,25.0,91.0,68.66,53.18
2017,5,18,7,45,1.0,121.5,5.0,25.5,122.0,89.95,70.88
2017,5,18,8,0,2.0,152.0,5.2,26.0,153.0,110.74,87.86
2017,5,18,8,15,44.0,203.0,5.3,26.5,228.5,137.88,109.83
2017,5,18,8,30,86.0,254.0,5.4,27.0,304.0,166.9,132.98
2017,5,18,8,45,44.5,214.0,5.5,28.0,240.5,146.0,114.98
2017,5,18,9,0,3.0,174.0,5.6,29.0,177.0,128.24,99.79
2017,5,18,9,15,3.0,170.5,5.6,29.0,173.5,126.58,93.76
2017,5,18,9,30,3.0,167.0,5.6,29.0,170.0,125.26,92.42
2017,5,18,9,45,6.5,192.5,5.7,29.5,198.0,144.51,106.69
2017,5,18,10,0,10.0,218.0,5.8,30.0,226.0,164.38,121.33
2017,5,18,10,15,33.5,308.5,5.85,30.5,337.5,226.58,167.18
2017,5,18,10,30,57.0,399.0,5.9,31.0,449.0,297.62,219.12
2017,5,18,10,45,83.5,430.0,5.95,31.5,506.0,336.74,247.13
2017,5,18,11,0,110.0,461.0,6.0,32.0,563.0,379.52,277.88
2017,5,18,11,15,408.5,354.0,6.0,32.0,743.5,460.35,336.69
2017,5,18,11,30,707.0,247.0,6.0,32.0,924.0,575.78,422.06
2017,5,18,11,45,358.0,218.0,6.05,32.5,561.5,387.87,287.59
2017,5,18,12,0,9.0,189.0,6.1,33.0,199.0,152.11,110.02
2017,5,18,12,15,54.0,341.5,6.1,33.0,395.5,304.99,224.28
2017,5,18,12,30,99.0,494.0,6.1,33.0,592.0,463.22,338.89
2017,5,18,12,45,150.5,498.0,6.15,33.0,645.5,521.82,381.51
2017,5,18,13,0,202.0,502.0,6.2,33.0,699.0,577.69,422.28
2017,5,18,13,15,450.0,375.5,6.2,33.0,807.0,704.99,517.46
2017,5,18,13,30,698.0,249.0,6.2,33.0,915.0,823.33,604.96
2017,5,18,13,45,503.0,345.5,6.2,33.0,820.0,758.58,556.4
2017,5,18,14,0,308.0,442.0,6.2,33.0,725.0,675.56,494.96
2017,5,18,14,15,227.5,438.5,6.2,33.0,644.0,595.72,438.39
2017,5,18,14,30,147.0,435.0,6.2,33.0,563.0,528.26,389.37
2017,5,18,14,45,211.5,409.0,6.2,33.0,585.0,566.13,419.16
2017,5,18,15,0,276.0,383.0,6.2,33.0,607.0,620.87,460.32
2017,5,18,15,15,177.0,360.5,6.25,32.5,501.5,496.37,370.87
2017,5,18,15,30,78.0,338.0,6.3,32.0,396.0,371.66,278.8
2017,5,18,15,45,126.0,321.5,6.35,32.0,408.0,417.78,315.31
2017,5,18,16,0,174.0,305.0,6.4,32.0,420.0,442.91,336.08
2017,5,18,16,15,158.5,279.5,6.4,31.5,378.0,404.09,308.53
2017,5,18,16,30,143.0,254.0,6.4,31.0,336.0,364.97,280.46
2017,5,18,16,45,287.5,216.0,6.4,31.0,360.0,451.42,350.03
2017,5,18,17,0,432.0,178.0,6.4,31.0,384.0,526.21,409.52
2017,5,18,17,15,390.5,164.0,6.3,30.5,332.5,452.82,355.08
2017,5,18,17,30,349.0,150.0,6.2,30.0,281.0,397.85,313.52
2017,5,18,17,45,297.5,132.0,6.15,29.5,231.0,334.53,264.29
2017,5,18,18,0,246.0,114.0,6.1,29.0,181.0,274.9,216.66
2017,5,18,18,15,184.5,91.5,5.95,28.5,135.0,208.67,162.59
2017,5,18,18,30,123.0,69.0,5.8,28.0,89.0,138.77,104.94
2017,5,18,18,45,68.0,42.5,5.65,27.5,53.0,80.73,56.32
2017,5,18,19,0,13.0,16.0,5.5,27.0,17.0,18.0,0.55
2017,5,18,19,15,6.5,8.0,5.4,26.5,8.5,8.34,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.5,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,17.0,12.0,4.6,22.5,13.0,9.44,0.0
2017,5,19,6,0,34.0,24.0,4.6,23.0,26.0,18.23,6.59
2017,5,19,6,15,95.0,49.0,4.75,23.0,64.0,35.78,24.26
2017,5,19,6,30,156.0,74.0,4.9,23.0,102.0,52.92,39.63
2017,5,19,6,45,78.0,51.0,5.1,23.5,65.0,39.06,28.08
2017,5,19,7,0,0.0,28.0,5.3,24.0,28.0,21.33,12.82
2017,5,19,7,15,0.0,35.0,5.45,24.5,35.0,26.7,17.42
2017,5,19,7,30,0.0,42.0,5.6,25.0,42.0,32.09,21.94
2017,5,19,7,45,19.5,116.0,5.8,25.5,126.0,84.51,66.32
2017,5,19,8,0,39.0,190.0,6.0,26.0,210.0,129.28,103.37
2017,5,19,8,15,176.5,215.5,6.05,26.5,317.5,142.23,113.47
2017,5,19,8,30,314.0,241.0,6.1,27.0,425.0,152.12,120.95
2017,5,19,8,45,279.0,272.5,6.15,28.0,446.5,166.12,131.45
2017,5,19,9,0,244.0,304.0,6.2,29.0,468.0,179.0,140.9
2017,5,19,9,15,464.0,246.5,6.25,29.5,585.5,154.78,109.76
2017,5,19,9,30,684.0,189.0,6.3,30.0,703.0,178.19,108.26
2017,5,19,9,45,704.0,190.0,6.35,30.5,744.0,228.3,141.13
2017,5,19,10,0,724.0,191.0,6.4,31.0,785.0,280.21,180.95
2017,5,19,10,15,479.0,312.5,6.4,31.5,712.5,334.25,232.77
2017,5,19,10,30,234.0,434.0,6.4,32.0,640.0,371.33,268.32
2017,5,19,10,45,181.5,450.0,6.45,32.5,613.0,381.14,277.18
2017,5,19,11,0,129.0,466.0,6.5,33.0,586.0,385.35,281.09
2017,5,19,11,15,229.5,462.5,6.5,33.0,680.5,448.34,326.98
2017,5,19,11,30,330.0,459.0,6.5,33.0,775.0,517.04,377.3
2017,5,19,11,45,301.0,474.5,6.5,33.5,765.5,535.07,390.14
2017,5,19,12,0,272.0,490.0,6.5,34.0,756.0,550.44,400.71
2017,5,19,12,15,287.0,487.5,6.45,34.0,769.5,580.0,422.33
2017,5,19,12,30,302.0,485.0,6.4,34.0,783.0,609.7,443.86
2017,5,19,12,45,332.5,467.5,6.4,34.5,793.5,638.99,464.55
2017,5,19,13,0,363.0,450.0,6.4,35.0,804.0,667.84,484.82
2017,5,19,13,15,561.5,328.5,6.35,35.0,868.5,754.95,549.89
2017,5,19,13,30,760.0,207.0,6.3,35.0,933.0,827.25,604.52
2017,5,19,13,45,390.5,268.5,6.25,35.0,641.5,594.54,437.81
2017,5,19,14,0,21.0,330.0,6.2,35.0,350.0,282.68,205.93
2017,5,19,14,15,101.0,383.0,6.15,34.5,472.0,433.98,319.07
2017,5,19,14,30,181.0,436.0,6.1,34.0,594.0,558.28,410.18
2017,5,19,14,45,234.5,408.0,6.1,34.0,604.0,584.57,430.74
2017,5,19,15,0,288.0,380.0,6.1,34.0,614.0,627.47,463.06
2017,5,19,15,15,463.5,291.5,6.05,33.5,645.5,716.5,531.93
2017,5,19,15,30,639.0,203.0,6.0,33.0,677.0,789.56,589.12
2017,5,19,15,45,612.0,200.5,6.0,33.0,630.5,757.34,567.26
2017,5,19,16,0,585.0,198.0,6.0,33.0,584.0,722.84,544.05
2017,5,19,16,15,445.0,217.0,5.9,32.5,497.5,609.45,462.73
2017,5,19,16,30,305.0,236.0,5.8,32.0,411.0,490.91,375.66
2017,5,19,16,45,343.5,203.5,5.7,31.5,382.0,479.83,370.51
2017,5,19,17,0,382.0,171.0,5.6,31.0,353.0,481.58,374.12
2017,5,19,17,15,337.0,160.5,5.45,30.5,306.5,410.77,321.44
2017,5,19,17,30,292.0,150.0,5.3,30.0,260.0,359.51,282.45
2017,5,19,17,45,259.0,129.0,5.15,29.5,214.5,306.52,241.43
2017,5,19,18,0,226.0,108.0,5.0,29.0,169.0,255.46,200.8
2017,5,19,18,15,175.5,86.0,4.8,28.5,127.0,196.27,152.53
2017,5,19,18,30,125.0,64.0,4.6,28.0,85.0,141.22,106.8
2017,5,19,18,45,62.5,42.0,4.45,27.5,52.5,76.96,53.58
2017,5,19,19,0,0.0,20.0,4.3,27.0,20.0,16.22,0.96
2017,5,19,19,15,0.0,10.0,4.15,26.5,10.0,7.87,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,7.0,1.65,22.5,7.0,5.51,0.0
2017,5,20,6,0,0.0,14.0,1.7,23.0,14.0,10.65,1.69
2017,5,20,6,15,0.0,32.5,1.75,23.0,32.5,24.74,15.1
2017,5,20,6,30,0.0,51.0,1.8,23.0,51.0,38.22,27.14
2017,5,20,6,45,1.0,73.5,1.9,23.0,74.0,54.2,41.21
2017,5,20,7,0,2.0,96.0,2.0,23.0,97.0,70.0,54.93
2017,5,20,7,15,1.0,76.5,2.1,23.0,77.0,58.07,44.64
2017,5,20,7,30,0.0,57.0,2.2,23.0,57.0,43.65,32.14
2017,5,20,7,45,0.0,42.5,2.3,23.5,42.5,32.5,22.38
2017,5,20,8,0,0.0,28.0,2.4,24.0,28.0,21.39,12.72
2017,5,20,8,15,0.0,34.0,2.6,24.0,34.0,26.02,16.61
2017,5,20,8,30,0.0,40.0,2.8,24.0,40.0,30.66,20.47
2017,5,20,8,45,0.0,49.5,3.0,24.5,49.5,38.01,26.54
2017,5,20,9,0,0.0,59.0,3.2,25.0,59.0,45.39,32.57
2017,5,20,9,15,0.0,56.0,3.3,25.5,56.0,43.12,28.97
2017,5,20,9,30,0.0,53.0,3.4,26.0,53.0,40.85,27.01
2017,5,20,9,45,2.5,111.5,3.5,26.5,114.0,86.02,62.42
2017,5,20,10,0,5.0,170.0,3.6,27.0,175.0,129.44,95.82
2017,5,20,10,15,2.5,144.5,3.1,27.0,147.0,110.95,81.36
2017,5,20,10,30,0.0,119.0,2.6,27.0,119.0,91.52,66.24
2017,5,20,10,45,0.0,125.0,2.1,27.5,125.0,96.17,69.59
2017,5,20,11,0,0.0,131.0,1.6,28.0,131.0,100.86,72.93
2017,5,20,11,15,3.0,148.5,1.55,28.0,152.0,115.81,84.31
2017,5,20,11,30,6.0,166.0,1.5,28.0,173.0,131.18,95.96
2017,5,20,11,45,10.0,218.5,1.45,28.5,229.0,174.17,128.14
2017,5,20,12,0,14.0,271.0,1.4,29.0,285.0,217.94,160.27
2017,5,20,12,15,18.0,314.0,1.4,29.0,332.0,255.36,187.64
2017,5,20,12,30,22.0,357.0,1.4,29.0,379.0,293.7,215.43
2017,5,20,12,45,126.0,427.5,1.4,29.0,551.0,446.09,325.65
2017,5,20,13,0,230.0,498.0,1.4,29.0,723.0,594.35,428.03
2017,5,20,13,15,145.0,471.5,1.4,28.5,613.0,517.63,374.53
2017,5,20,13,30,60.0,445.0,1.4,28.0,503.0,421.69,307.62
2017,5,20,13,45,38.0,367.0,1.4,28.0,403.5,340.37,250.4
2017,5,20,14,0,16.0,289.0,1.4,28.0,304.0,244.24,180.58
2017,5,20,14,15,13.5,262.5,1.7,28.0,275.5,221.08,164.21
2017,5,20,14,30,11.0,236.0,2.0,28.0,247.0,197.62,147.05
2017,5,20,14,45,109.0,315.5,2.4,28.0,405.5,386.35,290.44
2017,5,20,15,0,207.0,395.0,2.8,28.0,564.0,551.3,411.11
2017,5,20,15,15,167.0,373.5,3.35,27.5,505.0,498.74,374.77
2017,5,20,15,30,127.0,352.0,3.9,27.0,446.0,445.56,337.77
2017,5,20,15,45,143.5,329.0,4.5,26.5,429.0,438.9,335.95
2017,5,20,16,0,160.0,306.0,5.1,26.0,412.0,430.75,332.97
2017,5,20,16,15,302.0,255.5,5.2,25.5,435.5,512.6,400.04
2017,5,20,16,30,444.0,205.0,5.3,25.0,459.0,585.59,459.65
2017,5,20,16,45,392.5,206.0,5.45,24.5,414.5,518.82,410.73
2017,5,20,17,0,341.0,207.0,5.6,24.0,370.0,472.69,376.57
2017,5,20,17,15,303.5,188.5,5.35,23.5,320.0,417.63,334.64
2017,5,20,17,30,266.0,170.0,5.1,23.0,270.0,364.29,293.19
2017,5,20,17,45,223.0,146.5,4.85,22.5,221.5,304.02,245.25
2017,5,20,18,0,180.0,123.0,4.6,22.0,173.0,235.55,189.64
2017,5,20,18,15,133.5,95.5,4.2,21.5,128.0,175.63,139.68
2017,5,20,18,30,87.0,68.0,3.8,21.0,83.0,118.89,91.73
2017,5,20,18,45,52.5,42.0,3.45,20.5,50.0,72.12,51.55
2017,5,20,19,0,18.0,16.0,3.1,20.0,17.0,23.84,5.48
2017,5,20,19,15,9.0,8.0,2.9,19.5,8.5,9.11,0.0
2017,5,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,4.0,3.45,18.0,4.0,3.15,0.0
2017,5,21,6,0,0.0,8.0,3.6,18.0,8.0,6.06,0.0
2017,5,21,6,15,0.0,24.0,3.7,18.0,24.0,18.29,9.99
2017,5,21,6,30,0.0,40.0,3.8,18.0,40.0,30.59,21.1
2017,5,21,6,45,0.0,61.0,3.9,18.5,61.0,45.94,34.78
2017,5,21,7,0,0.0,82.0,4.0,19.0,82.0,60.97,47.98
2017,5,21,7,15,0.5,105.0,4.2,19.0,105.5,77.13,62.04
2017,5,21,7,30,1.0,128.0,4.4,19.0,129.0,93.11,75.72
2017,5,21,7,45,7.0,149.0,4.6,19.5,153.0,107.78,87.92
2017,5,21,8,0,13.0,170.0,4.8,20.0,177.0,122.34,99.83
2017,5,21,8,15,6.5,126.5,4.9,20.0,130.0,94.9,76.09
2017,5,21,8,30,0.0,83.0,5.0,20.0,83.0,63.88,49.36
2017,5,21,8,45,0.0,113.0,5.15,20.5,113.0,86.08,67.97
2017,5,21,9,0,0.0,143.0,5.3,21.0,143.0,107.28,85.47
2017,5,21,9,15,5.5,186.0,5.25,21.0,190.0,137.01,105.12
2017,5,21,9,30,11.0,229.0,5.2,21.0,237.0,167.66,128.8
2017,5,21,9,45,9.0,211.0,5.2,21.5,218.0,157.54,120.26
2017,5,21,10,0,7.0,193.0,5.2,22.0,199.0,146.18,110.95
2017,5,21,10,15,7.5,201.0,5.1,22.0,207.5,153.18,116.3
2017,5,21,10,30,8.0,209.0,5.0,22.0,216.0,160.29,121.73
2017,5,21,10,45,56.5,334.5,4.95,22.5,386.5,263.29,200.26
2017,5,21,11,0,105.0,460.0,4.9,23.0,557.0,375.25,283.93
2017,5,21,11,15,105.5,470.0,4.8,23.0,569.5,394.05,297.99
2017,5,21,11,30,106.0,480.0,4.7,23.0,582.0,412.83,312.14
2017,5,21,11,45,81.5,467.5,4.65,23.0,547.0,400.69,303.2
2017,5,21,12,0,57.0,455.0,4.6,23.0,512.0,385.41,291.76
2017,5,21,12,15,135.5,480.0,4.6,23.0,614.0,468.56,354.58
2017,5,21,12,30,214.0,505.0,4.6,23.0,716.0,556.58,419.95
2017,5,21,12,45,127.0,464.5,4.7,23.0,590.0,475.49,359.9
2017,5,21,13,0,40.0,424.0,4.8,23.0,464.0,376.34,285.38
2017,5,21,13,15,61.5,445.0,4.85,22.5,505.0,416.59,317.01
2017,5,21,13,30,83.0,466.0,4.9,22.0,546.0,458.3,349.35
2017,5,21,13,45,81.5,454.5,4.95,22.0,532.0,453.22,345.92
2017,5,21,14,0,80.0,443.0,5.0,22.0,518.0,447.32,342.05
2017,5,21,14,15,81.0,429.5,4.9,21.5,503.0,441.04,338.46
2017,5,21,14,30,82.0,416.0,4.8,21.0,488.0,434.11,334.39
2017,5,21,14,45,91.0,402.0,4.75,21.0,479.0,433.12,334.51
2017,5,21,15,0,100.0,388.0,4.7,21.0,470.0,431.56,334.24
2017,5,21,15,15,66.5,342.0,4.65,20.5,395.5,361.14,281.17
2017,5,21,15,30,33.0,296.0,4.6,20.0,321.0,290.28,226.78
2017,5,21,15,45,16.5,201.5,4.6,20.0,214.0,175.91,137.09
2017,5,21,16,0,0.0,107.0,4.6,20.0,107.0,83.02,62.28
2017,5,21,16,15,0.0,101.5,4.6,19.5,101.5,78.59,59.05
2017,5,21,16,30,0.0,96.0,4.6,19.0,96.0,74.17,55.76
2017,5,21,16,45,0.0,77.5,4.6,19.0,77.5,59.57,43.91
2017,5,21,17,0,0.0,59.0,4.6,19.0,59.0,45.23,32.17
2017,5,21,17,15,0.0,51.0,4.3,18.5,51.0,39.03,27.19
2017,5,21,17,30,0.0,43.0,4.0,18.0,43.0,32.86,22.15
2017,5,21,17,45,0.0,34.5,3.75,18.0,34.5,26.32,16.68
2017,5,21,18,0,0.0,26.0,3.5,18.0,26.0,19.79,11.15
2017,5,21,18,15,0.0,18.5,3.5,17.5,18.5,14.06,6.26
2017,5,21,18,30,0.0,11.0,3.5,17.0,11.0,8.34,1.34
2017,5,21,18,45,0.0,6.0,3.5,17.0,6.0,4.54,0.0
2017,5,21,19,0,0.0,1.0,3.5,17.0,1.0,0.75,0.0
2017,5,21,19,15,0.0,0.5,3.45,16.5,0.5,0.39,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,21.0,12.5,3.2,15.0,14.5,9.83,0.0
2017,5,22,6,0,42.0,25.0,3.1,15.0,29.0,19.01,8.36
2017,5,22,6,15,101.5,50.0,3.1,15.0,67.0,36.59,25.97
2017,5,22,6,30,161.0,75.0,3.1,15.0,105.0,53.67,41.71
2017,5,22,6,45,80.5,53.5,3.1,15.5,68.5,40.83,30.7
2017,5,22,7,0,0.0,32.0,3.1,16.0,32.0,24.39,16.13
2017,5,22,7,15,0.0,39.0,3.1,16.5,39.0,29.77,20.86
2017,5,22,7,30,0.0,46.0,3.1,17.0,46.0,35.17,25.52
2017,5,22,7,45,0.0,70.0,3.15,17.5,70.0,53.71,41.61
2017,5,22,8,0,0.0,94.0,3.2,18.0,94.0,71.77,57.02
2017,5,22,8,15,10.5,153.0,3.35,18.0,159.5,112.65,91.89
2017,5,22,8,30,21.0,212.0,3.5,18.0,225.0,151.02,124.07
2017,5,22,8,45,10.5,158.5,3.65,18.5,165.0,117.67,95.24
2017,5,22,9,0,0.0,105.0,3.8,19.0,105.0,80.52,63.37
2017,5,22,9,15,9.0,184.0,3.95,19.5,191.0,135.82,104.66
2017,5,22,9,30,18.0,263.0,4.1,20.0,277.0,190.06,146.55
2017,5,22,9,45,17.5,272.0,4.35,20.5,286.5,199.31,153.08
2017,5,22,10,0,17.0,281.0,4.6,21.0,296.0,208.4,159.7
2017,5,22,10,15,20.0,303.5,4.6,21.0,321.5,227.44,174.23
2017,5,22,10,30,23.0,326.0,4.6,21.0,347.0,247.1,189.23
2017,5,22,10,45,19.0,305.0,4.7,21.5,322.5,234.39,179.11
2017,5,22,11,0,15.0,284.0,4.8,22.0,298.0,220.31,167.97
2017,5,22,11,15,16.0,295.5,4.9,22.0,310.5,231.35,176.48
2017,5,22,11,30,17.0,307.0,5.0,22.0,323.0,242.6,185.13
2017,5,22,11,45,16.0,296.5,5.1,22.5,312.5,236.42,180.03
2017,5,22,12,0,15.0,286.0,5.2,23.0,302.0,229.83,174.68
2017,5,22,12,15,10.5,223.5,5.0,23.0,234.5,180.46,136.57
2017,5,22,12,30,6.0,161.0,4.8,23.0,167.0,129.67,97.05
2017,5,22,12,45,8.5,186.5,4.6,23.5,195.0,151.96,114.32
2017,5,22,13,0,11.0,212.0,4.4,24.0,223.0,174.58,131.63
2017,5,22,13,15,13.5,254.5,4.05,24.0,268.0,211.09,159.7
2017,5,22,13,30,16.0,297.0,3.7,24.0,313.0,248.33,188.06
2017,5,22,13,45,17.5,308.5,3.4,24.5,325.5,260.18,196.64
2017,5,22,14,0,19.0,320.0,3.1,25.0,338.0,272.22,205.37
2017,5,22,14,15,15.0,276.5,3.0,25.0,290.5,233.8,176.48
2017,5,22,14,30,11.0,233.0,2.9,25.0,243.0,195.0,147.13
2017,5,22,14,45,9.0,210.0,2.85,25.0,218.0,174.69,131.78
2017,5,22,15,0,7.0,187.0,2.8,25.0,193.0,154.25,116.19
2017,5,22,15,15,4.5,170.5,2.8,25.0,174.5,138.66,104.25
2017,5,22,15,30,2.0,154.0,2.8,25.0,156.0,123.05,92.22
2017,5,22,15,45,1.0,140.0,2.8,25.0,141.0,110.8,82.81
2017,5,22,16,0,0.0,126.0,2.8,25.0,126.0,98.57,73.34
2017,5,22,16,15,0.5,143.5,2.8,24.5,144.0,113.9,85.96
2017,5,22,16,30,1.0,161.0,2.8,24.0,162.0,130.11,99.34
2017,5,22,16,45,4.0,159.5,2.8,24.0,162.0,132.26,101.49
2017,5,22,17,0,7.0,158.0,2.8,24.0,162.0,134.7,103.91
2017,5,22,17,15,3.5,139.0,2.65,23.5,141.0,116.44,89.67
2017,5,22,17,30,0.0,120.0,2.5,23.0,120.0,98.37,75.39
2017,5,22,17,45,239.5,98.5,2.4,23.0,164.5,257.42,207.74
2017,5,22,18,0,479.0,77.0,2.3,23.0,209.0,380.56,304.37
2017,5,22,18,15,405.5,65.5,2.0,22.0,160.0,301.67,239.69
2017,5,22,18,30,332.0,54.0,1.7,21.0,111.0,235.23,183.82
2017,5,22,18,45,225.5,38.5,1.45,20.5,71.0,157.16,117.19
2017,5,22,19,0,119.0,23.0,1.2,20.0,31.0,84.2,39.56
2017,5,22,19,15,59.5,11.5,1.2,19.5,15.5,27.55,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,60.5,14.0,0.5,16.5,19.0,11.02,0.0
2017,5,23,6,0,121.0,28.0,0.5,17.0,38.0,21.05,10.02
2017,5,23,6,15,212.5,45.5,0.65,17.5,78.5,34.02,23.58
2017,5,23,6,30,304.0,63.0,0.8,18.0,119.0,46.86,35.34
2017,5,23,6,45,152.0,58.0,1.0,18.5,86.0,43.16,32.39
2017,5,23,7,0,0.0,53.0,1.2,19.0,53.0,40.57,30.14
2017,5,23,7,15,0.5,90.0,1.3,19.5,90.5,67.31,53.38
2017,5,23,7,30,1.0,127.0,1.4,20.0,128.0,92.53,74.81
2017,5,23,7,45,74.0,169.0,1.55,21.0,206.0,116.97,94.98
2017,5,23,8,0,147.0,211.0,1.7,22.0,284.0,138.28,112.07
2017,5,23,8,15,94.5,223.5,1.7,22.5,272.5,150.04,121.14
2017,5,23,8,30,42.0,236.0,1.7,23.0,261.0,156.84,126.03
2017,5,23,8,45,31.5,240.0,1.75,23.5,259.5,159.84,127.81
2017,5,23,9,0,21.0,244.0,1.8,24.0,258.0,172.93,137.8
2017,5,23,9,15,13.5,217.0,1.8,24.0,226.0,157.4,119.17
2017,5,23,9,30,6.0,190.0,1.8,24.0,194.0,141.24,106.26
2017,5,23,9,45,5.0,176.5,1.8,24.5,180.0,133.05,99.48
2017,5,23,10,0,4.0,163.0,1.8,25.0,166.0,124.16,92.25
2017,5,23,10,15,8.0,203.5,1.85,25.5,210.5,155.04,115.63
2017,5,23,10,30,12.0,244.0,1.9,26.0,255.0,186.51,139.12
2017,5,23,10,45,402.0,212.0,1.95,26.5,584.5,304.04,220.48
2017,5,23,11,0,792.0,180.0,2.0,27.0,914.0,479.86,345.67
2017,5,23,11,15,796.5,181.0,2.1,27.0,933.0,526.61,382.54
2017,5,23,11,30,801.0,182.0,2.2,27.0,952.0,572.02,418.26
2017,5,23,11,45,534.5,336.5,2.3,27.0,853.0,571.87,419.11
2017,5,23,12,0,268.0,491.0,2.4,27.0,754.0,544.18,398.47
2017,5,23,12,15,237.5,499.0,2.45,27.0,733.0,549.6,402.88
2017,5,23,12,30,207.0,507.0,2.5,27.0,712.0,551.34,404.27
2017,5,23,12,45,244.5,496.5,2.65,27.5,737.0,586.32,429.44
2017,5,23,13,0,282.0,486.0,2.8,28.0,762.0,629.23,459.69
2017,5,23,13,15,536.5,336.5,3.0,28.0,853.0,735.28,539.25
2017,5,23,13,30,791.0,187.0,3.2,28.0,944.0,829.18,609.76
