Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,13,45,439.0,318.0,3.4,28.0,737.0,673.94,498.04
2017,5,23,14,0,87.0,449.0,3.6,28.0,530.0,457.66,338.78
2017,5,23,14,15,116.5,442.5,4.05,27.5,547.5,498.79,371.75
2017,5,23,14,30,146.0,436.0,4.5,27.0,565.0,524.45,392.93
2017,5,23,14,45,73.0,278.5,5.0,26.5,343.0,302.32,230.2
2017,5,23,15,0,0.0,121.0,5.5,26.0,121.0,94.38,69.01
2017,5,23,15,15,0.0,123.5,5.95,25.0,123.5,96.36,71.15
2017,5,23,15,30,0.0,126.0,6.4,24.0,126.0,98.39,73.23
2017,5,23,15,45,5.5,168.5,6.85,23.5,172.5,138.34,105.62
2017,5,23,16,0,11.0,211.0,7.3,23.0,219.0,180.15,139.58
2017,5,23,16,15,5.5,159.0,7.2,22.0,163.0,131.14,101.07
2017,5,23,16,30,0.0,107.0,7.1,21.0,107.0,83.21,62.68
2017,5,23,16,45,219.0,134.0,7.05,20.5,240.0,308.33,251.76
2017,5,23,17,0,438.0,161.0,7.0,20.0,373.0,508.32,414.86
2017,5,23,17,15,407.0,147.5,6.6,19.5,325.0,458.07,375.23
2017,5,23,17,30,376.0,134.0,6.2,19.0,277.0,408.55,335.97
2017,5,23,17,45,357.5,114.0,5.8,18.5,232.5,360.95,297.55
2017,5,23,18,0,339.0,94.0,5.4,18.0,188.0,313.61,258.16
2017,5,23,18,15,318.5,76.0,5.15,17.5,148.5,267.97,218.83
2017,5,23,18,30,298.0,58.0,4.9,17.0,109.0,223.42,178.9
2017,5,23,18,45,207.0,41.0,4.7,17.0,70.5,152.08,115.83
2017,5,23,19,0,116.0,24.0,4.5,17.0,32.0,84.6,43.1
2017,5,23,19,15,58.0,12.0,4.3,16.5,16.0,27.42,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,86.0,14.5,3.7,12.5,21.5,11.41,0.0
2017,5,24,6,0,172.0,29.0,3.9,13.0,43.0,21.96,11.07
2017,5,24,6,15,284.0,43.0,3.85,13.5,87.0,32.66,22.79
2017,5,24,6,30,396.0,57.0,3.8,14.0,131.0,45.93,35.08
2017,5,24,6,45,466.5,68.0,3.75,15.0,183.0,54.17,42.61
2017,5,24,7,0,537.0,79.0,3.7,16.0,235.0,62.3,49.75
2017,5,24,7,15,588.5,86.5,3.8,17.0,290.5,67.43,54.01
2017,5,24,7,30,640.0,94.0,3.9,18.0,346.0,72.5,58.06
2017,5,24,7,45,678.5,99.0,4.05,19.5,402.5,75.52,60.12
2017,5,24,8,0,717.0,104.0,4.2,21.0,459.0,78.51,62.07
2017,5,24,8,15,743.5,109.0,4.25,21.5,513.0,81.16,63.96
2017,5,24,8,30,770.0,114.0,4.3,22.0,567.0,90.7,71.66
2017,5,24,8,45,792.5,116.5,4.4,23.0,618.5,91.51,71.79
2017,5,24,9,0,815.0,119.0,4.5,24.0,670.0,92.26,71.9
2017,5,24,9,15,830.0,122.0,4.45,24.5,716.5,102.04,69.07
2017,5,24,9,30,845.0,125.0,4.4,25.0,763.0,158.86,90.45
2017,5,24,9,45,858.5,126.5,4.4,25.5,805.0,222.51,132.68
2017,5,24,10,0,872.0,128.0,4.4,26.0,847.0,279.08,176.7
2017,5,24,10,15,880.5,130.0,4.35,26.0,881.5,334.92,223.79
2017,5,24,10,30,889.0,132.0,4.3,26.0,916.0,390.36,271.39
2017,5,24,10,45,898.5,131.5,4.3,26.5,944.5,444.04,316.7
2017,5,24,11,0,908.0,131.0,4.3,27.0,973.0,496.91,360.35
2017,5,24,11,15,911.5,132.0,4.25,27.0,992.5,546.74,401.3
2017,5,24,11,30,915.0,133.0,4.2,27.0,1012.0,594.77,439.79
2017,5,24,11,45,926.5,127.0,4.2,27.5,1026.5,640.93,475.16
2017,5,24,12,0,938.0,121.0,4.2,28.0,1041.0,685.49,508.41
2017,5,24,12,15,938.5,121.0,4.15,28.0,1044.5,725.15,538.16
2017,5,24,12,30,939.0,121.0,4.1,28.0,1048.0,762.35,565.55
2017,5,24,12,45,940.5,119.0,4.05,28.5,1044.0,796.18,588.96
2017,5,24,13,0,942.0,117.0,4.0,29.0,1040.0,827.08,609.07
2017,5,24,13,15,939.0,116.5,3.9,29.0,1026.5,852.34,625.74
2017,5,24,13,30,936.0,116.0,3.8,29.0,1013.0,873.97,639.97
2017,5,24,13,45,934.0,113.5,3.75,29.5,992.5,890.96,650.08
2017,5,24,14,0,932.0,111.0,3.7,30.0,972.0,904.04,657.67
2017,5,24,14,15,926.0,109.5,3.6,30.0,943.0,910.64,662.11
2017,5,24,14,30,920.0,108.0,3.5,30.0,914.0,913.26,664.09
2017,5,24,14,45,911.0,107.0,3.45,30.0,878.5,909.82,662.51
2017,5,24,15,0,902.0,106.0,3.4,30.0,843.0,902.54,658.58
2017,5,24,15,15,891.5,103.5,3.2,29.5,801.0,888.74,650.88
2017,5,24,15,30,881.0,101.0,3.0,29.0,759.0,871.33,640.84
2017,5,24,15,45,868.5,98.0,2.9,29.0,712.5,848.26,626.46
2017,5,24,16,0,856.0,95.0,2.8,29.0,666.0,821.97,609.97
2017,5,24,16,15,837.5,92.0,2.6,28.5,614.5,796.25,594.45
2017,5,24,16,30,819.0,89.0,2.4,28.0,563.0,759.17,571.0
2017,5,24,16,45,795.5,85.0,2.2,28.0,508.5,714.94,541.3
2017,5,24,17,0,772.0,81.0,2.0,28.0,454.0,669.06,510.12
2017,5,24,17,15,739.0,76.5,1.7,27.5,398.5,614.77,471.78
2017,5,24,17,30,706.0,72.0,1.4,27.0,343.0,560.21,432.01
2017,5,24,17,45,658.0,66.5,1.1,27.0,287.0,498.19,384.62
2017,5,24,18,0,610.0,61.0,0.8,27.0,231.0,435.86,335.62
2017,5,24,18,15,537.0,53.0,0.7,26.0,178.5,360.24,277.2
2017,5,24,18,30,464.0,45.0,0.6,25.0,126.0,290.19,220.57
2017,5,24,18,45,343.0,34.0,0.55,24.5,82.5,203.26,148.88
2017,5,24,19,0,222.0,23.0,0.5,24.0,39.0,124.21,65.77
2017,5,24,19,15,111.0,11.5,0.65,23.0,19.5,43.35,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,123.0,13.5,4.9,16.5,23.5,10.62,0.0
2017,5,25,6,0,246.0,27.0,5.0,17.0,47.0,22.12,11.11
2017,5,25,6,15,358.0,38.0,5.1,17.5,92.0,31.06,21.01
2017,5,25,6,30,470.0,49.0,5.2,18.0,137.0,40.05,29.37
2017,5,25,6,45,540.0,56.5,5.35,18.5,189.5,45.97,34.81
2017,5,25,7,0,610.0,64.0,5.5,19.0,242.0,51.93,40.06
2017,5,25,7,15,656.0,69.5,5.85,20.0,297.0,56.11,43.5
2017,5,25,7,30,702.0,75.0,6.2,21.0,352.0,65.22,51.09
2017,5,25,7,45,733.0,80.0,6.6,22.0,407.5,68.95,53.89
2017,5,25,8,0,764.0,85.0,7.0,23.0,463.0,72.58,56.55
2017,5,25,8,15,787.0,88.5,7.05,23.5,516.0,74.88,58.16
2017,5,25,8,30,810.0,92.0,7.1,24.0,569.0,77.08,59.68
2017,5,25,8,45,824.0,96.5,7.2,25.0,618.0,79.56,61.31
2017,5,25,9,0,838.0,101.0,7.3,26.0,667.0,91.06,70.4
2017,5,25,9,15,850.5,103.5,7.25,26.5,712.5,100.4,77.74
2017,5,25,9,30,863.0,106.0,7.2,27.0,758.0,156.7,87.93
2017,5,25,9,45,868.5,110.5,7.2,27.5,796.5,213.82,125.1
2017,5,25,10,0,874.0,115.0,7.2,28.0,835.0,270.69,169.79
2017,5,25,10,15,881.5,116.5,7.15,28.5,869.0,325.85,216.24
2017,5,25,10,30,889.0,118.0,7.1,29.0,903.0,380.49,263.08
2017,5,25,10,45,891.5,121.5,7.05,29.5,929.0,433.69,308.5
2017,5,25,11,0,894.0,125.0,7.0,30.0,955.0,485.44,351.78
2017,5,25,11,15,898.0,126.0,6.9,30.5,974.5,534.68,391.93
2017,5,25,11,30,902.0,127.0,6.8,31.0,994.0,582.21,429.61
2017,5,25,11,45,901.5,129.0,6.75,31.5,1005.0,625.91,463.47
2017,5,25,12,0,901.0,131.0,6.7,32.0,1016.0,667.26,494.66
2017,5,25,12,15,901.5,131.5,6.6,32.0,1019.5,705.91,524.04
2017,5,25,12,30,902.0,132.0,6.5,32.0,1023.0,742.27,551.18
2017,5,25,12,45,900.0,132.0,6.4,32.5,1018.0,774.02,573.4
2017,5,25,13,0,898.0,132.0,6.3,33.0,1013.0,802.9,592.92
2017,5,25,13,15,895.0,131.5,6.2,33.0,1000.0,827.42,609.56
2017,5,25,13,30,892.0,131.0,6.1,33.0,987.0,848.46,623.82
2017,5,25,13,45,887.0,130.0,6.0,33.5,966.0,863.81,632.91
2017,5,25,14,0,882.0,129.0,5.9,34.0,945.0,875.4,639.5
2017,5,25,14,15,875.5,127.5,5.8,34.0,916.5,881.49,643.79
2017,5,25,14,30,869.0,126.0,5.7,34.0,888.0,883.78,645.65
2017,5,25,14,45,855.5,126.5,5.6,34.0,852.0,878.05,642.25
2017,5,25,15,0,842.0,127.0,5.5,34.0,816.0,868.73,636.57
2017,5,25,15,15,830.0,124.5,5.4,34.0,775.0,865.76,635.34
2017,5,25,15,30,818.0,122.0,5.3,34.0,734.0,847.66,623.95
2017,5,25,15,45,802.5,119.0,5.25,34.0,688.0,822.82,608.35
2017,5,25,16,0,787.0,116.0,5.2,34.0,642.0,795.0,590.74
2017,5,25,16,15,766.5,112.0,5.05,33.5,591.5,759.35,568.39
2017,5,25,16,30,746.0,108.0,4.9,33.0,541.0,721.43,544.25
2017,5,25,16,45,719.0,103.5,4.8,33.0,488.0,679.56,516.12
2017,5,25,17,0,692.0,99.0,4.7,33.0,435.0,633.11,483.44
2017,5,25,17,15,656.0,93.5,4.45,32.0,381.0,578.52,445.68
2017,5,25,17,30,620.0,88.0,4.2,31.0,327.0,524.14,406.95
2017,5,25,17,45,568.5,80.5,4.0,30.5,273.0,458.79,357.84
2017,5,25,18,0,517.0,73.0,3.8,30.0,219.0,395.86,308.93
2017,5,25,18,15,443.5,63.5,3.65,29.0,169.0,322.43,250.7
2017,5,25,18,30,370.0,54.0,3.5,28.0,119.0,251.17,192.27
2017,5,25,18,45,259.0,39.5,3.35,27.0,77.5,170.73,125.41
2017,5,25,19,0,148.0,25.0,3.2,26.0,36.0,97.79,53.14
2017,5,25,19,15,74.0,12.5,3.45,25.5,18.0,32.65,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,9.5,3.25,22.5,9.5,7.47,0.0
2017,5,26,6,0,0.0,19.0,3.5,23.0,19.0,14.49,5.19
2017,5,26,6,15,0.0,40.5,3.7,23.5,40.5,30.29,19.81
2017,5,26,6,30,0.0,62.0,3.9,24.0,62.0,45.59,33.34
2017,5,26,6,45,14.0,84.0,4.15,24.5,88.0,61.21,46.96
2017,5,26,7,0,28.0,106.0,4.4,25.0,114.0,75.29,59.0
2017,5,26,7,15,33.0,130.0,4.5,25.5,141.5,90.96,72.12
2017,5,26,7,30,38.0,154.0,4.6,26.0,169.0,106.32,84.7
2017,5,26,7,45,26.0,162.5,4.7,26.5,173.5,112.53,89.41
2017,5,26,8,0,14.0,171.0,4.8,27.0,178.0,123.1,97.67
2017,5,26,8,15,7.0,163.0,4.8,27.0,166.5,119.09,93.97
2017,5,26,8,30,0.0,155.0,4.8,27.0,155.0,114.5,89.86
2017,5,26,8,45,6.5,189.0,4.8,27.5,193.5,137.51,108.21
2017,5,26,9,0,13.0,223.0,4.8,28.0,232.0,159.95,125.82
2017,5,26,9,15,21.0,258.5,4.75,28.5,274.0,183.24,143.88
2017,5,26,9,30,29.0,294.0,4.7,29.0,316.0,197.37,146.64
2017,5,26,9,45,31.0,309.0,4.7,29.5,334.0,212.65,157.26
2017,5,26,10,0,33.0,324.0,4.7,30.0,352.0,228.31,168.37
2017,5,26,10,15,34.0,336.5,4.6,30.0,366.5,242.58,178.87
2017,5,26,10,30,35.0,349.0,4.5,30.0,381.0,257.07,189.57
2017,5,26,10,45,36.0,359.5,4.45,30.5,393.0,270.52,199.1
2017,5,26,11,0,37.0,370.0,4.4,31.0,405.0,284.18,208.75
2017,5,26,11,15,34.5,369.5,4.3,31.5,402.5,288.79,211.71
2017,5,26,11,30,32.0,369.0,4.2,32.0,400.0,292.91,214.28
2017,5,26,11,45,33.0,374.5,4.15,32.5,407.0,303.03,221.21
2017,5,26,12,0,34.0,380.0,4.1,33.0,414.0,313.3,228.21
2017,5,26,12,15,34.0,381.5,4.0,33.0,415.5,319.99,233.02
2017,5,26,12,30,34.0,383.0,3.9,33.0,417.0,326.53,237.75
2017,5,26,12,45,30.5,384.5,3.8,33.5,415.0,330.28,239.91
2017,5,26,13,0,27.0,386.0,3.7,34.0,413.0,333.55,241.71
2017,5,26,13,15,120.0,437.0,3.6,34.0,553.0,464.96,336.84
2017,5,26,13,30,213.0,488.0,3.5,34.0,693.0,592.38,426.13
2017,5,26,13,45,241.5,471.0,3.45,34.0,698.5,612.01,440.05
2017,5,26,14,0,270.0,454.0,3.4,34.0,704.0,644.74,463.19
2017,5,26,14,15,534.0,304.0,3.35,34.0,779.0,762.19,549.15
2017,5,26,14,30,798.0,154.0,3.3,34.0,854.0,859.18,618.05
2017,5,26,14,45,786.0,152.5,3.3,34.0,820.0,853.05,614.27
2017,5,26,15,0,774.0,151.0,3.3,34.0,786.0,843.39,609.02
2017,5,26,15,15,559.0,238.5,3.3,34.0,684.5,740.09,538.33
2017,5,26,15,30,344.0,326.0,3.3,34.0,583.0,620.1,453.35
2017,5,26,15,45,424.5,275.0,3.3,34.0,572.5,654.1,480.44
2017,5,26,16,0,505.0,224.0,3.3,34.0,562.0,666.24,491.96
2017,5,26,16,15,500.5,206.5,3.3,33.5,519.5,636.28,473.53
2017,5,26,16,30,496.0,189.0,3.3,33.0,477.0,604.12,453.44
2017,5,26,16,45,536.0,159.0,3.3,33.0,443.5,590.43,446.04
2017,5,26,17,0,576.0,129.0,3.3,33.0,410.0,580.29,440.6
2017,5,26,17,15,538.0,120.5,3.1,32.5,358.0,524.9,401.37
2017,5,26,17,30,500.0,112.0,2.9,32.0,306.0,463.27,356.85
2017,5,26,17,45,437.5,103.5,2.75,31.5,253.5,396.2,306.68
2017,5,26,18,0,375.0,95.0,2.6,31.0,201.0,333.12,258.0
2017,5,26,18,15,309.5,79.5,2.5,30.0,154.0,265.51,204.9
2017,5,26,18,30,244.0,64.0,2.4,29.0,107.0,203.48,154.56
2017,5,26,18,45,159.0,44.0,2.3,28.5,68.5,124.49,90.04
2017,5,26,19,0,74.0,24.0,2.2,28.0,30.0,61.07,32.27
2017,5,26,19,15,37.0,12.0,2.4,27.5,15.0,20.82,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.5,3.6,23.5,17.5,11.41,0.0
2017,5,27,6,0,77.0,29.0,3.7,24.0,35.0,21.72,10.65
2017,5,27,6,15,149.0,50.5,3.9,24.0,74.0,37.15,25.51
2017,5,27,6,30,221.0,72.0,4.1,24.0,113.0,52.38,39.12
2017,5,27,6,45,279.5,89.5,4.35,24.5,160.0,64.82,50.04
2017,5,27,7,0,338.0,107.0,4.6,25.0,207.0,76.16,59.75
2017,5,27,7,15,169.0,95.5,4.7,25.5,145.5,67.99,52.62
2017,5,27,7,30,0.0,84.0,4.8,26.0,84.0,63.91,48.91
2017,5,27,7,45,55.0,147.5,4.95,26.5,175.0,104.5,82.74
2017,5,27,8,0,110.0,211.0,5.1,27.0,266.0,137.57,109.68
2017,5,27,8,15,127.0,237.5,5.1,27.5,307.5,152.27,121.09
2017,5,27,8,30,144.0,264.0,5.1,28.0,349.0,166.43,131.93
2017,5,27,8,45,146.5,288.5,5.2,28.5,382.0,178.72,141.15
2017,5,27,9,0,149.0,313.0,5.3,29.0,415.0,190.43,149.84
2017,5,27,9,15,144.5,337.0,5.25,29.5,441.0,202.99,159.11
2017,5,27,9,30,140.0,361.0,5.2,30.0,467.0,230.99,167.83
2017,5,27,9,45,148.5,375.5,5.2,30.5,493.5,256.23,184.58
2017,5,27,10,0,157.0,390.0,5.2,31.0,520.0,282.42,203.23
2017,5,27,10,15,103.0,381.0,5.15,31.5,468.0,279.38,202.92
2017,5,27,10,30,49.0,372.0,5.1,32.0,416.0,275.84,201.74
2017,5,27,10,45,45.5,387.5,5.05,32.5,429.5,291.98,213.33
2017,5,27,11,0,42.0,403.0,5.0,33.0,443.0,308.02,224.65
2017,5,27,11,15,47.0,407.0,4.95,33.0,452.5,320.34,233.6
2017,5,27,11,30,52.0,411.0,4.9,33.0,462.0,333.03,242.86
2017,5,27,11,45,76.0,451.5,4.85,33.5,526.5,383.39,278.69
2017,5,27,12,0,100.0,492.0,4.8,34.0,591.0,437.07,316.37
2017,5,27,12,15,71.0,463.5,4.75,34.0,534.5,406.68,294.58
2017,5,27,12,30,42.0,435.0,4.7,34.0,478.0,372.46,269.99
2017,5,27,12,45,101.0,470.0,4.7,34.0,570.0,450.07,326.38
2017,5,27,13,0,160.0,505.0,4.7,34.0,662.0,540.1,390.33
2017,5,27,13,15,129.0,491.0,4.65,34.0,617.0,515.94,372.91
2017,5,27,13,30,98.0,477.0,4.6,34.0,572.0,476.95,345.42
2017,5,27,13,45,400.5,354.0,4.6,34.5,727.0,667.45,484.5
2017,5,27,14,0,703.0,231.0,4.6,35.0,882.0,831.97,600.45
2017,5,27,14,15,694.5,228.0,4.55,35.0,855.0,834.83,602.11
2017,5,27,14,30,686.0,225.0,4.5,35.0,828.0,834.2,602.4
2017,5,27,14,45,706.0,203.0,4.5,35.0,802.0,837.22,606.16
2017,5,27,15,0,726.0,181.0,4.5,35.0,776.0,836.03,607.09
2017,5,27,15,15,712.0,177.0,4.4,34.5,736.0,819.31,597.92
2017,5,27,15,30,698.0,173.0,4.3,34.0,696.0,799.48,586.62
2017,5,27,15,45,679.0,168.5,4.25,34.0,651.0,772.05,569.03
2017,5,27,16,0,660.0,164.0,4.2,34.0,606.0,742.07,549.62
2017,5,27,16,15,636.5,158.0,4.1,33.5,557.5,704.7,525.81
2017,5,27,16,30,613.0,152.0,4.0,33.0,509.0,665.52,500.37
2017,5,27,16,45,572.5,148.0,3.95,33.0,456.5,614.0,464.62
2017,5,27,17,0,532.0,144.0,3.9,33.0,404.0,554.87,422.91
2017,5,27,17,15,493.5,134.5,3.6,32.5,352.5,500.64,384.18
2017,5,27,17,30,455.0,125.0,3.3,32.0,301.0,447.43,345.23
2017,5,27,17,45,369.5,118.5,3.05,31.5,247.0,370.39,286.91
2017,5,27,18,0,284.0,112.0,2.8,31.0,193.0,287.8,223.03
2017,5,27,18,15,226.5,92.0,2.75,30.0,148.0,225.33,173.84
2017,5,27,18,30,169.0,72.0,2.7,29.0,103.0,167.76,127.13
2017,5,27,18,45,84.5,47.0,2.7,28.5,62.5,89.1,63.42
2017,5,27,19,0,0.0,22.0,2.7,28.0,22.0,17.27,5.62
2017,5,27,19,15,0.0,11.0,3.05,27.5,11.0,8.65,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,29.5,14.0,1.4,22.5,16.5,11.02,0.0
2017,5,28,6,0,59.0,28.0,1.4,23.0,33.0,21.21,10.47
2017,5,28,6,15,123.0,51.5,1.35,23.5,71.5,37.66,26.05
2017,5,28,6,30,187.0,75.0,1.3,24.0,110.0,54.0,40.52
2017,5,28,6,45,182.5,93.0,1.3,24.5,136.5,65.99,51.02
2017,5,28,7,0,178.0,111.0,1.3,25.0,163.0,77.52,60.83
2017,5,28,7,15,173.0,135.5,1.4,25.0,195.0,94.37,75.01
2017,5,28,7,30,168.0,160.0,1.5,25.0,227.0,109.3,87.33
2017,5,28,7,45,218.0,180.5,1.6,25.5,280.5,118.96,94.87
2017,5,28,8,0,268.0,201.0,1.7,26.0,334.0,130.97,104.23
2017,5,28,8,15,333.0,212.0,1.65,26.5,396.5,137.89,109.26
2017,5,28,8,30,398.0,223.0,1.6,27.0,459.0,138.49,109.11
2017,5,28,8,45,293.5,268.0,1.55,27.5,450.0,164.09,129.14
2017,5,28,9,0,189.0,313.0,1.5,28.0,441.0,191.59,150.26
2017,5,28,9,15,205.0,335.0,1.4,28.0,483.0,203.95,159.43
2017,5,28,9,30,221.0,357.0,1.3,28.0,525.0,236.57,168.95
2017,5,28,9,45,264.0,369.0,1.2,28.5,580.0,259.64,181.5
2017,5,28,10,0,307.0,381.0,1.1,29.0,635.0,299.07,208.08
2017,5,28,10,15,328.0,381.0,1.05,29.0,662.5,330.63,231.37
2017,5,28,10,30,349.0,381.0,1.0,29.0,690.0,363.79,256.37
2017,5,28,10,45,246.0,425.0,0.95,29.5,646.0,377.46,269.18
2017,5,28,11,0,143.0,469.0,0.9,30.0,602.0,388.07,278.14
2017,5,28,11,15,170.5,480.0,0.9,30.0,642.0,423.97,303.52
2017,5,28,11,30,198.0,491.0,0.9,30.0,682.0,462.5,330.43
2017,5,28,11,45,257.5,484.5,0.9,30.0,736.0,506.99,361.47
2017,5,28,12,0,317.0,478.0,0.9,30.0,790.0,560.44,398.31
2017,5,28,12,15,354.0,444.0,0.9,30.0,793.5,582.69,414.19
2017,5,28,12,30,391.0,410.0,0.9,30.0,797.0,607.36,431.92
2017,5,28,12,45,214.5,415.5,0.95,30.5,627.5,501.34,358.71
2017,5,28,13,0,38.0,421.0,1.0,31.0,458.0,369.93,265.67
2017,5,28,13,15,68.5,449.0,1.05,31.0,515.5,422.54,304.01
2017,5,28,13,30,99.0,477.0,1.1,31.0,573.0,477.26,342.28
2017,5,28,13,45,152.5,471.5,1.2,31.0,615.5,536.86,384.42
2017,5,28,14,0,206.0,466.0,1.3,31.0,658.0,585.46,418.92
2017,5,28,14,15,143.0,441.5,1.35,31.0,573.0,517.42,372.21
2017,5,28,14,30,80.0,417.0,1.4,31.0,488.0,429.99,311.78
2017,5,28,14,45,102.5,407.5,1.5,31.0,494.5,444.84,324.22
2017,5,28,15,0,125.0,398.0,1.6,31.0,501.0,476.93,347.97
2017,5,28,15,15,167.5,376.5,1.6,31.0,507.0,496.51,363.38
2017,5,28,15,30,210.0,355.0,1.6,31.0,513.0,514.3,377.64
2017,5,28,15,45,105.0,247.5,1.65,31.0,326.5,321.52,239.77
2017,5,28,16,0,0.0,140.0,1.7,31.0,140.0,110.06,79.92
2017,5,28,16,15,0.0,78.0,1.7,31.0,78.0,60.05,41.67
2017,5,28,16,30,0.0,16.0,1.7,31.0,16.0,12.24,4.08
2017,5,28,16,45,0.0,51.0,1.7,31.0,51.0,39.1,25.5
2017,5,28,17,0,0.0,86.0,1.7,31.0,86.0,66.21,47.08
2017,5,28,17,15,0.0,75.0,1.55,30.5,75.0,57.59,40.5
2017,5,28,17,30,0.0,64.0,1.4,30.0,64.0,49.06,33.92
2017,5,28,17,45,0.0,53.0,1.25,29.5,53.0,40.56,27.25
2017,5,28,18,0,0.0,42.0,1.1,29.0,42.0,32.08,20.47
2017,5,28,18,15,0.0,32.0,1.0,28.5,32.0,24.39,14.21
2017,5,28,18,30,0.0,22.0,0.9,28.0,22.0,16.73,7.89
2017,5,28,18,45,0.0,14.0,0.85,27.5,14.0,10.63,2.77
2017,5,28,19,0,0.0,6.0,0.8,27.0,6.0,4.54,0.0
2017,5,28,19,15,0.0,3.0,0.85,26.5,3.0,2.36,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,20.0,7.0,5.51,0.0
2017,5,29,6,0,0.0,14.0,3.4,20.0,14.0,10.64,2.56
2017,5,29,6,15,0.0,32.0,3.45,20.0,32.0,24.46,15.23
2017,5,29,6,30,0.0,50.0,3.5,20.0,50.0,37.73,27.15
2017,5,29,6,45,0.0,71.0,3.6,20.0,71.0,52.78,40.54
2017,5,29,7,0,0.0,92.0,3.7,20.0,92.0,67.66,53.61
2017,5,29,7,15,0.0,98.5,3.75,20.0,98.5,73.05,58.22
2017,5,29,7,30,0.0,105.0,3.8,20.0,105.0,78.29,62.58
2017,5,29,7,45,3.5,134.0,3.85,20.0,136.0,98.35,79.6
2017,5,29,8,0,7.0,163.0,3.9,20.0,167.0,118.02,96.06
2017,5,29,8,15,10.5,182.0,3.8,20.0,188.0,131.2,106.82
2017,5,29,8,30,14.0,201.0,3.7,20.0,209.0,144.26,117.4
2017,5,29,8,45,14.0,213.5,3.65,20.0,222.5,153.12,124.38
2017,5,29,9,0,14.0,226.0,3.6,20.0,236.0,161.86,131.25
2017,5,29,9,15,19.5,255.0,3.35,20.5,270.0,180.92,146.29
2017,5,29,9,30,25.0,284.0,3.1,21.0,304.0,203.32,155.83
2017,5,29,9,45,40.5,325.5,2.9,21.5,358.5,222.87,169.29
2017,5,29,10,0,56.0,367.0,2.7,22.0,413.0,257.33,194.32
2017,5,29,10,15,62.5,389.0,2.45,22.5,442.5,280.93,211.35
2017,5,29,10,30,69.0,411.0,2.2,23.0,472.0,305.68,229.18
2017,5,29,10,45,109.0,440.0,2.0,23.5,540.0,348.72,259.78
2017,5,29,11,0,149.0,469.0,1.8,24.0,608.0,390.11,288.98
2017,5,29,11,15,165.5,480.5,1.75,24.0,637.5,421.23,311.74
2017,5,29,11,30,182.0,492.0,1.7,24.0,667.0,453.91,335.51
2017,5,29,11,45,215.5,493.5,1.7,24.5,703.5,491.13,361.88
2017,5,29,12,0,249.0,495.0,1.7,25.0,740.0,530.7,389.65
2017,5,29,12,15,343.5,468.5,1.7,25.0,807.5,592.53,434.18
2017,5,29,12,30,438.0,442.0,1.7,25.0,875.0,661.51,483.02
2017,5,29,12,45,415.5,438.5,1.7,25.0,848.5,665.44,485.8
2017,5,29,13,0,393.0,435.0,1.7,25.0,822.0,666.67,487.11
2017,5,29,13,15,265.5,461.5,1.55,25.0,722.0,606.56,443.47
2017,5,29,13,30,138.0,488.0,1.4,25.0,622.0,529.24,387.54
2017,5,29,13,45,299.5,438.0,1.3,25.5,718.5,641.5,467.88
2017,5,29,14,0,461.0,388.0,1.2,26.0,815.0,757.04,545.75
2017,5,29,14,15,328.5,412.5,1.05,26.0,712.5,664.44,480.2
2017,5,29,14,30,196.0,437.0,0.9,26.0,610.0,564.42,410.25
2017,5,29,14,45,448.0,319.0,0.8,26.0,693.5,711.92,516.02
2017,5,29,15,0,700.0,201.0,0.7,26.0,777.0,830.14,596.14
2017,5,29,15,15,685.5,196.5,0.6,26.0,737.0,812.9,582.93
2017,5,29,15,30,671.0,192.0,0.5,26.0,697.0,792.6,569.57
2017,5,29,15,45,656.5,185.0,0.45,26.0,653.0,767.03,553.73
2017,5,29,16,0,642.0,178.0,0.4,26.0,609.0,738.8,536.14
2017,5,29,16,15,618.0,171.5,0.5,26.0,560.5,701.0,514.2
2017,5,29,16,30,594.0,165.0,0.6,26.0,512.0,661.42,490.51
2017,5,29,16,45,563.0,157.0,0.7,26.0,461.0,605.92,455.2
2017,5,29,17,0,532.0,149.0,0.8,26.0,410.0,558.52,424.26
2017,5,29,17,15,492.0,139.0,0.8,25.5,358.0,502.9,386.16
2017,5,29,17,30,452.0,129.0,0.8,25.0,306.0,448.39,347.62
2017,5,29,17,45,393.5,117.5,0.85,25.0,254.5,382.74,298.8
2017,5,29,18,0,335.0,106.0,0.9,25.0,203.0,320.77,251.11
2017,5,29,18,15,268.0,89.5,0.95,24.5,156.0,242.63,189.72
2017,5,29,18,30,201.0,73.0,1.0,24.0,109.0,182.93,140.91
2017,5,29,18,45,122.0,50.5,1.05,23.5,70.0,116.75,86.17
2017,5,29,19,0,43.0,28.0,1.1,23.0,31.0,48.94,27.73
2017,5,29,19,15,21.5,14.0,1.25,22.5,15.5,17.59,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,24.5,16.0,0.6,20.0,18.0,12.59,0.0
2017,5,30,6,0,49.0,32.0,0.6,20.0,36.0,23.8,12.86
2017,5,30,6,15,118.5,55.5,0.55,20.5,75.5,40.23,28.66
2017,5,30,6,30,188.0,79.0,0.5,21.0,115.0,56.52,43.24
2017,5,30,6,45,260.0,96.0,0.45,22.0,163.0,68.65,53.84
2017,5,30,7,0,332.0,113.0,0.4,23.0,211.0,80.68,63.97
2017,5,30,7,15,383.5,126.5,0.65,23.5,262.5,88.66,70.54
2017,5,30,7,30,435.0,140.0,0.9,24.0,314.0,97.11,77.34
2017,5,30,7,45,480.5,149.0,1.15,24.5,366.5,102.47,81.42
2017,5,30,8,0,526.0,158.0,1.4,25.0,419.0,107.68,85.3
2017,5,30,8,15,557.0,166.0,1.5,25.5,470.5,111.82,88.23
2017,5,30,8,30,588.0,174.0,1.6,26.0,522.0,116.62,91.69
2017,5,30,8,45,618.5,177.5,1.75,26.5,571.5,116.34,90.98
2017,5,30,9,0,649.0,181.0,1.9,27.0,621.0,116.05,90.29
2017,5,30,9,15,667.5,186.0,1.95,27.0,665.5,118.59,92.11
2017,5,30,9,30,686.0,191.0,2.0,27.0,710.0,168.13,103.32
2017,5,30,9,45,705.5,192.0,2.15,27.5,751.0,217.41,133.53
2017,5,30,10,0,725.0,193.0,2.3,28.0,792.0,268.42,171.49
2017,5,30,10,15,468.0,315.0,2.35,28.0,708.0,321.69,223.29
2017,5,30,10,30,211.0,437.0,2.4,28.0,624.0,358.4,259.54
2017,5,30,10,45,489.5,318.5,2.5,28.5,769.0,398.3,284.59
2017,5,30,11,0,768.0,200.0,2.6,29.0,914.0,472.32,337.5
2017,5,30,11,15,773.0,201.5,2.65,29.0,933.5,518.24,374.19
2017,5,30,11,30,778.0,203.0,2.7,29.0,953.0,562.98,409.25
2017,5,30,11,45,534.5,343.5,2.75,29.0,861.5,567.35,413.52
2017,5,30,12,0,291.0,484.0,2.8,29.0,770.0,546.45,398.04
2017,5,30,12,15,359.5,461.5,2.8,29.0,816.5,596.94,434.85
2017,5,30,12,30,428.0,439.0,2.8,29.0,863.0,651.17,473.64
2017,5,30,12,45,289.0,471.5,2.85,29.0,757.5,597.56,435.37
2017,5,30,13,0,150.0,504.0,2.9,29.0,652.0,529.56,386.47
2017,5,30,13,15,140.0,495.5,2.9,29.0,632.0,526.32,384.77
2017,5,30,13,30,130.0,487.0,2.9,29.0,612.0,521.29,381.5
2017,5,30,13,45,81.5,433.5,2.9,29.0,511.5,430.76,317.17
2017,5,30,14,0,33.0,380.0,2.9,29.0,411.0,348.08,257.21
2017,5,30,14,15,17.5,262.0,2.85,28.5,278.5,223.29,165.98
2017,5,30,14,30,2.0,144.0,2.8,28.0,146.0,114.53,83.67
2017,5,30,14,45,2.0,145.0,2.8,28.0,147.0,115.36,84.58
2017,5,30,15,0,2.0,146.0,2.8,28.0,148.0,116.2,85.38
2017,5,30,15,15,3.0,157.5,2.75,28.0,160.0,126.48,93.54
2017,5,30,15,30,4.0,169.0,2.7,28.0,172.0,136.97,101.87
2017,5,30,15,45,2.0,154.5,2.7,28.0,156.0,123.48,91.6
2017,5,30,16,0,0.0,140.0,2.7,28.0,140.0,110.03,81.33
2017,5,30,16,15,0.0,106.0,2.6,28.0,106.0,82.22,59.75
2017,5,30,16,30,0.0,72.0,2.5,28.0,72.0,55.36,38.68
2017,5,30,16,45,4.0,117.0,2.4,28.0,119.0,94.76,70.31
2017,5,30,17,0,8.0,162.0,2.3,28.0,166.0,138.21,104.92
2017,5,30,17,15,4.0,143.0,1.95,27.0,145.0,119.64,90.79
2017,5,30,17,30,0.0,124.0,1.6,26.0,124.0,101.3,76.67
2017,5,30,17,45,0.0,103.5,1.3,25.5,103.5,84.2,63.24
2017,5,30,18,0,0.0,83.0,1.0,25.0,83.0,66.99,49.44
2017,5,30,18,15,0.0,64.0,0.95,24.5,64.0,51.07,36.42
2017,5,30,18,30,0.0,45.0,0.9,24.0,45.0,34.98,23.03
2017,5,30,18,45,0.0,29.5,0.85,23.5,29.5,22.53,12.5
2017,5,30,19,0,0.0,14.0,0.8,23.0,14.0,10.64,1.88
2017,5,30,19,15,0.0,7.0,0.8,23.0,7.0,5.51,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,13.5,0.45,20.5,13.5,10.62,0.0
2017,5,31,6,0,0.0,27.0,0.4,21.0,27.0,20.31,10.17
2017,5,31,6,15,27.0,49.5,0.45,21.5,55.0,36.28,25.21
2017,5,31,6,30,54.0,72.0,0.5,22.0,83.0,51.89,39.11
2017,5,31,6,45,90.0,92.5,0.6,22.5,117.0,65.6,51.13
2017,5,31,7,0,126.0,113.0,0.7,23.0,151.0,79.48,62.98
2017,5,31,7,15,142.5,137.0,0.85,23.5,188.0,94.8,75.78
2017,5,31,7,30,159.0,161.0,1.0,24.0,225.0,109.74,87.95
2017,5,31,7,45,92.5,172.5,1.15,24.5,211.0,119.43,95.55
2017,5,31,8,0,26.0,184.0,1.3,25.0,197.0,131.35,104.87
2017,5,31,8,15,175.5,212.5,1.45,25.0,315.0,140.8,112.25
2017,5,31,8,30,325.0,241.0,1.6,25.0,433.0,152.25,121.23
2017,5,31,8,45,210.5,274.0,1.75,25.5,402.5,173.67,137.97
2017,5,31,9,0,96.0,307.0,1.9,26.0,372.0,196.45,155.54
2017,5,31,9,15,78.0,320.0,1.95,26.0,375.5,203.68,160.83
2017,5,31,9,30,60.0,333.0,2.0,26.0,379.0,219.95,163.76
2017,5,31,9,45,54.5,346.0,2.1,26.5,389.5,235.79,174.71
2017,5,31,10,0,49.0,359.0,2.2,27.0,400.0,250.91,185.65
2017,5,31,10,15,60.0,386.0,2.15,27.0,438.5,278.0,205.29
2017,5,31,10,30,71.0,413.0,2.1,27.0,477.0,306.94,226.34
2017,5,31,10,45,50.5,393.0,2.1,27.5,439.5,296.38,218.72
2017,5,31,11,0,30.0,373.0,2.1,28.0,402.0,282.0,208.16
2017,5,31,11,15,58.0,422.5,2.05,28.0,478.5,334.99,246.66
2017,5,31,11,30,86.0,472.0,2.0,28.0,555.0,392.05,287.49
2017,5,31,11,45,122.0,488.5,2.0,28.0,608.0,432.43,316.37
2017,5,31,12,0,158.0,505.0,2.0,28.0,661.0,479.84,350.17
2017,5,31,12,15,212.5,500.0,1.95,28.0,710.5,527.08,383.78
2017,5,31,12,30,267.0,495.0,1.9,28.0,760.0,579.37,420.59
2017,5,31,12,45,225.5,499.5,1.85,28.0,723.0,567.87,412.07
2017,5,31,13,0,184.0,504.0,1.8,28.0,686.0,554.67,402.58
2017,5,31,13,15,110.5,456.0,1.8,28.0,565.0,470.26,343.44
2017,5,31,13,30,37.0,408.0,1.8,28.0,444.0,367.26,269.73
2017,5,31,13,45,39.5,405.0,1.85,28.0,442.5,371.08,273.4
2017,5,31,14,0,42.0,402.0,1.9,28.0,441.0,374.66,276.42
2017,5,31,14,15,36.0,376.0,1.9,27.5,409.0,350.28,259.61
2017,5,31,14,30,30.0,350.0,1.9,27.0,377.0,324.99,242.05
2017,5,31,14,45,21.5,300.5,1.95,27.0,319.5,260.64,194.97
2017,5,31,15,0,13.0,251.0,2.0,27.0,262.0,212.36,159.14
2017,5,31,15,15,10.0,226.0,2.0,27.0,234.5,189.34,142.06
2017,5,31,15,30,7.0,201.0,2.0,27.0,207.0,166.23,124.67
2017,5,31,15,45,7.0,200.0,2.0,27.0,205.5,165.91,124.79
2017,5,31,16,0,7.0,199.0,2.0,27.0,204.0,165.73,125.0
2017,5,31,16,15,185.0,214.5,1.9,26.5,323.5,352.22,272.61
2017,5,31,16,30,363.0,230.0,1.8,26.0,443.0,520.39,399.57
2017,5,31,16,45,239.0,220.0,1.7,26.0,355.0,409.79,315.96
2017,5,31,17,0,115.0,210.0,1.6,26.0,267.0,290.14,224.81
2017,5,31,17,15,99.0,188.0,1.4,25.5,233.0,241.38,188.4
2017,5,31,17,30,83.0,166.0,1.2,25.0,199.0,208.3,163.08
2017,5,31,17,45,72.0,141.0,1.05,25.0,166.5,175.73,137.46
2017,5,31,18,0,61.0,116.0,0.9,25.0,134.0,143.59,111.68
2017,5,31,18,15,43.5,92.0,0.85,24.5,103.0,109.74,84.19
2017,5,31,18,30,26.0,68.0,0.8,24.0,72.0,76.9,57.04
2017,5,31,18,45,13.0,45.0,0.8,23.5,47.0,47.98,32.83
2017,5,31,19,0,0.0,22.0,0.8,23.0,22.0,16.8,6.39
2017,5,31,19,15,0.0,11.0,0.9,23.0,11.0,8.65,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.5,1.15,20.5,23.0,12.2,0.0
2017,6,1,6,0,176.0,31.0,1.3,21.0,46.0,23.43,12.62
2017,6,1,6,15,279.0,44.0,1.4,21.0,88.5,33.37,22.76
2017,6,1,6,30,382.0,57.0,1.5,21.0,131.0,45.66,33.9
2017,6,1,6,45,457.5,65.5,1.65,21.5,181.5,51.99,39.62
2017,6,1,7,0,533.0,74.0,1.8,22.0,232.0,58.34,45.12
2017,6,1,7,15,580.5,80.5,1.85,22.5,285.0,62.83,48.83
2017,6,1,7,30,628.0,87.0,1.9,23.0,338.0,67.27,52.38
2017,6,1,7,45,369.0,149.5,1.95,23.5,302.5,100.62,80.33
2017,6,1,8,0,110.0,212.0,2.0,24.0,267.0,138.13,111.11
2017,6,1,8,15,80.5,227.5,2.0,24.5,270.0,151.96,121.79
2017,6,1,8,30,51.0,243.0,2.0,25.0,273.0,160.81,128.32
2017,6,1,8,45,91.5,278.0,2.0,26.0,338.0,180.89,143.58
2017,6,1,9,0,132.0,313.0,2.0,27.0,403.0,189.95,149.76
2017,6,1,9,15,158.5,337.0,2.0,27.0,452.0,201.74,158.69
2017,6,1,9,30,185.0,361.0,2.0,27.0,501.0,233.28,169.15
2017,6,1,9,45,101.5,323.5,2.05,27.5,401.5,220.64,160.63
2017,6,1,10,0,18.0,286.0,2.1,28.0,302.0,211.25,156.53
2017,6,1,10,15,30.5,333.0,2.15,28.0,360.5,238.42,176.27
2017,6,1,10,30,43.0,380.0,2.2,28.0,419.0,277.64,204.9
2017,6,1,10,45,79.0,421.5,2.25,28.5,495.0,324.8,238.29
2017,6,1,11,0,115.0,463.0,2.3,29.0,571.0,370.17,270.33
2017,6,1,11,15,171.5,474.5,2.35,29.0,639.0,418.52,305.02
2017,6,1,11,30,228.0,486.0,2.4,29.0,707.0,472.36,343.7
2017,6,1,11,45,302.5,464.5,2.45,29.5,760.5,515.75,374.59
2017,6,1,12,0,377.0,443.0,2.5,30.0,814.0,568.89,412.22
2017,6,1,12,15,334.5,465.5,2.5,30.0,796.0,581.34,420.92
2017,6,1,12,30,292.0,488.0,2.5,30.0,778.0,590.57,427.24
2017,6,1,12,45,271.5,491.5,2.55,30.5,760.0,598.28,432.06
2017,6,1,13,0,251.0,495.0,2.6,31.0,742.0,603.57,435.09
2017,6,1,13,15,571.0,305.0,2.6,31.0,857.5,721.93,522.77
2017,6,1,13,30,891.0,115.0,2.6,31.0,973.0,823.39,595.55
2017,6,1,13,45,582.5,284.5,2.65,31.0,841.0,753.83,544.83
2017,6,1,14,0,274.0,454.0,2.7,31.0,709.0,642.61,464.05
2017,6,1,14,15,572.0,282.5,2.7,31.0,794.0,770.33,558.91
2017,6,1,14,30,870.0,111.0,2.7,31.0,879.0,860.59,622.73
2017,6,1,14,45,843.5,120.0,2.75,31.0,841.0,851.66,617.39
2017,6,1,15,0,817.0,129.0,2.8,31.0,803.0,850.89,618.33
2017,6,1,15,15,805.5,126.5,2.8,31.0,763.0,837.21,610.47
2017,6,1,15,30,794.0,124.0,2.8,31.0,723.0,820.17,600.55
2017,6,1,15,45,499.5,217.0,2.8,31.0,586.0,655.75,486.5
2017,6,1,16,0,205.0,310.0,2.8,31.0,449.0,464.5,347.13
2017,6,1,16,15,251.5,277.5,2.8,30.5,435.0,485.46,365.89
2017,6,1,16,30,298.0,245.0,2.8,30.0,421.0,484.93,368.4
2017,6,1,16,45,255.0,226.0,2.8,30.0,366.5,427.49,326.73
2017,6,1,17,0,212.0,207.0,2.8,30.0,312.0,355.92,274.09
2017,6,1,17,15,203.5,183.0,2.7,29.5,274.0,320.68,248.76
2017,6,1,17,30,195.0,159.0,2.6,29.0,236.0,285.14,222.43
2017,6,1,17,45,335.5,120.0,2.55,28.5,228.5,348.98,273.52
2017,6,1,18,0,476.0,81.0,2.5,28.0,221.0,377.3,295.45
2017,6,1,18,15,406.5,70.5,2.35,27.5,172.5,302.47,235.64
2017,6,1,18,30,337.0,60.0,2.2,27.0,124.0,239.69,183.89
2017,6,1,18,45,233.5,45.5,2.05,26.5,83.0,164.68,121.86
2017,6,1,19,0,130.0,31.0,1.9,26.0,42.0,100.49,64.03
2017,6,1,19,15,65.0,15.5,2.05,25.5,21.0,32.0,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.5,1.65,21.5,10.5,8.26,0.0
2017,6,2,6,0,0.0,21.0,1.8,22.0,21.0,16.02,6.83
2017,6,2,6,15,0.0,40.5,1.85,22.0,40.5,30.41,20.16
2017,6,2,6,30,0.0,60.0,1.9,22.0,60.0,44.43,32.7
2017,6,2,6,45,7.0,81.5,2.0,22.5,83.5,59.7,46.08
2017,6,2,7,0,14.0,103.0,2.1,23.0,107.0,74.88,59.12
2017,6,2,7,15,120.5,129.5,2.15,23.0,177.0,90.31,72.22
2017,6,2,7,30,227.0,156.0,2.2,23.0,247.0,105.32,84.74
2017,6,2,7,45,228.0,181.5,2.25,23.5,284.0,119.7,96.35
2017,6,2,8,0,229.0,207.0,2.3,24.0,321.0,133.37,107.17
2017,6,2,8,15,184.5,235.5,2.3,24.5,334.0,152.67,122.45
2017,6,2,8,30,140.0,264.0,2.3,25.0,347.0,166.36,132.93
2017,6,2,8,45,244.5,273.5,2.35,25.5,433.5,165.45,131.47
2017,6,2,9,0,349.0,283.0,2.4,26.0,520.0,171.63,135.81
2017,6,2,9,15,278.5,321.0,2.4,26.5,518.0,185.87,146.57
2017,6,2,9,30,208.0,359.0,2.4,27.0,516.0,234.02,169.32
2017,6,2,9,45,203.0,380.5,2.4,27.5,541.0,264.45,189.48
2017,6,2,10,0,198.0,402.0,2.4,28.0,566.0,294.54,211.32
2017,6,2,10,15,336.5,378.0,2.35,28.0,670.0,327.52,231.55
2017,6,2,10,30,475.0,354.0,2.3,28.0,774.0,377.34,266.27
2017,6,2,10,45,327.5,412.0,2.25,28.5,706.0,396.87,285.43
2017,6,2,11,0,180.0,470.0,2.2,29.0,638.0,401.84,291.76
2017,6,2,11,15,190.5,480.0,2.1,29.5,661.5,430.52,312.09
2017,6,2,11,30,201.0,490.0,2.0,30.0,685.0,460.04,332.59
2017,6,2,11,45,313.5,462.5,1.95,30.5,770.0,519.82,374.45
2017,6,2,12,0,426.0,435.0,1.9,31.0,855.0,589.91,422.92
