Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,13,0,156.0,506.0,3.5,35.0,660.0,528.58,377.54
2017,6,12,13,15,529.0,312.5,3.55,35.0,826.0,687.22,494.34
2017,6,12,13,30,902.0,119.0,3.6,35.0,992.0,822.61,590.81
2017,6,12,13,45,898.5,117.5,3.65,35.0,972.5,839.27,601.53
2017,6,12,14,0,895.0,116.0,3.7,35.0,953.0,852.21,610.68
2017,6,12,14,15,889.5,115.0,3.7,35.0,926.5,860.16,616.45
2017,6,12,14,30,884.0,114.0,3.7,35.0,900.0,864.36,619.92
2017,6,12,14,45,860.5,121.0,3.7,35.0,862.5,856.87,615.87
2017,6,12,15,0,837.0,128.0,3.7,35.0,825.0,845.89,609.71
2017,6,12,15,15,826.0,126.0,3.7,35.0,785.5,844.9,610.28
2017,6,12,15,30,815.0,124.0,3.7,35.0,746.0,829.26,601.19
2017,6,12,15,45,801.0,121.0,3.75,35.0,701.5,806.86,587.97
2017,6,12,16,0,787.0,118.0,3.8,35.0,657.0,781.45,572.71
2017,6,12,16,15,768.0,114.0,3.8,34.5,608.5,748.25,553.03
2017,6,12,16,30,749.0,110.0,3.8,34.0,560.0,712.68,531.49
2017,6,12,16,45,724.0,106.0,3.85,34.0,508.0,673.71,505.83
2017,6,12,17,0,699.0,102.0,3.9,34.0,456.0,630.31,476.21
2017,6,12,17,15,665.5,96.5,3.7,33.5,403.0,578.47,440.14
2017,6,12,17,30,632.0,91.0,3.5,33.0,350.0,526.57,403.08
2017,6,12,17,45,586.5,84.0,3.35,32.5,297.0,466.19,358.68
2017,6,12,18,0,541.0,77.0,3.2,32.0,244.0,407.58,314.14
2017,6,12,18,15,476.0,68.0,2.95,31.0,193.5,339.18,261.0
2017,6,12,18,30,411.0,59.0,2.7,30.0,143.0,275.33,209.57
2017,6,12,18,45,315.5,46.5,2.5,29.0,99.5,197.73,146.45
2017,6,12,19,0,220.0,34.0,2.3,28.0,56.0,134.32,92.06
2017,6,12,19,15,110.0,17.0,2.5,27.5,28.0,61.39,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,87.5,16.0,2.7,23.5,24.0,12.59,0.0
2017,6,13,6,0,175.0,32.0,3.0,24.0,48.0,24.15,13.14
2017,6,13,6,15,274.5,46.0,3.25,24.5,90.0,34.75,23.55
2017,6,13,6,30,374.0,60.0,3.5,25.0,132.0,45.37,33.06
2017,6,13,6,45,187.0,34.0,3.75,25.5,70.0,25.69,16.43
2017,6,13,7,0,0.0,8.0,4.0,26.0,8.0,6.07,0.0
2017,6,13,7,15,53.0,84.5,4.0,26.5,106.0,63.55,48.65
2017,6,13,7,30,106.0,161.0,4.0,27.0,204.0,108.84,86.44
2017,6,13,7,45,122.0,186.5,4.05,27.5,242.5,124.01,98.52
2017,6,13,8,0,138.0,212.0,4.1,28.0,281.0,138.71,110.03
2017,6,13,8,15,453.0,155.5,4.1,28.5,417.0,103.3,80.34
2017,6,13,8,30,768.0,99.0,4.1,29.0,553.0,80.59,61.26
2017,6,13,8,45,789.0,101.0,4.1,29.5,602.5,81.43,61.62
2017,6,13,9,0,810.0,103.0,4.1,30.0,652.0,82.21,61.94
2017,6,13,9,15,542.0,224.0,4.1,30.5,602.5,135.57,104.66
2017,6,13,9,30,274.0,345.0,4.1,31.0,553.0,215.93,152.82
2017,6,13,9,45,568.5,227.0,4.15,31.5,687.5,204.91,128.64
2017,6,13,10,0,863.0,109.0,4.2,32.0,822.0,242.98,144.43
2017,6,13,10,15,565.5,267.0,4.25,32.5,742.0,303.89,203.31
2017,6,13,10,30,268.0,425.0,4.3,33.0,662.0,352.34,249.71
2017,6,13,10,45,581.5,268.0,4.35,33.5,802.5,383.85,267.65
2017,6,13,11,0,895.0,111.0,4.4,34.0,943.0,452.36,316.24
2017,6,13,11,15,898.5,112.0,4.45,34.0,962.5,500.79,355.73
2017,6,13,11,30,902.0,113.0,4.5,34.0,982.0,547.49,393.06
2017,6,13,11,45,884.5,127.0,4.6,34.5,989.0,589.07,424.95
2017,6,13,12,0,867.0,141.0,4.7,35.0,996.0,626.83,453.18
2017,6,13,12,15,867.5,141.5,4.75,35.0,1000.0,663.96,481.24
2017,6,13,12,30,868.0,142.0,4.8,35.0,1004.0,699.08,507.35
2017,6,13,12,45,871.5,138.5,4.85,35.5,1001.0,731.61,530.21
2017,6,13,13,0,875.0,135.0,4.9,36.0,998.0,761.77,551.04
2017,6,13,13,15,872.0,134.0,4.95,36.0,986.0,785.92,568.53
2017,6,13,13,30,869.0,133.0,5.0,36.0,974.0,806.69,582.89
2017,6,13,13,45,870.0,128.5,5.05,36.0,956.0,824.38,595.28
2017,6,13,14,0,871.0,124.0,5.1,36.0,938.0,838.42,605.34
2017,6,13,14,15,594.5,269.5,5.1,36.0,818.0,768.13,554.83
2017,6,13,14,30,318.0,415.0,5.1,36.0,698.0,655.47,472.9
2017,6,13,14,45,587.5,262.0,5.15,36.0,760.0,771.92,560.27
2017,6,13,15,0,857.0,109.0,5.2,36.0,822.0,844.66,613.59
2017,6,13,15,15,846.5,107.0,5.2,35.5,783.0,832.74,607.62
2017,6,13,15,30,836.0,105.0,5.2,35.0,744.0,817.41,599.84
2017,6,13,15,45,821.5,103.0,5.2,35.0,699.5,795.53,586.39
2017,6,13,16,0,807.0,101.0,5.2,35.0,655.0,779.39,576.92
2017,6,13,16,15,531.0,180.0,5.2,34.5,533.5,622.84,467.04
2017,6,13,16,30,255.0,259.0,5.2,34.0,412.0,461.74,347.83
2017,6,13,16,45,485.0,175.0,5.2,34.0,433.5,559.32,424.92
2017,6,13,17,0,715.0,91.0,5.2,34.0,455.0,626.86,478.26
2017,6,13,17,15,683.5,86.5,5.1,33.5,402.0,579.31,444.42
2017,6,13,17,30,652.0,82.0,5.0,33.0,349.0,529.31,408.37
2017,6,13,17,45,599.0,78.0,4.95,32.5,295.5,467.14,362.07
2017,6,13,18,0,546.0,74.0,4.9,32.0,242.0,407.26,316.03
2017,6,13,18,15,480.5,66.0,4.75,31.0,192.5,339.52,262.88
2017,6,13,18,30,415.0,58.0,4.6,30.0,143.0,276.35,211.49
2017,6,13,18,45,308.5,46.5,4.45,29.5,99.5,194.84,144.63
2017,6,13,19,0,202.0,35.0,4.3,29.0,56.0,129.03,88.51
2017,6,13,19,15,101.0,17.5,4.3,28.5,28.0,59.44,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,57.0,17.0,3.7,24.0,22.0,13.38,0.0
2017,6,14,6,0,114.0,34.0,3.8,24.0,44.0,25.31,14.01
2017,6,14,6,15,205.0,50.5,4.05,24.5,84.0,37.49,25.83
2017,6,14,6,30,296.0,67.0,4.3,25.0,124.0,49.54,36.58
2017,6,14,6,45,148.0,69.0,4.55,25.5,97.5,50.44,37.6
2017,6,14,7,0,0.0,71.0,4.8,26.0,71.0,53.72,40.41
2017,6,14,7,15,268.0,90.0,4.85,26.5,197.0,63.48,48.57
2017,6,14,7,30,536.0,109.0,4.9,27.0,323.0,81.33,63.39
2017,6,14,7,45,382.5,157.5,5.0,28.0,321.5,105.76,83.27
2017,6,14,8,0,229.0,206.0,5.1,29.0,320.0,132.84,104.9
2017,6,14,8,15,278.5,222.5,5.1,29.5,376.5,142.22,111.92
2017,6,14,8,30,328.0,239.0,5.1,30.0,433.0,151.31,118.65
2017,6,14,8,45,322.0,264.0,5.15,30.5,468.5,162.87,127.31
2017,6,14,9,0,316.0,289.0,5.2,31.0,504.0,173.65,135.27
2017,6,14,9,15,542.0,213.5,5.2,31.0,611.5,130.17,100.14
2017,6,14,9,30,768.0,138.0,5.2,31.0,719.0,137.81,80.6
2017,6,14,9,45,512.0,264.5,5.2,31.5,660.5,220.03,142.67
2017,6,14,10,0,256.0,391.0,5.2,32.0,602.0,283.77,199.23
2017,6,14,10,15,249.0,410.5,5.2,32.5,623.5,315.5,223.16
2017,6,14,10,30,242.0,430.0,5.2,33.0,645.0,346.63,246.95
2017,6,14,10,45,540.0,286.0,5.2,33.5,783.5,383.74,269.11
2017,6,14,11,0,838.0,142.0,5.2,34.0,922.0,446.71,313.82
2017,6,14,11,15,468.0,309.5,5.2,34.0,747.0,434.0,311.75
2017,6,14,11,30,98.0,477.0,5.2,34.0,572.0,397.1,287.49
2017,6,14,11,45,169.0,487.0,5.2,34.5,652.5,451.27,326.05
2017,6,14,12,0,240.0,497.0,5.2,35.0,733.0,516.27,371.87
2017,6,14,12,15,142.5,469.5,5.15,35.0,610.0,452.08,326.42
2017,6,14,12,30,45.0,442.0,5.1,35.0,487.0,375.11,270.97
2017,6,14,12,45,33.0,396.0,5.1,35.5,429.0,337.08,243.5
2017,6,14,13,0,21.0,350.0,5.1,36.0,371.0,289.46,208.87
2017,6,14,13,15,18.5,324.5,5.1,36.0,343.0,269.2,194.43
2017,6,14,13,30,16.0,299.0,5.1,36.0,315.0,248.3,179.41
2017,6,14,13,45,87.5,385.5,5.1,36.5,468.0,390.4,282.99
2017,6,14,14,0,159.0,472.0,5.1,37.0,621.0,542.53,389.85
2017,6,14,14,15,114.5,443.0,5.05,37.0,549.0,487.22,350.51
2017,6,14,14,30,70.0,414.0,5.0,37.0,477.0,413.71,298.58
2017,6,14,14,45,157.5,406.0,5.0,37.0,540.0,501.09,362.96
2017,6,14,15,0,245.0,398.0,5.0,37.0,603.0,588.76,426.13
2017,6,14,15,15,135.5,344.0,4.95,36.5,457.0,431.76,315.42
2017,6,14,15,30,26.0,290.0,4.9,36.0,311.0,273.77,200.14
2017,6,14,15,45,363.0,221.5,4.85,36.0,472.5,540.62,401.91
2017,6,14,16,0,700.0,153.0,4.8,36.0,634.0,750.76,553.9
2017,6,14,16,15,373.5,198.5,4.7,35.5,453.5,516.8,385.9
2017,6,14,16,30,47.0,244.0,4.6,35.0,273.0,254.09,188.91
2017,6,14,16,45,83.5,231.0,4.55,35.0,276.0,270.09,202.91
2017,6,14,17,0,120.0,218.0,4.5,35.0,279.0,298.66,225.62
2017,6,14,17,15,332.5,165.0,4.3,34.5,308.0,400.18,306.18
2017,6,14,17,30,545.0,112.0,4.1,34.0,337.0,492.62,377.38
2017,6,14,17,45,504.5,101.5,3.9,33.5,286.0,428.1,329.28
2017,6,14,18,0,464.0,91.0,3.7,33.0,235.0,373.11,287.36
2017,6,14,18,15,399.0,79.5,3.4,32.0,186.0,306.76,235.75
2017,6,14,18,30,334.0,68.0,3.1,31.0,137.0,245.55,186.57
2017,6,14,18,45,252.5,52.5,2.8,30.5,95.5,178.81,131.9
2017,6,14,19,0,171.0,37.0,2.5,30.0,54.0,120.28,82.18
2017,6,14,19,15,85.5,18.5,2.65,29.5,27.0,56.16,0.49
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,9.0,3.55,23.5,9.0,7.08,0.0
2017,6,15,6,0,0.0,18.0,3.7,24.0,18.0,13.71,4.99
2017,6,15,6,15,0.0,35.5,3.9,24.5,35.5,27.01,17.05
2017,6,15,6,30,0.0,53.0,4.1,25.0,53.0,39.8,28.31
2017,6,15,6,45,0.0,74.5,4.3,25.5,74.5,55.11,41.59
2017,6,15,7,0,0.0,96.0,4.5,26.0,96.0,70.26,54.49
2017,6,15,7,15,81.5,128.0,4.6,26.5,160.5,90.65,71.56
2017,6,15,7,30,163.0,160.0,4.7,27.0,225.0,109.25,86.8
2017,6,15,7,45,180.0,184.5,4.8,27.5,266.0,124.05,98.62
2017,6,15,8,0,197.0,209.0,4.9,28.0,307.0,138.42,109.89
2017,6,15,8,15,294.5,216.0,4.95,28.5,380.5,139.14,109.84
2017,6,15,8,30,392.0,223.0,5.0,29.0,454.0,144.55,113.63
2017,6,15,8,45,313.0,264.0,5.05,30.0,459.0,162.63,127.38
2017,6,15,9,0,234.0,305.0,5.1,31.0,464.0,189.27,147.69
2017,6,15,9,15,280.0,318.5,5.0,31.5,521.0,184.86,143.43
2017,6,15,9,30,326.0,332.0,4.9,32.0,578.0,212.76,148.82
2017,6,15,9,45,222.5,364.5,4.85,32.5,537.0,253.91,178.55
2017,6,15,10,0,119.0,397.0,4.8,33.0,496.0,271.11,194.31
2017,6,15,10,15,452.5,280.5,4.7,33.0,677.5,285.33,193.3
2017,6,15,10,30,786.0,164.0,4.6,33.0,859.0,348.09,232.85
2017,6,15,10,45,503.0,314.0,4.55,33.5,764.0,386.58,271.05
2017,6,15,11,0,220.0,464.0,4.5,34.0,669.0,408.67,292.71
2017,6,15,11,15,263.5,464.5,4.4,34.5,715.0,441.15,315.84
2017,6,15,11,30,307.0,465.0,4.3,35.0,761.0,485.49,347.2
2017,6,15,11,45,565.5,316.0,4.25,35.5,870.0,550.19,393.92
2017,6,15,12,0,824.0,167.0,4.2,36.0,979.0,623.75,447.68
2017,6,15,12,15,825.0,167.5,4.15,36.0,983.5,661.57,475.36
2017,6,15,12,30,826.0,168.0,4.1,36.0,988.0,697.43,501.25
2017,6,15,12,45,827.5,166.0,4.1,36.5,985.5,729.72,523.36
2017,6,15,13,0,829.0,164.0,4.1,37.0,983.0,759.52,543.35
2017,6,15,13,15,826.5,163.0,4.1,37.0,971.5,784.14,560.69
2017,6,15,13,30,824.0,162.0,4.1,37.0,960.0,805.41,575.66
2017,6,15,13,45,821.5,159.5,4.1,37.0,942.0,821.92,587.24
2017,6,15,14,0,819.0,157.0,4.1,37.0,924.0,834.84,596.14
2017,6,15,14,15,812.5,155.5,4.1,37.0,898.0,841.71,601.2
2017,6,15,14,30,806.0,154.0,4.1,37.0,872.0,844.94,604.02
2017,6,15,14,45,816.5,140.5,4.1,37.0,844.0,847.64,606.64
2017,6,15,15,0,827.0,127.0,4.1,37.0,816.0,835.12,599.38
2017,6,15,15,15,816.0,124.5,4.1,37.0,777.5,833.7,599.64
2017,6,15,15,30,805.0,122.0,4.1,37.0,739.0,817.79,590.35
2017,6,15,15,45,791.5,119.0,4.1,37.0,695.5,796.07,577.33
2017,6,15,16,0,778.0,116.0,4.1,37.0,652.0,771.37,562.33
2017,6,15,16,15,759.5,112.5,4.05,36.5,604.0,739.42,543.33
2017,6,15,16,30,741.0,109.0,4.0,36.0,556.0,705.11,522.52
2017,6,15,16,45,717.0,104.5,4.0,36.0,505.0,666.56,497.08
2017,6,15,17,0,693.0,100.0,4.0,36.0,454.0,623.67,467.85
2017,6,15,17,15,660.5,95.0,3.8,35.5,401.5,573.4,433.12
2017,6,15,17,30,628.0,90.0,3.6,35.0,349.0,523.02,397.4
2017,6,15,17,45,582.5,83.5,3.45,34.5,296.5,463.46,353.91
2017,6,15,18,0,537.0,77.0,3.3,34.0,244.0,405.66,310.32
2017,6,15,18,15,473.0,68.0,2.95,33.0,194.0,338.0,258.11
2017,6,15,18,30,409.0,59.0,2.6,32.0,144.0,274.83,207.61
2017,6,15,18,45,312.5,47.0,2.3,31.0,100.5,197.17,145.03
2017,6,15,19,0,216.0,35.0,2.0,30.0,57.0,134.01,91.83
2017,6,15,19,15,108.0,17.5,2.15,29.5,28.5,61.92,4.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.5,16.5,3.9,23.5,22.5,12.98,0.0
2017,6,16,6,0,139.0,33.0,4.1,24.0,45.0,24.73,13.49
2017,6,16,6,15,234.5,48.0,4.2,24.0,85.5,35.91,24.55
2017,6,16,6,30,330.0,63.0,4.3,24.0,126.0,47.07,34.64
2017,6,16,6,45,406.0,72.5,4.4,24.5,175.5,54.28,41.05
2017,6,16,7,0,482.0,82.0,4.5,25.0,225.0,63.77,49.18
2017,6,16,7,15,531.0,90.0,4.5,25.5,277.0,69.05,53.52
2017,6,16,7,30,580.0,98.0,4.5,26.0,329.0,74.23,57.64
2017,6,16,7,45,625.0,101.0,4.5,27.0,383.0,75.79,58.5
2017,6,16,8,0,670.0,104.0,4.5,28.0,437.0,77.46,59.42
2017,6,16,8,15,696.0,108.5,4.45,28.5,488.5,79.69,60.91
2017,6,16,8,30,722.0,113.0,4.4,29.0,540.0,81.82,62.31
2017,6,16,8,45,743.5,116.5,4.4,29.5,588.5,90.15,68.77
2017,6,16,9,0,765.0,120.0,4.4,30.0,637.0,91.4,69.43
2017,6,16,9,15,780.0,123.0,4.35,30.5,682.0,92.04,69.59
2017,6,16,9,30,795.0,126.0,4.3,31.0,727.0,130.95,75.2
2017,6,16,9,45,807.5,128.0,4.3,32.0,766.5,183.87,103.47
2017,6,16,10,0,820.0,130.0,4.3,33.0,806.0,237.55,141.44
2017,6,16,10,15,829.0,132.0,4.2,33.0,840.0,295.94,187.76
2017,6,16,10,30,838.0,134.0,4.1,33.0,874.0,347.81,230.79
2017,6,16,10,45,845.0,135.5,4.1,33.5,901.5,398.23,272.46
2017,6,16,11,0,852.0,137.0,4.1,34.0,929.0,447.77,312.74
2017,6,16,11,15,856.5,138.0,4.1,34.5,949.5,494.76,350.2
2017,6,16,11,30,861.0,139.0,4.1,35.0,970.0,540.23,385.46
2017,6,16,11,45,876.0,131.0,4.1,35.5,986.0,584.2,418.69
2017,6,16,12,0,891.0,123.0,4.1,36.0,1002.0,626.97,450.18
2017,6,16,12,15,892.0,123.5,4.05,36.0,1006.5,665.2,478.48
2017,6,16,12,30,893.0,124.0,4.0,36.0,1011.0,701.31,504.71
2017,6,16,12,45,893.0,123.0,4.0,36.5,1008.0,733.55,526.89
2017,6,16,13,0,893.0,122.0,4.0,37.0,1005.0,763.24,546.88
2017,6,16,13,15,891.0,121.5,4.0,37.0,993.5,788.78,564.53
2017,6,16,13,30,889.0,121.0,4.0,37.0,982.0,810.97,579.32
2017,6,16,13,45,886.0,120.0,4.0,37.0,963.5,828.45,591.08
2017,6,16,14,0,883.0,119.0,4.0,37.0,945.0,842.3,600.56
2017,6,16,14,15,877.0,117.5,3.95,37.0,918.5,849.53,605.62
2017,6,16,14,30,871.0,116.0,3.9,37.0,892.0,853.03,608.38
2017,6,16,14,45,850.5,121.5,3.9,37.0,855.5,846.91,605.23
2017,6,16,15,0,830.0,127.0,3.9,37.0,819.0,837.34,599.98
2017,6,16,15,15,819.0,124.5,3.9,37.0,780.5,835.96,600.25
2017,6,16,15,30,808.0,122.0,3.9,37.0,742.0,820.08,591.01
2017,6,16,15,45,793.5,119.0,3.9,37.0,697.5,797.55,577.5
2017,6,16,16,0,779.0,116.0,3.9,37.0,653.0,772.06,562.02
2017,6,16,16,15,760.5,112.5,3.9,36.5,605.0,740.14,543.27
2017,6,16,16,30,742.0,109.0,3.9,36.0,557.0,705.87,522.69
2017,6,16,16,45,717.0,105.0,3.9,36.0,506.0,667.14,497.15
2017,6,16,17,0,692.0,101.0,3.9,36.0,455.0,624.14,467.86
2017,6,16,17,15,660.0,95.5,3.7,35.5,402.5,573.72,433.08
2017,6,16,17,30,628.0,90.0,3.5,35.0,350.0,523.15,397.27
2017,6,16,17,45,582.5,83.5,3.3,34.5,297.0,463.61,353.77
2017,6,16,18,0,537.0,77.0,3.1,34.0,244.0,405.83,310.19
2017,6,16,18,15,473.5,68.0,2.85,33.0,194.5,338.45,258.37
2017,6,16,18,30,410.0,59.0,2.6,32.0,145.0,275.49,208.17
2017,6,16,18,45,315.0,47.0,2.4,31.5,101.5,198.28,145.69
2017,6,16,19,0,220.0,35.0,2.2,31.0,58.0,135.46,92.71
2017,6,16,19,15,110.0,17.5,2.4,30.5,29.0,62.7,6.63
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,47.5,17.0,4.25,24.0,21.0,13.38,0.0
2017,6,17,6,0,95.0,34.0,4.4,24.0,42.0,25.22,13.81
2017,6,17,6,15,180.5,52.5,4.55,24.5,82.0,38.71,26.82
2017,6,17,6,30,266.0,71.0,4.7,25.0,122.0,52.03,38.68
2017,6,17,6,45,349.0,82.0,4.85,25.5,171.5,60.09,45.82
2017,6,17,7,0,432.0,93.0,5.0,26.0,221.0,68.14,52.69
2017,6,17,7,15,482.5,102.5,5.05,26.5,272.5,74.75,58.13
2017,6,17,7,30,533.0,112.0,5.1,27.0,324.0,83.51,65.22
2017,6,17,7,45,585.0,114.5,5.15,27.5,378.5,84.34,65.55
2017,6,17,8,0,637.0,117.0,5.2,28.0,433.0,85.35,66.01
2017,6,17,8,15,664.0,122.0,5.2,28.5,484.0,87.54,67.42
2017,6,17,8,30,691.0,127.0,5.2,29.0,535.0,89.61,68.74
2017,6,17,8,45,720.0,128.0,5.2,29.5,585.0,89.24,68.06
2017,6,17,9,0,749.0,129.0,5.2,30.0,635.0,96.58,73.68
2017,6,17,9,15,764.5,132.5,5.15,30.5,679.5,97.28,73.87
2017,6,17,9,30,780.0,136.0,5.1,31.0,724.0,134.98,79.05
2017,6,17,9,45,794.5,137.0,5.1,31.5,764.5,186.73,106.58
2017,6,17,10,0,809.0,138.0,5.1,32.0,805.0,239.49,144.12
2017,6,17,10,15,817.5,140.0,5.05,32.5,838.5,292.15,186.07
2017,6,17,10,30,826.0,142.0,5.0,33.0,872.0,344.68,229.38
2017,6,17,10,45,834.0,143.0,5.0,33.5,899.0,397.77,273.1
2017,6,17,11,0,842.0,144.0,5.0,34.0,926.0,446.93,313.27
2017,6,17,11,15,846.0,145.0,5.0,34.0,945.5,493.28,351.22
2017,6,17,11,30,850.0,146.0,5.0,34.0,965.0,538.07,387.12
2017,6,17,11,45,831.0,161.5,5.0,34.5,971.0,583.29,421.32
2017,6,17,12,0,812.0,177.0,5.0,35.0,977.0,621.95,449.85
2017,6,17,12,15,812.5,177.0,4.95,35.0,981.0,658.81,477.34
2017,6,17,12,30,813.0,177.0,4.9,35.0,985.0,693.72,502.88
2017,6,17,12,45,813.5,175.5,4.9,35.5,982.0,725.52,524.94
2017,6,17,13,0,814.0,174.0,4.9,36.0,979.0,754.87,544.88
2017,6,17,13,15,811.0,173.5,4.85,36.0,967.5,779.44,562.17
2017,6,17,13,30,808.0,173.0,4.8,36.0,956.0,800.71,577.06
2017,6,17,13,45,805.0,170.0,4.8,36.0,937.0,816.44,588.46
2017,6,17,14,0,802.0,167.0,4.8,36.0,918.0,828.59,597.18
2017,6,17,14,15,795.0,165.5,4.75,36.0,892.0,835.12,601.8
2017,6,17,14,30,788.0,164.0,4.7,36.0,866.0,838.04,604.31
2017,6,17,14,45,788.5,155.5,4.7,36.0,836.0,837.32,604.68
2017,6,17,15,0,789.0,147.0,4.7,36.0,806.0,832.88,602.71
2017,6,17,15,15,777.0,144.5,4.65,35.5,767.5,819.99,596.28
2017,6,17,15,30,765.0,142.0,4.6,35.0,729.0,803.83,587.75
2017,6,17,15,45,752.5,137.0,4.6,35.0,686.0,781.69,574.17
2017,6,17,16,0,740.0,132.0,4.6,35.0,643.0,756.6,558.59
2017,6,17,16,15,720.5,128.0,4.5,35.0,595.5,728.39,540.54
2017,6,17,16,30,701.0,124.0,4.4,35.0,548.0,693.8,517.47
2017,6,17,16,45,649.0,125.5,4.3,35.0,490.5,639.07,479.45
2017,6,17,17,0,597.0,127.0,4.2,35.0,433.0,584.4,440.9
2017,6,17,17,15,559.0,121.5,4.0,34.5,382.5,532.79,404.75
2017,6,17,17,30,521.0,116.0,3.8,34.0,332.0,474.13,362.67
2017,6,17,17,45,487.0,103.5,3.6,33.5,282.0,420.1,322.86
2017,6,17,18,0,453.0,91.0,3.4,33.0,232.0,367.33,282.72
2017,6,17,18,15,395.5,79.0,3.3,32.5,184.5,304.75,233.78
2017,6,17,18,30,338.0,67.0,3.2,32.0,137.0,246.57,186.82
2017,6,17,18,45,254.5,52.0,3.1,31.5,96.0,179.22,131.96
2017,6,17,19,0,171.0,37.0,3.0,31.0,55.0,120.22,82.41
2017,6,17,19,15,85.5,18.5,3.15,30.5,27.5,56.64,7.59
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,17.0,4.35,24.0,21.5,13.38,0.0
2017,6,18,6,0,113.0,34.0,4.5,24.0,43.0,25.28,13.81
2017,6,18,6,15,205.0,51.0,4.65,24.5,84.0,37.84,26.08
2017,6,18,6,30,297.0,68.0,4.8,25.0,125.0,50.23,37.15
2017,6,18,6,45,245.5,88.5,4.95,25.5,145.5,63.88,49.04
2017,6,18,7,0,194.0,109.0,5.1,26.0,166.0,76.51,59.81
2017,6,18,7,15,380.0,106.5,5.15,26.5,247.0,75.82,59.03
2017,6,18,7,30,566.0,104.0,5.2,27.0,328.0,78.31,60.85
2017,6,18,7,45,614.0,106.5,5.3,27.5,382.5,79.38,61.4
2017,6,18,8,0,662.0,109.0,5.4,28.0,437.0,80.6,62.06
2017,6,18,8,15,688.5,114.0,5.35,28.5,488.5,83.02,63.7
2017,6,18,8,30,715.0,119.0,5.3,29.0,540.0,85.33,65.22
2017,6,18,8,45,741.0,120.5,5.25,29.5,590.0,92.71,70.9
2017,6,18,9,0,767.0,122.0,5.2,30.0,640.0,92.74,70.55
2017,6,18,9,15,782.0,125.0,5.1,30.5,684.5,93.33,70.68
2017,6,18,9,30,797.0,128.0,5.0,31.0,729.0,130.64,75.58
2017,6,18,9,45,810.0,129.5,4.9,32.0,769.0,183.42,103.3
2017,6,18,10,0,823.0,131.0,4.8,33.0,809.0,237.03,141.02
2017,6,18,10,15,831.5,133.0,4.7,33.0,842.5,295.46,187.37
2017,6,18,10,30,840.0,135.0,4.6,33.0,876.0,347.33,230.48
2017,6,18,10,45,846.5,136.5,4.5,33.5,903.0,397.7,272.15
2017,6,18,11,0,853.0,138.0,4.4,34.0,930.0,447.14,312.4
2017,6,18,11,15,857.0,139.0,4.3,34.5,950.0,494.0,349.74
2017,6,18,11,30,861.0,140.0,4.2,35.0,970.0,539.28,384.8
2017,6,18,11,45,867.0,138.0,4.15,35.5,983.0,582.08,417.13
2017,6,18,12,0,873.0,136.0,4.1,36.0,996.0,623.14,447.29
2017,6,18,12,15,646.5,289.5,4.1,36.0,928.0,637.09,456.04
2017,6,18,12,30,420.0,443.0,4.1,36.0,860.0,632.2,450.48
2017,6,18,12,45,425.0,442.0,4.15,36.5,863.0,659.26,468.87
2017,6,18,13,0,430.0,441.0,4.2,37.0,866.0,685.83,486.52
2017,6,18,13,15,647.5,288.5,4.25,37.0,920.0,752.99,536.85
2017,6,18,13,30,865.0,136.0,4.3,37.0,974.0,802.68,575.17
2017,6,18,13,45,645.0,266.5,4.35,37.0,884.5,775.97,553.9
2017,6,18,14,0,425.0,397.0,4.4,37.0,795.0,719.09,512.01
2017,6,18,14,15,430.5,381.0,4.4,37.0,774.5,722.03,515.31
2017,6,18,14,30,436.0,365.0,4.4,37.0,754.0,722.25,516.54
2017,6,18,14,45,409.5,360.5,4.45,37.0,715.0,702.46,503.84
2017,6,18,15,0,383.0,356.0,4.5,37.0,676.0,666.07,480.17
2017,6,18,15,15,433.0,317.0,4.5,36.5,662.5,690.25,499.88
2017,6,18,15,30,483.0,278.0,4.5,36.0,649.0,696.15,507.28
2017,6,18,15,45,493.0,255.0,4.5,36.0,614.5,679.56,497.49
2017,6,18,16,0,503.0,232.0,4.5,36.0,580.0,659.93,485.67
2017,6,18,16,15,512.0,210.0,4.5,35.5,541.5,637.42,472.7
2017,6,18,16,30,521.0,188.0,4.5,35.0,503.0,611.92,457.41
2017,6,18,16,45,535.0,164.5,4.55,35.0,463.0,585.59,440.51
2017,6,18,17,0,549.0,141.0,4.6,35.0,423.0,564.24,426.66
2017,6,18,17,15,455.5,142.5,4.55,34.5,358.5,476.44,363.36
2017,6,18,17,30,362.0,144.0,4.5,34.0,294.0,401.62,308.06
2017,6,18,17,45,332.0,127.5,4.45,33.5,249.5,338.36,261.14
2017,6,18,18,0,302.0,111.0,4.4,33.0,205.0,291.61,225.28
2017,6,18,18,15,263.0,92.5,4.15,32.0,163.5,239.74,184.62
2017,6,18,18,30,224.0,74.0,3.9,31.0,122.0,190.71,145.01
2017,6,18,18,45,164.0,56.0,3.7,30.5,85.5,136.74,100.62
2017,6,18,19,0,104.0,38.0,3.5,30.0,49.0,88.4,60.03
2017,6,18,19,15,52.0,19.0,3.45,29.5,24.5,41.09,5.41
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,54.0,16.5,2.6,24.5,21.5,12.98,0.0
2017,6,19,6,0,108.0,33.0,2.8,25.0,43.0,24.58,13.15
2017,6,19,6,15,197.0,51.0,2.95,25.0,83.0,37.79,25.98
2017,6,19,6,30,286.0,69.0,3.1,25.0,123.0,50.83,37.66
2017,6,19,6,45,222.0,90.0,3.3,25.5,140.0,64.55,49.61
2017,6,19,7,0,158.0,111.0,3.5,26.0,157.0,78.67,61.61
2017,6,19,7,15,244.5,125.5,3.45,26.5,214.0,87.53,68.9
2017,6,19,7,30,331.0,140.0,3.4,27.0,271.0,97.78,77.16
2017,6,19,7,45,253.5,174.5,3.4,27.5,284.0,116.29,92.1
2017,6,19,8,0,176.0,209.0,3.4,28.0,297.0,137.91,109.34
2017,6,19,8,15,88.0,180.5,3.15,28.5,224.5,121.52,95.26
2017,6,19,8,30,0.0,152.0,2.9,29.0,152.0,112.5,87.36
2017,6,19,8,45,11.5,200.0,2.65,29.5,208.0,144.58,112.81
2017,6,19,9,0,23.0,248.0,2.4,30.0,264.0,175.38,136.68
2017,6,19,9,15,14.0,216.0,2.2,30.5,226.0,156.39,120.87
2017,6,19,9,30,5.0,184.0,2.0,31.0,188.0,136.53,99.81
2017,6,19,9,45,6.0,188.5,1.8,31.5,194.0,140.98,102.62
2017,6,19,10,0,7.0,193.0,1.6,32.0,200.0,145.49,105.48
2017,6,19,10,15,12.0,241.5,1.4,32.0,252.5,181.72,132.05
2017,6,19,10,30,17.0,290.0,1.2,32.0,305.0,218.65,158.67
2017,6,19,10,45,24.0,332.0,1.05,32.5,354.0,244.54,176.55
2017,6,19,11,0,31.0,374.0,0.9,33.0,403.0,280.04,201.05
2017,6,19,11,15,27.5,369.0,0.85,33.0,395.5,280.96,201.49
2017,6,19,11,30,24.0,364.0,0.8,33.0,388.0,285.44,204.57
2017,6,19,11,45,24.0,366.5,0.75,33.5,390.5,290.51,207.58
2017,6,19,12,0,24.0,369.0,0.7,34.0,393.0,295.49,210.5
2017,6,19,12,15,18.0,302.0,0.95,34.0,320.5,244.01,174.7
2017,6,19,12,30,12.0,235.0,1.2,34.0,248.0,190.38,136.57
2017,6,19,12,45,27.5,334.0,1.45,34.5,362.0,283.96,204.14
2017,6,19,13,0,43.0,433.0,1.7,35.0,476.0,378.53,270.23
2017,6,19,13,15,58.5,449.0,1.75,35.0,506.5,409.05,291.47
2017,6,19,13,30,74.0,465.0,1.8,35.0,537.0,440.5,313.59
2017,6,19,13,45,120.5,469.0,1.9,35.0,583.5,499.38,355.19
2017,6,19,14,0,167.0,473.0,2.0,35.0,630.0,548.87,390.06
2017,6,19,14,15,218.0,451.5,2.05,34.5,650.0,580.29,413.75
2017,6,19,14,30,269.0,430.0,2.1,34.0,670.0,625.81,446.86
2017,6,19,14,45,353.5,380.5,2.15,34.0,683.5,659.07,472.02
2017,6,19,15,0,438.0,331.0,2.2,34.0,697.0,705.07,505.39
2017,6,19,15,15,596.0,237.0,2.25,34.0,710.0,760.13,546.61
2017,6,19,15,30,754.0,143.0,2.3,34.0,723.0,795.46,573.91
2017,6,19,15,45,743.0,137.5,2.35,34.0,680.5,774.31,561.31
2017,6,19,16,0,732.0,132.0,2.4,34.0,638.0,750.18,547.15
2017,6,19,16,15,712.5,128.0,2.4,33.5,591.0,722.21,531.11
2017,6,19,16,30,693.0,124.0,2.4,33.0,544.0,687.88,510.03
2017,6,19,16,45,672.0,117.5,2.45,33.0,494.5,647.9,483.87
2017,6,19,17,0,651.0,111.0,2.5,33.0,445.0,606.43,456.1
2017,6,19,17,15,618.0,105.0,2.45,32.5,393.5,556.18,421.78
2017,6,19,17,30,585.0,99.0,2.4,32.0,342.0,505.91,386.47
2017,6,19,17,45,544.0,90.5,2.35,31.5,291.0,448.59,344.8
2017,6,19,18,0,503.0,82.0,2.3,31.0,240.0,392.75,302.79
2017,6,19,18,15,440.0,72.5,2.15,30.5,191.5,326.49,251.15
2017,6,19,18,30,377.0,63.0,2.0,30.0,143.0,260.55,198.24
2017,6,19,18,45,289.5,50.0,1.85,29.5,100.5,191.67,142.01
2017,6,19,19,0,202.0,37.0,1.7,29.0,58.0,131.59,91.29
2017,6,19,19,15,101.0,18.5,1.8,28.5,29.0,61.79,12.58
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,91.5,15.0,2.1,23.5,22.5,11.8,0.0
2017,6,20,6,0,183.0,30.0,2.3,24.0,45.0,22.74,11.76
2017,6,20,6,15,282.5,42.5,2.4,24.5,86.5,32.32,21.47
2017,6,20,6,30,382.0,55.0,2.5,25.0,128.0,44.09,31.95
2017,6,20,6,45,454.0,63.5,2.65,26.0,177.0,50.45,37.52
2017,6,20,7,0,526.0,72.0,2.8,27.0,226.0,56.81,42.86
2017,6,20,7,15,573.0,79.0,2.85,27.5,278.5,61.7,46.85
2017,6,20,7,30,620.0,86.0,2.9,28.0,331.0,66.51,50.66
2017,6,20,7,45,655.0,91.0,3.0,29.0,384.0,69.65,52.88
2017,6,20,8,0,690.0,96.0,3.1,30.0,437.0,72.72,54.99
2017,6,20,8,15,715.5,100.0,3.2,30.5,488.5,81.13,61.56
2017,6,20,8,30,741.0,104.0,3.3,31.0,540.0,83.3,62.97
2017,6,20,8,45,535.5,194.0,3.4,31.5,523.5,124.0,95.51
2017,6,20,9,0,330.0,284.0,3.5,32.0,507.0,171.73,132.97
2017,6,20,9,15,254.0,320.5,3.55,32.0,499.0,185.12,143.08
2017,6,20,9,30,178.0,357.0,3.6,32.0,491.0,223.98,161.1
2017,6,20,9,45,259.0,362.0,3.7,32.5,569.0,243.77,169.29
2017,6,20,10,0,340.0,367.0,3.8,33.0,647.0,284.78,195.04
2017,6,20,10,15,289.5,398.0,3.85,33.5,644.0,316.36,220.48
2017,6,20,10,30,239.0,429.0,3.9,34.0,641.0,352.83,249.32
2017,6,20,10,45,280.0,433.0,4.0,34.5,688.5,381.34,269.79
2017,6,20,11,0,321.0,437.0,4.1,35.0,736.0,423.77,300.43
2017,6,20,11,15,269.5,461.5,4.1,35.0,716.0,440.02,313.86
2017,6,20,11,30,218.0,486.0,4.1,35.0,696.0,457.67,327.44
2017,6,20,11,45,548.5,308.0,4.15,35.5,846.0,532.33,381.4
2017,6,20,12,0,879.0,130.0,4.2,36.0,996.0,621.59,446.66
2017,6,20,12,15,880.0,130.5,4.2,36.0,1001.0,659.53,474.75
2017,6,20,12,30,881.0,131.0,4.2,36.0,1006.0,695.41,501.03
2017,6,20,12,45,881.0,130.0,4.2,36.5,1003.0,727.54,523.22
2017,6,20,13,0,881.0,129.0,4.2,37.0,1000.0,757.21,543.28
2017,6,20,13,15,878.5,128.5,4.2,37.0,988.5,782.42,561.06
2017,6,20,13,30,876.0,128.0,4.2,37.0,977.0,804.31,575.71
2017,6,20,13,45,871.5,127.5,4.25,37.0,958.0,821.12,587.26
2017,6,20,14,0,867.0,127.0,4.3,37.0,939.0,834.32,596.55
2017,6,20,14,15,546.5,283.0,4.35,37.0,790.0,734.56,526.39
2017,6,20,14,30,226.0,439.0,4.4,37.0,641.0,582.6,417.48
2017,6,20,14,45,157.0,416.5,4.45,37.0,554.5,509.31,366.97
2017,6,20,15,0,88.0,394.0,4.5,37.0,468.0,417.53,302.12
2017,6,20,15,15,451.5,255.5,4.5,36.5,606.0,649.47,474.67
2017,6,20,15,30,815.0,117.0,4.5,36.0,744.0,820.54,597.12
2017,6,20,15,45,476.5,218.5,4.5,36.0,580.0,630.89,463.89
2017,6,20,16,0,138.0,320.0,4.5,36.0,416.0,415.14,305.6
2017,6,20,16,15,232.0,284.0,4.45,35.5,430.5,454.38,338.38
2017,6,20,16,30,326.0,248.0,4.4,35.0,445.0,504.71,377.93
2017,6,20,16,45,516.5,172.0,4.35,35.0,452.5,579.83,436.08
2017,6,20,17,0,707.0,96.0,4.3,35.0,460.0,629.96,475.51
2017,6,20,17,15,676.0,91.0,4.15,34.5,407.5,580.41,440.82
2017,6,20,17,30,645.0,86.0,4.0,34.0,355.0,530.6,405.46
2017,6,20,17,45,602.0,80.0,3.9,33.5,302.5,472.57,362.97
2017,6,20,18,0,559.0,74.0,3.8,33.0,250.0,416.05,320.18
2017,6,20,18,15,497.5,65.5,3.4,32.0,200.0,349.28,268.36
2017,6,20,18,30,436.0,57.0,3.0,31.0,150.0,286.73,218.04
2017,6,20,18,45,343.0,46.0,2.7,30.5,106.0,213.34,157.97
2017,6,20,19,0,250.0,35.0,2.4,30.0,62.0,146.67,101.76
2017,6,20,19,15,125.0,17.5,2.4,29.5,31.0,68.07,15.84
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,109.0,14.0,2.05,22.5,23.5,11.02,0.0
2017,6,21,6,0,218.0,28.0,2.4,23.0,47.0,21.43,10.75
2017,6,21,6,15,320.5,40.0,2.45,23.5,89.5,32.43,21.66
2017,6,21,6,30,423.0,52.0,2.5,24.0,132.0,42.03,30.33
2017,6,21,6,45,495.0,60.0,2.55,25.0,183.0,48.18,35.75
2017,6,21,7,0,567.0,68.0,2.6,26.0,234.0,54.35,40.95
2017,6,21,7,15,613.0,74.0,2.75,26.5,287.0,58.69,44.51
2017,6,21,7,30,659.0,80.0,2.9,27.0,340.0,63.0,47.93
2017,6,21,7,45,695.0,84.0,3.05,28.0,394.5,65.73,49.83
2017,6,21,8,0,731.0,88.0,3.2,29.0,449.0,74.03,56.32
2017,6,21,8,15,755.0,92.0,3.25,29.5,501.5,76.55,58.06
2017,6,21,8,30,779.0,96.0,3.3,30.0,554.0,78.97,59.7
2017,6,21,8,45,585.0,181.5,3.4,30.5,542.5,118.29,91.31
2017,6,21,9,0,391.0,267.0,3.5,31.0,531.0,165.13,128.29
2017,6,21,9,15,619.5,186.5,3.6,31.5,637.5,115.41,87.99
2017,6,21,9,30,848.0,106.0,3.7,32.0,744.0,128.33,73.09
2017,6,21,9,45,859.0,108.0,3.8,32.5,785.0,182.94,100.95
2017,6,21,10,0,870.0,110.0,3.9,33.0,826.0,237.98,139.54
2017,6,21,10,15,878.5,111.5,4.0,33.5,860.5,292.31,182.5
2017,6,21,10,30,887.0,113.0,4.1,34.0,895.0,346.32,226.93
2017,6,21,10,45,893.5,114.0,4.25,34.5,923.0,398.76,270.38
2017,6,21,11,0,900.0,115.0,4.4,35.0,951.0,450.2,312.42
2017,6,21,11,15,904.5,116.0,4.45,35.0,971.5,499.5,352.53
2017,6,21,11,30,909.0,117.0,4.5,35.0,992.0,547.19,390.5
2017,6,21,11,45,910.5,118.0,4.6,35.5,1005.0,591.43,424.33
2017,6,21,12,0,912.0,119.0,4.7,36.0,1018.0,633.48,455.66
2017,6,21,12,15,913.0,119.5,4.75,36.0,1023.0,672.64,485.13
2017,6,21,12,30,914.0,120.0,4.8,36.0,1028.0,709.6,512.49
2017,6,21,12,45,915.0,119.0,4.85,36.5,1025.0,743.32,536.07
2017,6,21,13,0,916.0,118.0,4.9,37.0,1022.0,774.51,557.46
2017,6,21,13,15,913.5,117.5,4.9,37.0,1011.0,800.4,575.45
2017,6,21,13,30,911.0,117.0,4.9,37.0,1000.0,822.85,590.53
2017,6,21,13,45,908.0,115.5,4.9,37.0,981.5,840.5,602.49
2017,6,21,14,0,905.0,114.0,4.9,37.0,963.0,854.41,612.1
2017,6,21,14,15,899.5,113.0,4.85,36.5,936.5,862.91,619.28
2017,6,21,14,30,894.0,112.0,4.8,36.0,910.0,867.63,624.12
2017,6,21,14,45,884.5,111.5,4.8,36.0,876.5,865.66,623.67
2017,6,21,15,0,875.0,111.0,4.8,36.0,843.0,860.0,620.95
2017,6,21,15,15,865.0,109.0,4.75,35.5,804.0,848.9,615.75
2017,6,21,15,30,855.0,107.0,4.7,35.0,765.0,834.31,608.4
2017,6,21,15,45,843.0,104.0,4.7,35.0,721.0,813.73,596.0
2017,6,21,16,0,831.0,101.0,4.7,35.0,677.0,789.99,581.5
2017,6,21,16,15,601.5,169.0,4.7,34.5,570.0,676.6,503.76
2017,6,21,16,30,372.0,237.0,4.7,34.0,463.0,529.01,397.58
2017,6,21,16,45,242.5,228.5,4.7,34.0,371.0,416.69,315.18
2017,6,21,17,0,113.0,220.0,4.7,34.0,279.0,295.44,223.7
2017,6,21,17,15,392.0,149.0,4.6,33.5,318.5,440.62,338.52
2017,6,21,17,30,671.0,78.0,4.5,33.0,358.0,538.52,414.73
2017,6,21,17,45,618.5,76.0,4.4,32.5,305.5,478.41,369.66
2017,6,21,18,0,566.0,74.0,4.3,32.0,253.0,420.35,325.32
2017,6,21,18,15,508.5,65.0,4.0,31.0,202.5,354.79,274.22
2017,6,21,18,30,451.0,56.0,3.7,30.0,152.0,293.08,224.26
2017,6,21,18,45,363.0,45.0,3.45,29.5,108.0,221.03,164.72
2017,6,21,19,0,275.0,34.0,3.2,29.0,64.0,157.32,110.1
2017,6,21,19,15,137.5,17.0,3.15,28.5,32.0,71.46,18.46
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,5.5,13.5,2.95,22.5,14.0,10.62,0.0
2017,6,22,6,0,11.0,27.0,3.1,23.0,28.0,20.43,9.9
2017,6,22,6,15,36.5,47.0,3.05,23.5,53.0,34.71,23.54
2017,6,22,6,30,62.0,67.0,3.0,24.0,78.0,48.5,35.82
2017,6,22,6,45,76.5,89.0,3.0,25.0,108.0,63.29,48.63
2017,6,22,7,0,91.0,111.0,3.0,26.0,138.0,77.76,60.83
2017,6,22,7,15,93.5,134.5,2.95,26.5,167.0,92.55,73.12
2017,6,22,7,30,96.0,158.0,2.9,27.0,196.0,109.4,86.85
2017,6,22,7,45,188.5,177.0,2.9,28.0,265.0,120.13,95.05
2017,6,22,8,0,281.0,196.0,2.9,29.0,334.0,128.55,101.19
2017,6,22,8,15,204.0,228.0,2.85,29.5,334.0,149.26,117.4
2017,6,22,8,30,127.0,260.0,2.8,30.0,334.0,164.02,128.57
2017,6,22,8,45,95.0,275.0,2.75,30.5,333.5,179.31,140.02
2017,6,22,9,0,63.0,290.0,2.7,31.0,333.0,187.17,145.47
2017,6,22,9,15,448.0,196.0,2.7,31.5,531.0,118.46,90.32
2017,6,22,9,30,833.0,102.0,2.7,32.0,729.0,124.31,70.61
