Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,9,45,845.0,103.5,2.7,32.5,769.0,177.82,97.56
2017,6,22,10,0,857.0,105.0,2.7,33.0,809.0,231.89,135.17
2017,6,22,10,15,865.0,106.5,2.75,33.5,843.0,285.3,177.19
2017,6,22,10,30,873.0,108.0,2.8,34.0,877.0,338.36,220.6
2017,6,22,10,45,595.5,275.5,2.85,34.5,808.0,387.59,266.84
2017,6,22,11,0,318.0,443.0,2.9,35.0,739.0,425.44,300.07
2017,6,22,11,15,608.0,276.0,2.95,35.0,856.5,467.06,329.33
2017,6,22,11,30,898.0,109.0,3.0,35.0,974.0,535.82,380.05
2017,6,22,11,45,883.0,122.0,3.05,35.5,982.0,578.31,411.99
2017,6,22,12,0,868.0,135.0,3.1,36.0,990.0,617.22,440.51
2017,6,22,12,15,869.0,135.5,3.05,36.0,995.0,654.84,468.08
2017,6,22,12,30,870.0,136.0,3.0,36.0,1000.0,690.46,493.63
2017,6,22,12,45,872.0,134.0,3.0,36.5,998.0,723.12,515.84
2017,6,22,13,0,874.0,132.0,3.0,37.0,996.0,753.46,536.03
2017,6,22,13,15,872.5,131.5,2.9,37.0,985.5,779.42,553.57
2017,6,22,13,30,871.0,131.0,2.8,37.0,975.0,802.13,567.94
2017,6,22,13,45,869.0,128.5,2.7,37.5,957.0,819.43,577.55
2017,6,22,14,0,867.0,126.0,2.6,38.0,939.0,833.12,584.83
2017,6,22,14,15,861.5,125.0,2.5,38.0,913.5,841.51,590.01
2017,6,22,14,30,856.0,124.0,2.4,38.0,888.0,846.24,592.97
2017,6,22,14,45,850.0,121.0,2.3,38.0,856.5,845.11,592.32
2017,6,22,15,0,844.0,118.0,2.2,38.0,825.0,840.32,589.49
2017,6,22,15,15,834.0,116.0,2.05,38.0,786.5,829.52,582.57
2017,6,22,15,30,824.0,114.0,1.9,38.0,748.0,815.34,573.61
2017,6,22,15,45,810.5,111.0,1.75,38.0,704.5,803.56,566.26
2017,6,22,16,0,797.0,108.0,1.6,38.0,661.0,778.85,550.68
2017,6,22,16,15,780.0,105.0,1.45,37.5,613.0,748.53,532.68
2017,6,22,16,30,763.0,102.0,1.3,37.0,565.0,715.75,512.97
2017,6,22,16,45,739.5,98.0,1.2,37.0,514.0,674.85,487.11
2017,6,22,17,0,716.0,94.0,1.1,37.0,463.0,632.39,459.1
2017,6,22,17,15,527.5,121.5,1.0,36.5,377.0,512.7,376.66
2017,6,22,17,30,339.0,149.0,0.9,36.0,291.0,377.78,281.2
2017,6,22,17,45,319.0,130.0,0.8,35.5,248.0,333.89,250.47
2017,6,22,18,0,299.0,111.0,0.7,35.0,205.0,290.53,218.53
2017,6,22,18,15,266.5,92.0,0.7,34.0,164.0,241.49,181.81
2017,6,22,18,30,234.0,73.0,0.7,33.0,123.0,194.6,145.29
2017,6,22,18,45,182.0,55.0,0.75,32.5,87.0,143.2,104.03
2017,6,22,19,0,130.0,37.0,0.8,32.0,51.0,96.44,65.31
2017,6,22,19,15,65.0,18.5,0.85,31.5,25.5,44.73,10.27
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,0.5,13.5,3.55,24.5,13.5,10.62,0.0
2017,6,23,6,0,1.0,27.0,3.8,25.0,27.0,20.26,9.57
2017,6,23,6,15,30.5,49.0,3.95,25.5,54.5,35.87,24.27
2017,6,23,6,30,60.0,71.0,4.1,26.0,82.0,51.18,37.75
2017,6,23,6,45,102.5,90.5,4.3,26.5,117.0,64.41,49.26
2017,6,23,7,0,145.0,110.0,4.5,27.0,152.0,77.84,60.66
2017,6,23,7,15,323.0,113.0,4.55,27.5,232.5,79.21,61.64
2017,6,23,7,30,501.0,116.0,4.6,28.0,313.0,83.27,64.75
2017,6,23,7,45,553.5,119.0,4.65,29.0,366.5,87.04,67.39
2017,6,23,8,0,606.0,122.0,4.7,30.0,420.0,88.2,67.81
2017,6,23,8,15,634.0,128.0,4.65,30.5,471.0,90.86,69.59
2017,6,23,8,30,662.0,134.0,4.6,31.0,522.0,93.38,71.23
2017,6,23,8,45,688.5,136.5,4.6,32.0,571.0,93.59,70.86
2017,6,23,9,0,715.0,139.0,4.6,33.0,620.0,93.79,70.49
2017,6,23,9,15,731.5,142.5,4.45,33.5,664.0,94.19,70.45
2017,6,23,9,30,748.0,146.0,4.3,34.0,708.0,134.39,80.0
2017,6,23,9,45,762.0,148.0,4.2,35.0,748.0,184.79,105.17
2017,6,23,10,0,776.0,150.0,4.1,36.0,788.0,236.24,140.25
2017,6,23,10,15,785.5,152.5,3.9,36.5,821.5,287.7,179.97
2017,6,23,10,30,795.0,155.0,3.7,37.0,855.0,339.24,221.2
2017,6,23,10,45,802.5,156.5,3.55,37.5,882.0,389.26,261.41
2017,6,23,11,0,810.0,158.0,3.4,38.0,909.0,438.67,300.39
2017,6,23,11,15,814.5,159.0,3.2,38.0,928.5,485.55,337.17
2017,6,23,11,30,819.0,160.0,3.0,38.0,948.0,531.1,371.92
2017,6,23,11,45,802.0,174.5,2.9,38.5,955.0,572.53,402.09
2017,6,23,12,0,785.0,189.0,2.8,39.0,962.0,610.71,428.91
2017,6,23,12,15,786.0,189.0,2.75,39.0,966.5,647.15,454.99
2017,6,23,12,30,787.0,189.0,2.7,39.0,971.0,681.8,479.26
2017,6,23,12,45,784.5,190.0,2.65,39.5,967.5,712.9,499.6
2017,6,23,13,0,782.0,191.0,2.6,40.0,964.0,741.64,517.92
2017,6,23,13,15,779.0,190.0,2.6,40.0,953.0,765.62,534.24
2017,6,23,13,30,776.0,189.0,2.6,40.0,942.0,786.39,548.34
2017,6,23,13,45,767.5,190.0,2.65,40.0,922.5,801.0,558.64
2017,6,23,14,0,759.0,191.0,2.7,40.0,903.0,812.09,566.69
2017,6,23,14,15,751.5,188.5,2.75,40.0,877.5,817.54,571.25
2017,6,23,14,30,744.0,186.0,2.8,40.0,852.0,819.44,573.6
2017,6,23,14,45,716.5,194.0,2.9,40.0,816.0,818.37,573.75
2017,6,23,15,0,689.0,202.0,3.0,40.0,780.0,806.44,567.13
2017,6,23,15,15,675.5,198.0,3.05,39.5,742.0,791.94,560.24
2017,6,23,15,30,662.0,194.0,3.1,39.0,704.0,774.4,551.32
2017,6,23,15,45,637.5,192.5,3.2,39.0,660.0,747.29,534.9
2017,6,23,16,0,613.0,191.0,3.3,39.0,616.0,717.79,516.73
2017,6,23,16,15,590.5,184.5,3.35,38.5,570.0,683.11,495.82
2017,6,23,16,30,568.0,178.0,3.4,38.0,524.0,638.9,468.15
2017,6,23,16,45,533.5,172.5,3.45,38.0,474.0,593.74,437.96
2017,6,23,17,0,499.0,167.0,3.5,38.0,424.0,548.35,407.0
2017,6,23,17,15,463.0,156.0,3.5,37.5,374.0,496.57,371.6
2017,6,23,17,30,427.0,145.0,3.5,37.0,324.0,445.53,335.78
2017,6,23,17,45,379.5,132.0,3.55,36.5,274.0,386.71,293.15
2017,6,23,18,0,332.0,119.0,3.6,36.0,224.0,318.25,242.14
2017,6,23,18,15,275.0,101.5,3.45,35.5,177.5,257.02,194.86
2017,6,23,18,30,218.0,84.0,3.3,35.0,131.0,200.46,150.02
2017,6,23,18,45,153.0,62.5,3.2,34.5,91.0,140.69,102.15
2017,6,23,19,0,88.0,41.0,3.1,34.0,51.0,86.64,58.3
2017,6,23,19,15,44.0,20.5,3.1,33.5,25.5,36.32,7.81
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,6.5,1.7,24.5,6.5,5.11,0.0
2017,6,24,6,0,0.0,13.0,1.8,25.0,13.0,9.88,1.73
2017,6,24,6,15,0.0,27.5,1.85,25.0,27.5,20.98,11.92
2017,6,24,6,30,0.0,42.0,1.9,25.0,42.0,32.13,21.77
2017,6,24,6,45,0.0,60.5,1.95,25.5,60.5,45.66,33.52
2017,6,24,7,0,0.0,79.0,2.0,26.0,79.0,59.03,44.93
2017,6,24,7,15,0.0,77.0,2.25,26.5,77.0,58.43,44.29
2017,6,24,7,30,0.0,75.0,2.5,27.0,75.0,57.53,43.31
2017,6,24,7,45,0.0,51.0,2.8,28.0,51.0,39.04,27.41
2017,6,24,8,0,0.0,27.0,3.1,29.0,27.0,20.63,11.72
2017,6,24,8,15,3.0,103.5,3.15,29.5,105.5,78.88,60.03
2017,6,24,8,30,6.0,180.0,3.2,30.0,184.0,130.78,101.94
2017,6,24,8,45,15.0,214.5,3.25,30.5,224.5,153.6,119.67
2017,6,24,9,0,24.0,249.0,3.3,31.0,265.0,175.91,136.77
2017,6,24,9,15,57.5,297.0,2.95,31.0,339.5,191.49,148.56
2017,6,24,9,30,91.0,345.0,2.6,31.0,414.0,223.67,163.46
2017,6,24,9,45,48.5,265.5,2.3,31.5,302.5,186.62,135.22
2017,6,24,10,0,6.0,186.0,2.0,32.0,191.0,140.34,101.67
2017,6,24,10,15,11.0,237.0,1.75,32.0,247.0,178.25,129.69
2017,6,24,10,30,16.0,288.0,1.5,32.0,303.0,216.8,157.61
2017,6,24,10,45,30.0,345.5,1.25,32.5,373.5,254.99,184.22
2017,6,24,11,0,44.0,403.0,1.0,33.0,444.0,303.66,217.74
2017,6,24,11,15,63.0,434.5,1.2,33.0,494.5,340.39,243.71
2017,6,24,11,30,82.0,466.0,1.4,33.0,545.0,379.83,271.66
2017,6,24,11,45,69.0,460.0,1.65,33.0,527.0,378.3,271.21
2017,6,24,12,0,56.0,454.0,1.9,33.0,509.0,375.03,269.52
2017,6,24,12,15,57.0,457.5,2.15,32.5,514.0,386.09,278.45
2017,6,24,12,30,58.0,461.0,2.4,32.0,519.0,397.12,287.33
2017,6,24,12,45,129.5,482.5,2.7,32.0,611.0,476.17,344.52
2017,6,24,13,0,201.0,504.0,3.0,32.0,703.0,557.23,402.35
2017,6,24,13,15,210.0,496.5,3.25,31.5,702.5,571.29,413.77
2017,6,24,13,30,219.0,489.0,3.5,31.0,702.0,584.3,424.86
2017,6,24,13,45,230.0,477.0,3.8,30.5,696.5,594.02,433.96
2017,6,24,14,0,241.0,465.0,4.1,30.0,691.0,602.5,442.27
2017,6,24,14,15,253.5,448.0,4.15,29.5,680.0,620.14,456.44
2017,6,24,14,30,266.0,431.0,4.2,29.0,669.0,623.85,461.1
2017,6,24,14,45,204.0,419.5,4.3,29.0,598.0,551.82,410.09
2017,6,24,15,0,142.0,408.0,4.4,29.0,527.0,493.04,367.73
2017,6,24,15,15,157.5,387.5,4.3,28.5,514.0,490.58,368.03
2017,6,24,15,30,173.0,367.0,4.2,28.0,501.0,486.78,367.19
2017,6,24,15,45,215.0,339.0,4.15,28.0,495.5,496.16,376.06
2017,6,24,16,0,257.0,311.0,4.1,28.0,490.0,520.29,395.42
2017,6,24,16,15,292.5,279.5,4.05,27.5,469.0,515.23,394.4
2017,6,24,16,30,328.0,248.0,4.0,27.0,448.0,506.82,390.98
2017,6,24,16,45,249.5,234.5,3.95,27.0,378.5,428.44,332.2
2017,6,24,17,0,171.0,221.0,3.9,27.0,309.0,338.04,263.43
2017,6,24,17,15,85.5,160.0,3.9,26.5,204.0,213.51,166.83
2017,6,24,17,30,0.0,99.0,3.9,26.0,99.0,77.8,57.68
2017,6,24,17,45,0.0,84.0,3.9,26.0,84.0,65.6,48.05
2017,6,24,18,0,0.0,69.0,3.9,26.0,69.0,53.38,38.18
2017,6,24,18,15,0.0,55.0,3.85,25.5,55.0,42.13,29.03
2017,6,24,18,30,0.0,41.0,3.8,25.0,41.0,31.33,20.09
2017,6,24,18,45,0.0,28.5,3.75,25.0,28.5,21.73,11.98
2017,6,24,19,0,0.0,16.0,3.7,25.0,16.0,12.16,3.87
2017,6,24,19,15,0.0,8.0,3.65,25.0,8.0,6.06,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,62.0,14.5,3.45,21.5,20.0,11.41,0.0
2017,6,25,6,0,124.0,29.0,3.5,22.0,40.0,21.79,10.69
2017,6,25,6,15,216.5,44.5,3.5,22.0,79.0,33.34,22.5
2017,6,25,6,30,309.0,60.0,3.5,22.0,118.0,44.83,32.96
2017,6,25,6,45,392.0,68.5,3.5,22.5,166.5,51.43,38.92
2017,6,25,7,0,475.0,77.0,3.5,23.0,215.0,60.05,46.39
2017,6,25,7,15,271.0,115.0,3.4,23.0,197.5,81.56,64.82
2017,6,25,7,30,67.0,153.0,3.3,23.0,180.0,106.08,85.51
2017,6,25,7,45,37.5,156.5,3.25,23.5,172.0,109.21,87.66
2017,6,25,8,0,8.0,160.0,3.2,24.0,164.0,115.98,92.82
2017,6,25,8,15,23.0,194.5,3.2,24.5,207.5,138.95,111.36
2017,6,25,8,30,38.0,229.0,3.2,25.0,251.0,152.98,122.25
2017,6,25,8,45,97.5,268.5,3.2,25.5,332.5,176.1,140.42
2017,6,25,9,0,157.0,308.0,3.2,26.0,414.0,188.35,149.57
2017,6,25,9,15,83.5,265.0,3.2,26.5,321.5,176.02,138.92
2017,6,25,9,30,10.0,222.0,3.2,27.0,229.0,161.77,121.04
2017,6,25,9,45,27.0,284.5,3.25,27.5,306.0,194.71,144.86
2017,6,25,10,0,44.0,347.0,3.3,28.0,383.0,239.28,177.07
2017,6,25,10,15,436.5,237.5,3.25,28.0,620.0,251.93,171.93
2017,6,25,10,30,829.0,128.0,3.2,28.0,857.0,335.41,225.32
2017,6,25,10,45,597.5,270.5,3.2,28.5,805.0,383.97,271.03
2017,6,25,11,0,366.0,413.0,3.2,29.0,753.0,426.03,307.69
2017,6,25,11,15,611.5,271.0,3.15,29.0,853.5,464.34,335.74
2017,6,25,11,30,857.0,129.0,3.1,29.0,954.0,526.58,383.03
2017,6,25,11,45,631.0,279.5,3.05,29.5,891.5,550.92,401.53
2017,6,25,12,0,405.0,430.0,3.0,30.0,829.0,561.66,407.96
2017,6,25,12,15,326.5,464.0,2.95,30.0,787.0,560.99,407.65
2017,6,25,12,30,248.0,498.0,2.9,30.0,745.0,554.62,402.78
2017,6,25,12,45,202.0,501.5,2.85,30.5,702.0,541.62,392.78
2017,6,25,13,0,156.0,505.0,2.8,31.0,659.0,524.8,379.92
2017,6,25,13,15,476.5,340.0,2.75,31.0,803.5,664.0,482.59
2017,6,25,13,30,797.0,175.0,2.7,31.0,948.0,791.4,574.23
2017,6,25,13,45,436.5,310.5,2.7,31.0,733.0,642.62,467.59
2017,6,25,14,0,76.0,446.0,2.7,31.0,518.0,436.99,318.03
2017,6,25,14,15,159.0,441.0,2.7,31.0,585.0,521.45,380.64
2017,6,25,14,30,242.0,436.0,2.7,31.0,652.0,608.1,442.36
2017,6,25,14,45,471.5,317.0,2.7,31.0,718.5,717.19,522.57
2017,6,25,15,0,701.0,198.0,2.7,31.0,785.0,813.25,592.37
2017,6,25,15,15,687.5,194.0,2.7,31.0,747.5,798.76,582.98
2017,6,25,15,30,674.0,190.0,2.7,31.0,710.0,781.19,572.37
2017,6,25,15,45,663.0,182.0,2.7,31.0,668.5,758.95,558.71
2017,6,25,16,0,652.0,174.0,2.7,31.0,627.0,733.91,543.07
2017,6,25,16,15,630.5,168.0,2.65,30.5,580.0,699.88,521.77
2017,6,25,16,30,609.0,162.0,2.6,30.0,533.0,663.89,498.8
2017,6,25,16,45,583.5,154.0,2.6,30.0,484.0,621.34,470.03
2017,6,25,17,0,558.0,146.0,2.6,30.0,435.0,569.65,434.37
2017,6,25,17,15,523.0,137.5,2.45,29.5,384.5,519.13,398.85
2017,6,25,17,30,488.0,129.0,2.3,29.0,334.0,469.15,362.82
2017,6,25,17,45,439.0,118.5,2.15,28.5,283.0,409.55,318.51
2017,6,25,18,0,390.0,108.0,2.0,28.0,232.0,352.53,274.91
2017,6,25,18,15,331.0,93.5,1.8,27.5,184.5,289.26,225.11
2017,6,25,18,30,272.0,79.0,1.6,27.0,137.0,230.59,177.59
2017,6,25,18,45,198.0,60.0,1.4,26.5,96.0,156.69,117.43
2017,6,25,19,0,124.0,41.0,1.2,26.0,55.0,100.01,70.09
2017,6,25,19,15,62.0,20.5,1.2,25.5,27.5,46.86,13.49
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,8.5,1.7,22.5,8.5,6.69,0.0
2017,6,26,6,0,0.0,17.0,1.9,23.0,17.0,12.95,3.96
2017,6,26,6,15,0.0,34.0,1.95,23.0,34.0,25.86,16.12
2017,6,26,6,30,0.0,51.0,2.0,23.0,51.0,38.3,27.25
2017,6,26,6,45,0.0,71.0,2.1,23.5,71.0,52.64,39.8
2017,6,26,7,0,0.0,91.0,2.2,24.0,91.0,66.85,52.01
2017,6,26,7,15,4.0,111.0,2.15,24.5,113.0,81.01,63.92
2017,6,26,7,30,8.0,131.0,2.1,25.0,135.0,95.09,75.49
2017,6,26,7,45,12.0,151.0,2.1,26.0,157.0,109.07,86.59
2017,6,26,8,0,16.0,171.0,2.1,27.0,179.0,122.95,97.36
2017,6,26,8,15,59.0,212.5,2.05,27.5,246.5,143.33,113.42
2017,6,26,8,30,102.0,254.0,2.0,28.0,314.0,167.3,132.11
2017,6,26,8,45,64.5,253.5,2.0,28.5,293.0,167.63,131.61
2017,6,26,9,0,27.0,253.0,2.0,29.0,272.0,167.34,130.7
2017,6,26,9,15,31.0,276.5,2.0,29.5,299.0,180.37,140.39
2017,6,26,9,30,35.0,300.0,2.0,30.0,326.0,197.23,145.41
2017,6,26,9,45,425.5,211.0,2.05,30.5,559.0,173.73,111.47
2017,6,26,10,0,816.0,122.0,2.1,31.0,792.0,231.66,137.49
2017,6,26,10,15,575.0,262.0,2.15,31.0,744.0,295.76,196.34
2017,6,26,10,30,334.0,402.0,2.2,31.0,696.0,354.49,249.15
2017,6,26,10,45,307.5,424.5,2.3,31.5,702.0,384.48,272.7
2017,6,26,11,0,281.0,447.0,2.4,32.0,708.0,411.81,293.8
2017,6,26,11,15,262.0,463.0,2.45,32.0,710.5,436.04,312.51
2017,6,26,11,30,243.0,479.0,2.5,32.0,713.0,464.58,333.69
2017,6,26,11,45,326.0,454.5,2.6,32.0,773.0,508.48,365.63
2017,6,26,12,0,409.0,430.0,2.7,32.0,833.0,563.88,405.62
2017,6,26,12,15,337.5,462.0,2.75,32.0,796.0,566.43,407.64
2017,6,26,12,30,266.0,494.0,2.8,32.0,759.0,563.85,405.81
2017,6,26,12,45,249.5,496.5,2.85,32.5,744.0,573.55,412.13
2017,6,26,13,0,233.0,499.0,2.9,33.0,729.0,576.79,413.87
2017,6,26,13,15,335.0,460.0,2.95,32.5,787.0,644.26,463.21
2017,6,26,13,30,437.0,421.0,3.0,32.0,845.0,715.65,514.54
2017,6,26,13,45,353.0,439.5,3.05,32.0,778.0,672.46,484.53
2017,6,26,14,0,269.0,458.0,3.1,32.0,711.0,631.81,456.25
2017,6,26,14,15,529.5,306.5,3.1,32.0,786.5,740.99,537.5
2017,6,26,14,30,790.0,155.0,3.1,32.0,862.0,831.11,603.06
2017,6,26,14,45,765.0,163.0,3.15,32.0,826.5,824.3,599.01
2017,6,26,15,0,740.0,171.0,3.2,32.0,791.0,813.98,593.41
2017,6,26,15,15,380.0,223.5,3.25,31.5,541.5,559.1,415.51
2017,6,26,15,30,20.0,276.0,3.3,31.0,292.0,240.37,178.11
2017,6,26,15,45,94.0,299.0,3.35,31.0,365.5,340.33,255.61
2017,6,26,16,0,168.0,322.0,3.4,31.0,439.0,441.78,331.67
2017,6,26,16,15,247.5,285.0,3.35,30.5,443.5,485.41,366.3
2017,6,26,16,30,327.0,248.0,3.3,30.0,448.0,506.54,384.99
2017,6,26,16,45,268.5,233.0,3.3,30.0,387.5,441.48,337.35
2017,6,26,17,0,210.0,218.0,3.3,30.0,327.0,363.09,279.35
2017,6,26,17,15,105.0,159.5,3.1,29.5,214.0,226.45,174.91
2017,6,26,17,30,0.0,101.0,2.9,29.0,101.0,79.52,58.27
2017,6,26,17,45,0.0,85.5,2.75,28.5,85.5,66.89,48.56
2017,6,26,18,0,0.0,70.0,2.6,28.0,70.0,54.24,38.54
2017,6,26,18,15,0.0,55.5,2.45,27.5,55.5,42.51,29.08
2017,6,26,18,30,0.0,41.0,2.3,27.0,41.0,31.33,19.9
2017,6,26,18,45,0.0,29.0,2.2,26.5,29.0,22.12,12.21
2017,6,26,19,0,0.0,17.0,2.1,26.0,17.0,12.93,4.45
2017,6,26,19,15,0.0,8.5,2.1,25.5,8.5,6.45,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.2,22.5,8.5,6.69,0.0
2017,6,27,6,0,0.0,17.0,1.4,23.0,17.0,12.95,3.88
2017,6,27,6,15,0.0,33.0,1.4,23.0,33.0,25.15,15.52
2017,6,27,6,30,0.0,49.0,1.4,23.0,49.0,36.93,26.08
2017,6,27,6,45,0.0,68.5,1.45,23.5,68.5,50.97,38.37
2017,6,27,7,0,0.0,88.0,1.5,24.0,88.0,64.89,50.33
2017,6,27,7,15,28.0,119.5,1.55,24.0,130.5,84.67,67.14
2017,6,27,7,30,56.0,151.0,1.6,24.0,173.0,104.72,83.9
2017,6,27,7,45,93.5,178.5,1.65,24.5,222.0,122.31,98.13
2017,6,27,8,0,131.0,206.0,1.7,25.0,271.0,135.28,108.28
2017,6,27,8,15,120.0,230.5,1.8,25.5,295.0,148.48,118.5
2017,6,27,8,30,109.0,255.0,1.9,26.0,319.0,167.94,133.66
2017,6,27,8,45,107.5,279.0,2.0,27.0,346.5,181.44,143.53
2017,6,27,9,0,106.0,303.0,2.1,28.0,374.0,194.52,152.93
2017,6,27,9,15,93.0,321.5,2.2,28.0,387.0,204.25,160.22
2017,6,27,9,30,80.0,340.0,2.3,28.0,400.0,220.09,162.94
2017,6,27,9,45,128.5,368.5,2.45,28.5,471.5,240.47,174.33
2017,6,27,10,0,177.0,397.0,2.6,29.0,543.0,279.2,200.08
2017,6,27,10,15,195.5,414.0,2.7,29.0,581.0,310.9,223.06
2017,6,27,10,30,214.0,431.0,2.8,29.0,619.0,344.75,248.22
2017,6,27,10,45,114.5,358.5,2.9,29.5,459.5,286.33,208.73
2017,6,27,11,0,15.0,286.0,3.0,30.0,300.0,219.89,161.61
2017,6,27,11,15,83.0,387.0,3.05,30.0,467.0,317.86,233.24
2017,6,27,11,30,151.0,488.0,3.1,30.0,634.0,423.84,309.26
2017,6,27,11,45,495.5,317.0,3.2,30.5,803.5,507.05,369.64
2017,6,27,12,0,840.0,146.0,3.3,31.0,973.0,606.0,442.55
2017,6,27,12,15,841.0,146.5,3.35,31.0,978.0,642.84,470.24
2017,6,27,12,30,842.0,147.0,3.4,31.0,983.0,677.77,496.36
2017,6,27,12,45,526.0,325.0,3.5,31.5,846.5,642.98,467.9
2017,6,27,13,0,210.0,503.0,3.6,32.0,710.0,562.96,407.07
2017,6,27,13,15,523.5,324.0,3.65,32.0,833.5,687.14,500.02
2017,6,27,13,30,837.0,145.0,3.7,32.0,957.0,785.78,573.76
2017,6,27,13,45,834.5,143.0,3.75,32.0,939.5,803.06,585.35
2017,6,27,14,0,832.0,141.0,3.8,32.0,922.0,816.84,595.19
2017,6,27,14,15,826.0,139.5,3.85,32.0,896.5,824.58,601.12
2017,6,27,14,30,820.0,138.0,3.9,32.0,871.0,828.73,604.8
2017,6,27,14,45,811.5,136.0,3.95,32.0,839.0,826.79,604.53
2017,6,27,15,0,803.0,134.0,4.0,32.0,807.0,833.06,609.95
2017,6,27,15,15,792.0,131.5,4.0,31.5,769.5,821.3,604.31
2017,6,27,15,30,781.0,129.0,4.0,31.0,732.0,806.22,596.58
2017,6,27,15,45,409.5,204.0,4.0,31.0,519.0,562.53,423.08
2017,6,27,16,0,38.0,279.0,4.0,31.0,306.0,276.96,207.2
2017,6,27,16,15,26.5,244.0,4.0,30.5,262.5,235.84,177.59
2017,6,27,16,30,15.0,209.0,4.0,30.0,219.0,181.84,136.99
2017,6,27,16,45,81.0,215.5,4.0,29.5,259.0,252.44,193.91
2017,6,27,17,0,147.0,222.0,4.0,29.0,299.0,322.34,249.49
2017,6,27,17,15,294.0,176.5,3.9,28.5,308.0,387.95,303.15
2017,6,27,17,30,441.0,131.0,3.8,28.0,317.0,441.79,346.77
2017,6,27,17,45,416.5,115.0,3.7,28.0,270.5,393.09,309.17
2017,6,27,18,0,392.0,99.0,3.6,28.0,224.0,344.94,271.37
2017,6,27,18,15,402.0,79.5,3.3,27.5,186.5,311.78,244.48
2017,6,27,18,30,412.0,60.0,3.0,27.0,149.0,281.33,217.99
2017,6,27,18,45,328.5,48.0,2.75,26.5,106.0,207.79,156.92
2017,6,27,19,0,245.0,36.0,2.5,26.0,63.0,147.61,105.1
2017,6,27,19,15,122.5,18.0,2.45,25.5,31.5,69.37,23.42
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,82.5,14.0,1.25,21.5,20.5,11.02,0.0
2017,6,28,6,0,165.0,28.0,1.5,22.0,41.0,21.21,9.85
2017,6,28,6,15,268.0,41.0,1.6,22.5,81.0,31.15,20.58
2017,6,28,6,30,371.0,54.0,1.7,23.0,121.0,43.36,31.54
2017,6,28,6,45,185.5,61.5,1.8,23.5,95.0,45.82,33.93
2017,6,28,7,0,0.0,69.0,1.9,24.0,69.0,52.19,39.46
2017,6,28,7,15,0.0,62.5,1.9,24.5,62.5,47.9,35.67
2017,6,28,7,30,0.0,56.0,1.9,25.0,56.0,42.88,31.2
2017,6,28,7,45,25.0,124.5,1.95,25.5,137.0,89.92,70.79
2017,6,28,8,0,50.0,193.0,2.0,26.0,218.0,131.06,104.49
2017,6,28,8,15,143.5,221.5,2.05,26.5,303.0,144.49,114.83
2017,6,28,8,30,237.0,250.0,2.1,27.0,388.0,154.88,122.62
2017,6,28,8,45,504.0,181.0,2.2,27.5,508.0,116.24,90.59
2017,6,28,9,0,771.0,112.0,2.3,28.0,628.0,86.88,66.25
2017,6,28,9,15,423.0,224.5,2.35,28.5,510.5,132.76,103.14
2017,6,28,9,30,75.0,337.0,2.4,29.0,393.0,218.19,161.22
2017,6,28,9,45,101.0,366.0,2.5,29.5,446.0,247.32,179.86
2017,6,28,10,0,127.0,395.0,2.6,30.0,499.0,268.87,193.68
2017,6,28,10,15,73.0,350.5,2.7,30.5,411.0,255.84,185.92
2017,6,28,10,30,19.0,306.0,2.8,31.0,323.0,229.77,168.29
2017,6,28,10,45,73.5,384.0,2.9,31.5,452.0,294.38,214.07
2017,6,28,11,0,128.0,462.0,3.0,32.0,581.0,366.9,265.18
2017,6,28,11,15,76.0,411.5,3.05,32.0,482.5,330.92,240.32
2017,6,28,11,30,24.0,361.0,3.1,32.0,384.0,282.97,206.21
2017,6,28,11,45,457.5,239.5,3.15,32.5,689.5,428.37,312.48
2017,6,28,12,0,891.0,118.0,3.2,33.0,995.0,618.07,447.77
2017,6,28,12,15,622.5,287.5,3.2,33.0,901.5,617.31,445.52
2017,6,28,12,30,354.0,457.0,3.2,33.0,808.0,595.9,428.18
2017,6,28,12,45,624.0,287.0,3.25,33.5,904.0,678.77,489.47
2017,6,28,13,0,894.0,117.0,3.3,34.0,1000.0,756.47,546.7
2017,6,28,13,15,456.0,217.0,3.3,34.0,667.5,548.31,400.2
2017,6,28,13,30,18.0,317.0,3.3,34.0,335.0,264.05,190.96
2017,6,28,13,45,450.0,215.5,3.35,34.0,638.5,574.68,422.32
2017,6,28,14,0,882.0,114.0,3.4,34.0,942.0,835.83,602.63
2017,6,28,14,15,876.5,113.0,3.35,34.0,916.5,844.42,606.83
2017,6,28,14,30,871.0,112.0,3.3,34.0,891.0,849.31,610.44
2017,6,28,14,45,559.5,256.5,3.3,34.0,750.0,742.46,536.57
2017,6,28,15,0,248.0,401.0,3.3,34.0,609.0,593.58,429.65
2017,6,28,15,15,486.5,283.0,3.25,33.5,667.5,706.01,514.79
2017,6,28,15,30,725.0,165.0,3.2,33.0,726.0,800.74,585.26
2017,6,28,15,45,709.0,161.0,3.2,33.0,682.5,777.65,570.21
2017,6,28,16,0,693.0,157.0,3.2,33.0,639.0,751.82,553.98
2017,6,28,16,15,672.5,152.0,3.15,32.5,592.0,718.88,533.59
2017,6,28,16,30,652.0,147.0,3.1,32.0,545.0,683.86,511.45
2017,6,28,16,45,626.5,140.5,3.1,32.0,495.0,641.78,483.13
2017,6,28,17,0,601.0,134.0,3.1,32.0,445.0,598.47,453.44
2017,6,28,17,15,566.5,126.5,2.95,31.5,394.0,547.12,417.68
2017,6,28,17,30,532.0,119.0,2.8,31.0,343.0,488.53,375.88
2017,6,28,17,45,484.5,109.5,2.7,31.0,291.5,429.08,331.45
2017,6,28,18,0,437.0,100.0,2.6,31.0,240.0,371.97,287.59
2017,6,28,18,15,376.5,87.5,2.35,30.0,191.5,307.73,237.86
2017,6,28,18,30,316.0,75.0,2.1,29.0,143.0,248.15,190.17
2017,6,28,18,45,238.0,58.0,1.85,28.5,101.0,181.48,135.64
2017,6,28,19,0,160.0,41.0,1.6,28.0,59.0,113.8,79.7
2017,6,28,19,15,80.0,20.5,1.75,27.5,29.5,52.91,16.8
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,14.5,2.2,23.5,19.0,11.41,0.0
2017,6,29,6,0,115.0,29.0,2.5,24.0,38.0,21.77,9.95
2017,6,29,6,15,209.5,45.5,2.6,24.5,77.5,34.0,22.71
2017,6,29,6,30,304.0,62.0,2.7,25.0,117.0,46.17,33.62
2017,6,29,6,45,387.5,71.5,2.85,25.5,166.0,53.42,40.09
2017,6,29,7,0,471.0,81.0,3.0,26.0,215.0,63.17,48.45
2017,6,29,7,15,521.5,89.0,3.05,26.5,267.0,68.46,52.8
2017,6,29,7,30,572.0,97.0,3.1,27.0,319.0,73.67,56.95
2017,6,29,7,45,619.0,100.0,3.15,28.0,373.5,75.26,57.83
2017,6,29,8,0,666.0,103.0,3.2,29.0,428.0,76.97,58.78
2017,6,29,8,15,693.0,108.0,3.2,29.5,479.5,79.57,60.57
2017,6,29,8,30,720.0,113.0,3.2,30.0,531.0,82.04,62.24
2017,6,29,8,45,746.5,114.0,3.25,30.5,581.5,88.91,67.49
2017,6,29,9,0,773.0,115.0,3.3,31.0,632.0,88.83,67.06
2017,6,29,9,15,506.0,230.5,3.3,31.5,578.5,138.43,106.5
2017,6,29,9,30,239.0,346.0,3.3,32.0,525.0,220.87,158.06
2017,6,29,9,45,537.5,233.5,3.35,32.5,665.0,199.05,125.65
2017,6,29,10,0,836.0,121.0,3.4,33.0,805.0,233.41,137.25
2017,6,29,10,15,582.0,265.0,3.45,33.0,751.0,298.36,197.18
2017,6,29,10,30,328.0,409.0,3.5,33.0,697.0,356.07,249.72
2017,6,29,10,45,599.5,266.5,3.55,33.5,813.5,381.13,263.71
2017,6,29,11,0,871.0,124.0,3.6,34.0,930.0,440.35,305.84
2017,6,29,11,15,875.0,125.0,3.65,34.0,950.5,488.35,344.92
2017,6,29,11,30,879.0,126.0,3.7,34.0,971.0,534.77,381.93
2017,6,29,11,45,885.5,124.0,3.75,34.5,985.0,578.88,415.56
2017,6,29,12,0,892.0,122.0,3.8,35.0,999.0,621.25,447.02
2017,6,29,12,15,892.5,122.0,3.8,35.0,1004.0,659.35,475.52
2017,6,29,12,30,893.0,122.0,3.8,35.0,1009.0,695.24,501.88
2017,6,29,12,45,892.5,122.0,3.85,35.5,1006.0,728.27,524.87
2017,6,29,13,0,892.0,122.0,3.9,36.0,1003.0,758.83,545.7
2017,6,29,13,15,890.0,121.5,3.9,36.0,992.5,784.95,563.95
2017,6,29,13,30,888.0,121.0,3.9,36.0,982.0,807.76,579.18
2017,6,29,13,45,883.5,120.0,3.95,36.0,963.5,824.68,590.79
2017,6,29,14,0,879.0,119.0,4.0,36.0,945.0,837.94,600.12
2017,6,29,14,15,873.5,118.0,4.0,36.0,919.5,846.67,606.39
2017,6,29,14,30,868.0,117.0,4.0,36.0,894.0,851.69,610.36
2017,6,29,14,45,587.0,252.0,4.05,36.0,769.0,762.35,548.75
2017,6,29,15,0,306.0,387.0,4.1,36.0,644.0,630.25,454.47
2017,6,29,15,15,569.5,248.0,4.1,36.0,698.0,749.38,543.18
2017,6,29,15,30,833.0,109.0,4.1,36.0,752.0,820.86,595.13
2017,6,29,15,45,818.5,107.0,4.1,36.0,708.0,799.81,581.96
2017,6,29,16,0,804.0,105.0,4.1,36.0,664.0,784.77,573.43
2017,6,29,16,15,786.5,102.0,4.1,35.5,616.5,754.13,555.45
2017,6,29,16,30,769.0,99.0,4.1,35.0,569.0,721.0,535.62
2017,6,29,16,45,745.0,95.5,4.1,35.0,517.5,680.25,509.14
2017,6,29,17,0,721.0,92.0,4.1,35.0,466.0,637.93,480.53
2017,6,29,17,15,690.5,87.5,4.0,34.5,413.5,591.18,448.5
2017,6,29,17,30,660.0,83.0,3.9,34.0,361.0,541.81,413.73
2017,6,29,17,45,615.0,78.0,3.8,33.5,308.0,483.04,370.88
2017,6,29,18,0,570.0,73.0,3.7,33.0,255.0,425.87,327.79
2017,6,29,18,15,508.5,65.0,3.4,32.0,204.5,358.86,276.07
2017,6,29,18,30,447.0,57.0,3.1,31.0,154.0,295.98,225.71
2017,6,29,18,45,348.0,47.0,2.85,30.5,109.0,219.81,163.57
2017,6,29,19,0,249.0,37.0,2.6,30.0,64.0,151.0,106.01
2017,6,29,19,15,124.5,18.5,2.8,29.5,32.0,71.11,24.28
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.5,14.5,4.35,25.0,19.0,11.41,0.0
2017,6,30,6,0,125.0,29.0,4.6,25.0,38.0,21.78,9.68
2017,6,30,6,15,228.0,44.0,4.75,25.5,78.0,33.04,21.77
2017,6,30,6,30,331.0,59.0,4.9,26.0,118.0,44.31,31.87
2017,6,30,6,45,178.5,80.0,5.1,26.5,113.0,57.72,43.56
2017,6,30,7,0,26.0,101.0,5.3,27.0,108.0,72.04,55.77
2017,6,30,7,15,41.0,125.0,5.35,27.5,139.5,87.91,69.01
2017,6,30,7,30,56.0,149.0,5.4,28.0,171.0,103.5,81.74
2017,6,30,7,45,155.5,172.5,5.45,28.5,245.5,116.91,92.43
2017,6,30,8,0,255.0,196.0,5.5,29.0,320.0,128.05,101.08
2017,6,30,8,15,330.5,205.0,5.5,29.5,384.5,134.19,105.51
2017,6,30,8,30,406.0,214.0,5.5,30.0,449.0,134.24,104.95
2017,6,30,8,45,278.0,260.0,5.55,30.5,427.5,159.97,125.15
2017,6,30,9,0,150.0,306.0,5.6,31.0,406.0,187.21,146.26
2017,6,30,9,15,480.5,211.0,5.6,31.5,564.0,127.59,97.95
2017,6,30,9,30,811.0,116.0,5.6,32.0,722.0,116.98,67.62
2017,6,30,9,45,821.0,119.0,5.6,32.5,761.5,179.16,100.51
2017,6,30,10,0,831.0,122.0,5.6,33.0,801.0,232.7,137.53
2017,6,30,10,15,839.5,123.5,5.55,33.5,835.0,285.17,178.9
2017,6,30,10,30,848.0,125.0,5.5,34.0,869.0,337.38,221.96
2017,6,30,10,45,434.5,227.0,5.45,34.5,608.5,303.14,211.6
2017,6,30,11,0,21.0,329.0,5.4,35.0,348.0,252.5,182.88
2017,6,30,11,15,37.5,383.0,5.35,35.0,418.5,294.39,213.22
2017,6,30,11,30,54.0,437.0,5.3,35.0,489.0,345.89,250.21
2017,6,30,11,45,90.5,467.5,5.3,35.5,556.5,395.13,284.91
2017,6,30,12,0,127.0,498.0,5.3,36.0,624.0,446.5,320.92
2017,6,30,12,15,486.5,324.5,5.25,36.0,807.5,563.41,407.36
2017,6,30,12,30,846.0,151.0,5.2,36.0,991.0,683.17,495.65
2017,6,30,12,45,595.0,305.5,5.2,36.5,895.5,671.72,483.54
2017,6,30,13,0,344.0,460.0,5.2,37.0,800.0,633.02,452.32
2017,6,30,13,15,588.0,307.0,5.15,37.0,881.0,719.85,517.04
2017,6,30,13,30,832.0,154.0,5.1,37.0,962.0,789.17,569.45
2017,6,30,13,45,545.0,308.0,5.1,37.0,833.5,728.87,523.31
2017,6,30,14,0,258.0,462.0,5.1,37.0,705.0,626.74,448.35
2017,6,30,14,15,205.0,453.5,5.1,36.5,643.5,571.43,411.46
2017,6,30,14,30,152.0,445.0,5.1,36.0,582.0,525.95,380.35
2017,6,30,14,45,148.0,427.5,5.1,36.0,556.5,512.24,371.55
2017,6,30,15,0,144.0,410.0,5.1,36.0,531.0,497.29,361.77
2017,6,30,15,15,410.5,299.5,5.1,35.5,622.0,657.4,481.9
2017,6,30,15,30,677.0,189.0,5.1,35.0,713.0,785.14,576.92
2017,6,30,15,45,653.5,187.5,5.2,35.0,669.0,758.89,559.65
2017,6,30,16,0,630.0,186.0,5.3,35.0,625.0,730.18,541.25
2017,6,30,16,15,607.0,180.0,5.3,34.5,578.0,695.41,519.23
2017,6,30,16,30,584.0,174.0,5.3,34.0,531.0,658.76,495.53
2017,6,30,16,45,555.0,166.5,5.35,34.0,481.5,607.06,459.89
2017,6,30,17,0,526.0,159.0,5.4,34.0,432.0,562.93,428.92
2017,6,30,17,15,488.0,150.0,5.35,33.5,381.0,510.85,392.01
2017,6,30,17,30,450.0,141.0,5.3,33.0,330.0,459.56,354.79
2017,6,30,17,45,406.5,128.0,5.3,32.5,280.5,402.06,311.96
2017,6,30,18,0,363.0,115.0,5.3,32.0,231.0,346.75,269.56
2017,6,30,18,15,298.5,100.0,5.1,31.5,183.5,269.66,208.97
2017,6,30,18,30,234.0,85.0,4.9,31.0,136.0,210.95,161.37
2017,6,30,18,45,165.5,65.0,4.75,30.5,95.5,150.38,111.76
2017,6,30,19,0,97.0,45.0,4.6,30.0,55.0,96.27,66.87
2017,6,30,19,15,48.5,22.5,4.45,29.5,27.5,40.9,11.96
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,10.62,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,20.22,8.37
2017,7,1,6,15,77.5,52.0,2.9,25.5,65.0,37.54,25.47
2017,7,1,6,30,137.0,77.0,2.9,26.0,102.0,54.59,40.53
2017,7,1,6,45,96.5,91.0,2.95,26.5,111.5,64.35,49.15
2017,7,1,7,0,56.0,105.0,3.0,27.0,121.0,74.69,57.97
2017,7,1,7,15,70.0,129.0,3.0,27.0,153.0,90.53,71.29
2017,7,1,7,30,84.0,153.0,3.0,27.0,185.0,106.11,84.16
2017,7,1,7,45,146.5,176.5,3.0,27.5,243.5,118.84,94.25
2017,7,1,8,0,209.0,200.0,3.0,28.0,302.0,133.71,105.93
2017,7,1,8,15,290.0,210.5,3.05,28.5,369.0,136.25,107.37
2017,7,1,8,30,371.0,221.0,3.1,29.0,436.0,143.15,112.37
2017,7,1,8,45,329.5,254.5,3.2,29.5,458.5,158.58,124.19
2017,7,1,9,0,288.0,288.0,3.3,30.0,481.0,172.77,134.88
2017,7,1,9,15,479.0,237.0,3.4,30.5,583.5,141.09,108.97
2017,7,1,9,30,670.0,186.0,3.5,31.0,686.0,140.07,88.62
2017,7,1,9,45,497.0,276.5,3.65,31.5,659.0,216.63,141.17
2017,7,1,10,0,324.0,367.0,3.8,32.0,632.0,278.79,192.14
2017,7,1,10,15,528.5,280.5,3.9,32.0,734.5,297.35,199.27
2017,7,1,10,30,733.0,194.0,4.0,32.0,837.0,337.8,226.31
2017,7,1,10,45,744.0,195.0,4.1,32.5,865.5,387.27,266.73
2017,7,1,11,0,755.0,196.0,4.2,33.0,894.0,438.35,307.72
2017,7,1,11,15,533.5,327.5,4.25,33.0,826.5,469.18,335.51
2017,7,1,11,30,312.0,459.0,4.3,33.0,759.0,480.18,346.0
2017,7,1,11,45,372.5,445.5,4.4,33.5,808.5,527.87,380.29
2017,7,1,12,0,433.0,432.0,4.5,34.0,858.0,576.07,414.7
2017,7,1,12,15,462.5,430.0,4.55,34.0,887.0,621.1,447.13
2017,7,1,12,30,492.0,428.0,4.6,34.0,916.0,667.29,480.04
2017,7,1,12,45,614.5,329.5,4.65,34.5,938.0,702.41,506.43
2017,7,1,13,0,737.0,231.0,4.7,35.0,960.0,747.55,539.55
2017,7,1,13,15,520.5,349.5,4.7,35.0,862.0,705.73,508.02
2017,7,1,13,30,304.0,468.0,4.7,35.0,764.0,643.37,461.97
2017,7,1,13,45,513.5,346.5,4.7,35.5,834.0,735.84,529.25
2017,7,1,14,0,723.0,225.0,4.7,36.0,904.0,821.98,590.76
2017,7,1,14,15,715.0,222.5,4.7,36.0,878.5,827.49,594.81
2017,7,1,14,30,707.0,220.0,4.7,36.0,853.0,829.48,596.99
2017,7,1,14,45,699.0,215.5,4.7,36.0,822.0,826.2,595.78
2017,7,1,15,0,691.0,211.0,4.7,36.0,791.0,819.53,592.36
2017,7,1,15,15,677.0,207.0,4.65,35.5,753.0,804.95,584.66
2017,7,1,15,30,663.0,203.0,4.6,35.0,715.0,787.27,574.88
2017,7,1,15,45,649.0,196.0,4.6,35.0,673.0,763.88,560.23
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,737.77,543.64
2017,7,1,16,15,612.0,183.0,4.5,34.5,583.5,702.9,521.54
2017,7,1,16,30,589.0,177.0,4.4,34.0,536.0,666.11,497.8
2017,7,1,16,45,566.5,166.5,4.3,34.0,487.5,616.34,463.78
2017,7,1,17,0,544.0,156.0,4.2,34.0,439.0,573.45,433.97
2017,7,1,17,15,506.0,147.0,3.9,33.5,387.5,520.75,396.73
2017,7,1,17,30,468.0,138.0,3.6,33.0,336.0,468.79,359.22
2017,7,1,17,45,428.0,125.0,3.3,32.5,286.0,412.68,317.73
2017,7,1,18,0,388.0,112.0,3.0,32.0,236.0,358.41,276.49
2017,7,1,18,15,321.5,98.0,2.75,31.0,187.5,291.5,224.81
2017,7,1,18,30,255.0,84.0,2.5,30.0,139.0,220.11,168.29
2017,7,1,18,45,180.5,64.5,2.25,29.5,98.0,156.41,116.42
2017,7,1,19,0,106.0,45.0,2.0,29.0,57.0,99.83,69.63
2017,7,1,19,15,53.0,22.5,2.2,28.5,28.5,47.44,14.91
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.5,14.0,2.45,23.5,16.0,11.02,0.0
2017,7,2,6,0,47.0,28.0,2.6,24.0,32.0,20.92,8.67
2017,7,2,6,15,128.5,48.5,2.8,24.5,69.5,35.55,23.91
2017,7,2,6,30,210.0,69.0,3.0,25.0,107.0,50.19,36.97
2017,7,2,6,45,288.5,83.0,3.2,25.5,153.5,60.21,45.85
2017,7,2,7,0,367.0,97.0,3.4,26.0,200.0,70.06,54.3
2017,7,2,7,15,421.0,107.5,3.55,26.5,250.5,77.19,60.2
