Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,7,30,475.0,118.0,3.7,27.0,301.0,84.2,65.82
2017,7,2,7,45,340.5,159.0,3.85,27.5,300.5,109.13,86.27
2017,7,2,8,0,206.0,200.0,4.0,28.0,300.0,133.62,105.98
2017,7,2,8,15,200.0,226.0,4.0,28.5,332.5,147.95,117.05
2017,7,2,8,30,194.0,252.0,4.0,29.0,365.0,161.67,127.48
2017,7,2,8,45,448.0,196.5,4.05,29.5,486.5,123.47,95.91
2017,7,2,9,0,702.0,141.0,4.1,30.0,608.0,94.91,72.3
2017,7,2,9,15,515.5,232.5,4.1,30.0,588.5,139.91,108.44
2017,7,2,9,30,329.0,324.0,4.1,30.0,569.0,203.42,144.65
2017,7,2,9,45,326.0,345.5,4.1,30.5,600.0,241.0,166.58
2017,7,2,10,0,323.0,367.0,4.1,31.0,631.0,278.5,192.83
2017,7,2,10,15,559.5,259.0,4.1,31.5,740.0,288.88,192.42
2017,7,2,10,30,796.0,151.0,4.1,32.0,849.0,333.69,221.6
2017,7,2,10,45,627.0,266.5,4.15,32.5,827.0,390.45,271.41
2017,7,2,11,0,458.0,382.0,4.2,33.0,805.0,436.9,310.32
2017,7,2,11,15,449.0,396.5,4.15,33.0,819.5,473.41,338.74
2017,7,2,11,30,440.0,411.0,4.1,33.0,834.0,508.56,365.54
2017,7,2,11,45,650.0,273.0,4.1,33.5,907.0,556.62,401.33
2017,7,2,12,0,860.0,135.0,4.1,34.0,980.0,610.94,442.42
2017,7,2,12,15,861.0,135.5,4.05,34.0,985.5,648.72,470.7
2017,7,2,12,30,862.0,136.0,4.0,34.0,991.0,684.47,496.99
2017,7,2,12,45,861.0,136.0,4.0,34.0,988.5,716.51,520.36
2017,7,2,13,0,860.0,136.0,4.0,34.0,986.0,746.2,541.75
2017,7,2,13,15,857.5,135.5,3.95,34.0,975.5,771.58,559.75
2017,7,2,13,30,855.0,135.0,3.9,34.0,965.0,793.74,574.7
2017,7,2,13,45,850.5,134.5,3.85,34.5,947.0,810.92,584.99
2017,7,2,14,0,846.0,134.0,3.8,35.0,929.0,824.56,592.99
2017,7,2,14,15,840.0,133.0,3.7,35.0,903.5,832.96,598.6
2017,7,2,14,30,834.0,132.0,3.6,35.0,878.0,837.75,601.95
2017,7,2,14,45,813.0,137.5,3.55,35.0,843.0,844.09,606.68
2017,7,2,15,0,792.0,143.0,3.5,35.0,808.0,835.25,601.54
2017,7,2,15,15,780.5,140.5,3.4,35.0,770.5,823.39,594.37
2017,7,2,15,30,769.0,138.0,3.3,35.0,733.0,808.21,585.11
2017,7,2,15,45,757.0,133.5,3.25,35.0,690.5,787.48,572.48
2017,7,2,16,0,745.0,129.0,3.2,35.0,648.0,763.74,557.9
2017,7,2,16,15,726.0,125.0,3.05,34.5,601.0,732.09,538.62
2017,7,2,16,30,707.0,121.0,2.9,34.0,554.0,702.11,520.24
2017,7,2,16,45,682.5,116.5,2.75,34.0,503.5,661.53,492.73
2017,7,2,17,0,658.0,112.0,2.6,34.0,453.0,619.58,463.91
2017,7,2,17,15,625.0,106.0,2.3,33.5,401.5,569.12,428.85
2017,7,2,17,30,592.0,100.0,2.0,33.0,350.0,518.57,392.92
2017,7,2,17,45,548.0,92.5,1.75,32.5,298.0,459.98,350.32
2017,7,2,18,0,504.0,85.0,1.5,32.0,246.0,402.98,307.65
2017,7,2,18,15,440.0,75.5,1.55,31.5,197.0,329.83,252.26
2017,7,2,18,30,376.0,66.0,1.6,31.0,148.0,268.59,203.82
2017,7,2,18,45,284.5,53.0,1.65,30.5,104.5,197.08,146.22
2017,7,2,19,0,193.0,40.0,1.7,30.0,61.0,134.74,94.47
2017,7,2,19,15,96.5,20.0,2.0,29.5,30.5,64.76,21.87
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,50.5,14.0,3.7,24.5,17.5,11.02,0.0
2017,7,3,6,0,101.0,28.0,3.9,25.0,35.0,20.96,8.35
2017,7,3,6,15,202.0,44.0,4.0,25.0,74.0,32.89,21.62
2017,7,3,6,30,303.0,60.0,4.1,25.0,113.0,44.78,32.38
2017,7,3,6,45,397.0,68.0,4.25,25.5,163.0,51.13,38.12
2017,7,3,7,0,491.0,76.0,4.4,26.0,213.0,59.69,45.49
2017,7,3,7,15,542.0,83.5,4.45,26.5,265.5,64.8,49.72
2017,7,3,7,30,593.0,91.0,4.5,27.0,318.0,69.85,53.75
2017,7,3,7,45,309.0,134.0,4.6,27.5,253.5,93.9,73.62
2017,7,3,8,0,25.0,177.0,4.7,28.0,189.0,126.57,100.25
2017,7,3,8,15,386.5,139.5,4.7,28.5,361.0,92.83,71.83
2017,7,3,8,30,748.0,102.0,4.7,29.0,533.0,82.42,62.86
2017,7,3,8,45,775.5,102.0,4.7,29.5,584.5,82.03,62.2
2017,7,3,9,0,803.0,102.0,4.7,30.0,636.0,81.73,61.62
2017,7,3,9,15,817.5,104.5,4.7,30.5,681.0,82.59,62.0
2017,7,3,9,30,832.0,107.0,4.7,31.0,726.0,121.37,71.37
2017,7,3,9,45,846.5,107.0,4.7,32.0,767.5,174.61,96.32
2017,7,3,10,0,861.0,107.0,4.7,33.0,809.0,228.67,133.07
2017,7,3,10,15,869.0,108.5,4.65,33.0,843.5,282.69,175.91
2017,7,3,10,30,877.0,110.0,4.6,33.0,878.0,336.38,220.63
2017,7,3,10,45,884.0,110.5,4.55,33.5,906.5,388.55,264.04
2017,7,3,11,0,891.0,111.0,4.5,34.0,935.0,439.81,306.12
2017,7,3,11,15,895.0,112.0,4.45,34.5,955.0,488.91,345.58
2017,7,3,11,30,899.0,113.0,4.4,35.0,975.0,536.4,382.68
2017,7,3,11,45,883.0,126.0,4.35,35.5,982.5,578.96,415.1
2017,7,3,12,0,867.0,139.0,4.3,36.0,990.0,617.85,443.81
2017,7,3,12,15,867.5,139.0,4.2,36.0,995.0,655.38,471.68
2017,7,3,12,30,868.0,139.0,4.1,36.0,1000.0,690.81,497.43
2017,7,3,12,45,866.0,139.0,4.0,36.5,996.5,722.46,518.97
2017,7,3,13,0,864.0,139.0,3.9,37.0,993.0,751.68,538.33
2017,7,3,13,15,861.0,138.5,3.85,37.0,982.0,776.91,555.97
2017,7,3,13,30,858.0,138.0,3.8,37.0,971.0,798.9,570.6
2017,7,3,13,45,852.0,138.0,3.75,37.0,951.5,815.44,581.5
2017,7,3,14,0,846.0,138.0,3.7,37.0,932.0,828.41,590.15
2017,7,3,14,15,839.0,136.5,3.65,37.0,906.5,835.69,595.19
2017,7,3,14,30,832.0,135.0,3.6,37.0,881.0,839.31,597.98
2017,7,3,14,45,822.5,134.0,3.6,37.0,848.0,837.63,597.7
2017,7,3,15,0,813.0,133.0,3.6,37.0,815.0,844.19,602.95
2017,7,3,15,15,568.0,237.5,3.6,36.5,703.5,741.24,533.86
2017,7,3,15,30,323.0,342.0,3.6,36.0,592.0,608.68,441.23
2017,7,3,15,45,539.0,233.5,3.65,36.0,621.5,702.0,511.89
2017,7,3,16,0,755.0,125.0,3.7,36.0,651.0,768.74,561.64
2017,7,3,16,15,736.0,121.5,3.7,35.5,603.5,737.42,542.66
2017,7,3,16,30,717.0,118.0,3.7,35.0,556.0,707.48,525.0
2017,7,3,16,45,688.5,115.0,3.75,35.0,505.0,665.27,496.96
2017,7,3,17,0,660.0,112.0,3.8,35.0,454.0,621.88,467.5
2017,7,3,17,15,626.5,106.0,3.75,34.5,402.0,570.99,432.71
2017,7,3,17,30,593.0,100.0,3.7,34.0,350.0,520.02,396.9
2017,7,3,17,45,545.5,93.0,3.65,33.5,298.0,459.72,353.0
2017,7,3,18,0,498.0,86.0,3.6,33.0,246.0,401.26,309.05
2017,7,3,18,15,435.0,76.5,3.5,32.0,196.5,328.96,253.6
2017,7,3,18,30,372.0,67.0,3.4,31.0,147.0,268.37,205.18
2017,7,3,18,45,280.0,53.5,3.3,30.5,104.0,196.18,146.3
2017,7,3,19,0,188.0,40.0,3.2,30.0,61.0,133.2,93.65
2017,7,3,19,15,94.0,20.0,3.4,29.5,30.5,64.11,21.43
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,37.5,12.5,3.5,24.5,15.5,9.83,0.0
2017,7,4,6,0,75.0,25.0,3.6,25.0,31.0,18.82,6.63
2017,7,4,6,15,153.0,42.5,3.75,25.0,66.0,31.7,20.6
2017,7,4,6,30,231.0,60.0,3.9,25.0,101.0,44.24,31.91
2017,7,4,6,45,294.0,74.5,4.1,25.5,145.0,54.54,41.01
2017,7,4,7,0,357.0,89.0,4.3,26.0,189.0,64.67,49.72
2017,7,4,7,15,394.5,103.0,4.35,26.5,235.5,73.93,57.45
2017,7,4,7,30,432.0,117.0,4.4,27.0,282.0,82.89,64.75
2017,7,4,7,45,411.0,143.0,4.5,28.0,319.5,97.86,76.75
2017,7,4,8,0,390.0,169.0,4.6,29.0,357.0,111.86,87.71
2017,7,4,8,15,442.0,176.5,4.6,29.5,413.0,115.79,90.42
2017,7,4,8,30,494.0,184.0,4.6,30.0,469.0,119.64,93.03
2017,7,4,8,45,624.5,150.0,4.65,30.5,543.0,100.53,77.0
2017,7,4,9,0,755.0,116.0,4.7,31.0,617.0,89.1,67.33
2017,7,4,9,15,770.5,119.0,4.65,31.5,662.0,89.85,67.61
2017,7,4,9,30,786.0,122.0,4.6,32.0,707.0,117.68,69.28
2017,7,4,9,45,798.5,124.5,4.55,32.5,747.5,170.54,94.85
2017,7,4,10,0,811.0,127.0,4.5,33.0,788.0,224.25,131.72
2017,7,4,10,15,820.5,129.0,4.45,33.0,822.5,282.95,177.75
2017,7,4,10,30,830.0,131.0,4.4,33.0,857.0,334.92,220.78
2017,7,4,10,45,836.5,132.5,4.4,33.5,885.0,385.23,262.54
2017,7,4,11,0,843.0,134.0,4.4,34.0,913.0,434.67,303.02
2017,7,4,11,15,848.0,135.5,4.35,34.0,934.0,482.36,341.89
2017,7,4,11,30,853.0,137.0,4.3,34.0,955.0,528.65,378.77
2017,7,4,11,45,856.5,137.0,4.3,34.5,968.5,571.6,411.61
2017,7,4,12,0,860.0,137.0,4.3,35.0,982.0,612.69,442.18
2017,7,4,12,15,861.5,137.0,4.3,35.0,987.5,650.6,470.67
2017,7,4,12,30,863.0,137.0,4.3,35.0,993.0,686.5,497.17
2017,7,4,12,45,862.5,137.0,4.3,35.5,990.5,719.04,519.79
2017,7,4,13,0,862.0,137.0,4.3,36.0,988.0,749.24,540.34
2017,7,4,13,15,860.0,136.5,4.3,36.0,977.5,775.17,558.8
2017,7,4,13,30,858.0,136.0,4.3,36.0,967.0,797.92,574.24
2017,7,4,13,45,854.0,134.5,4.3,36.0,949.5,814.88,585.75
2017,7,4,14,0,850.0,133.0,4.3,36.0,932.0,828.26,595.01
2017,7,4,14,15,844.0,131.5,4.3,36.0,906.5,836.35,600.88
2017,7,4,14,30,838.0,130.0,4.3,36.0,881.0,840.79,604.49
2017,7,4,14,45,829.5,128.0,4.3,36.0,848.5,839.04,604.14
2017,7,4,15,0,821.0,126.0,4.3,36.0,816.0,833.71,601.58
2017,7,4,15,15,810.0,124.0,4.3,35.5,778.0,833.72,603.97
2017,7,4,15,30,799.0,122.0,4.3,35.0,740.0,819.17,596.7
2017,7,4,15,45,784.5,119.0,4.35,35.0,696.5,797.42,583.67
2017,7,4,16,0,770.0,116.0,4.4,35.0,653.0,772.7,568.63
2017,7,4,16,15,751.5,113.0,4.4,34.5,605.5,742.01,550.41
2017,7,4,16,30,733.0,110.0,4.4,34.0,558.0,708.94,530.35
2017,7,4,16,45,708.5,106.0,4.4,34.0,507.5,671.27,505.51
2017,7,4,17,0,684.0,102.0,4.4,34.0,457.0,629.14,476.55
2017,7,4,17,15,652.0,96.5,4.35,33.5,405.0,579.07,442.06
2017,7,4,17,30,620.0,91.0,4.3,33.0,353.0,528.81,406.46
2017,7,4,17,45,575.5,84.5,4.25,33.0,300.5,469.94,362.55
2017,7,4,18,0,531.0,78.0,4.2,33.0,248.0,412.7,318.61
2017,7,4,18,15,469.0,69.5,4.05,32.0,198.5,346.17,267.25
2017,7,4,18,30,407.0,61.0,3.9,31.0,149.0,283.82,217.3
2017,7,4,18,45,316.0,49.0,3.75,30.5,105.5,206.8,154.42
2017,7,4,19,0,225.0,37.0,3.6,30.0,62.0,143.84,101.28
2017,7,4,19,15,112.5,18.5,3.55,29.5,31.0,68.2,22.67
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,13.0,3.0,24.5,16.5,10.23,0.0
2017,7,5,6,0,98.0,26.0,3.1,25.0,33.0,19.56,6.78
2017,7,5,6,15,197.5,42.0,3.2,25.0,71.5,31.45,20.37
2017,7,5,6,30,297.0,58.0,3.3,25.0,110.0,43.35,31.14
2017,7,5,6,45,155.5,77.0,3.45,25.5,105.0,55.52,41.84
2017,7,5,7,0,14.0,96.0,3.6,26.0,100.0,69.9,54.16
2017,7,5,7,15,242.0,102.5,3.6,26.5,194.0,73.39,56.99
2017,7,5,7,30,470.0,109.0,3.6,27.0,288.0,78.45,61.0
2017,7,5,7,45,567.5,104.5,3.65,27.5,354.0,77.61,59.96
2017,7,5,8,0,665.0,100.0,3.7,28.0,420.0,75.12,57.53
2017,7,5,8,15,427.0,175.5,3.7,28.5,390.0,114.91,90.05
2017,7,5,8,30,189.0,251.0,3.7,29.0,360.0,160.99,126.98
2017,7,5,8,45,160.5,276.5,3.7,29.5,375.0,173.27,136.09
2017,7,5,9,0,132.0,302.0,3.7,30.0,390.0,184.84,144.59
2017,7,5,9,15,470.5,209.0,3.6,30.5,553.5,126.49,97.31
2017,7,5,9,30,809.0,116.0,3.5,31.0,717.0,115.35,67.33
2017,7,5,9,45,824.5,116.0,3.45,31.5,758.5,176.59,98.78
2017,7,5,10,0,840.0,116.0,3.4,32.0,800.0,229.78,134.99
2017,7,5,10,15,849.0,118.0,3.2,32.0,835.0,283.33,177.21
2017,7,5,10,30,858.0,120.0,3.0,32.0,870.0,336.7,221.26
2017,7,5,10,45,866.0,120.5,2.8,32.5,898.5,388.4,263.76
2017,7,5,11,0,874.0,121.0,2.6,33.0,927.0,439.33,304.82
2017,7,5,11,15,878.5,121.5,2.45,33.5,948.0,487.69,342.9
2017,7,5,11,30,883.0,122.0,2.3,34.0,969.0,534.51,378.52
2017,7,5,11,45,868.0,135.0,2.15,34.5,977.0,576.93,409.67
2017,7,5,12,0,853.0,148.0,2.0,35.0,985.0,615.81,437.07
2017,7,5,12,15,854.0,148.5,1.95,35.0,990.5,653.64,464.29
2017,7,5,12,30,855.0,149.0,1.9,35.0,996.0,689.49,489.46
2017,7,5,12,45,856.5,147.0,1.85,35.5,994.0,722.11,510.91
2017,7,5,13,0,858.0,145.0,1.8,36.0,992.0,752.49,530.33
2017,7,5,13,15,855.5,144.5,1.85,36.0,981.5,778.19,548.18
2017,7,5,13,30,853.0,144.0,1.9,36.0,971.0,800.69,563.32
2017,7,5,13,45,850.5,142.0,2.0,36.5,953.5,818.64,574.56
2017,7,5,14,0,848.0,140.0,2.1,37.0,936.0,833.04,583.62
2017,7,5,14,15,841.5,138.5,2.15,37.0,910.5,840.9,589.46
2017,7,5,14,30,835.0,137.0,2.2,37.0,885.0,845.09,593.15
2017,7,5,14,45,825.0,136.0,2.3,37.0,852.5,843.11,593.45
2017,7,5,15,0,815.0,135.0,2.4,37.0,820.0,849.56,599.28
2017,7,5,15,15,803.5,132.5,2.4,36.5,781.5,837.63,593.9
2017,7,5,15,30,792.0,130.0,2.4,36.0,743.0,822.29,586.53
2017,7,5,15,45,777.5,127.0,2.45,36.0,699.5,800.71,574.28
2017,7,5,16,0,763.0,124.0,2.5,36.0,656.0,776.15,560.06
2017,7,5,16,15,744.0,120.5,2.5,35.5,608.0,744.68,542.01
2017,7,5,16,30,725.0,117.0,2.5,35.0,560.0,714.51,524.65
2017,7,5,16,45,698.5,113.0,2.55,35.0,509.0,672.49,497.61
2017,7,5,17,0,672.0,109.0,2.6,35.0,458.0,629.15,468.91
2017,7,5,17,15,639.0,103.5,2.45,34.5,405.5,578.72,434.66
2017,7,5,17,30,606.0,98.0,2.3,34.0,353.0,528.14,399.43
2017,7,5,17,45,557.5,91.5,2.15,34.0,300.5,467.16,354.79
2017,7,5,18,0,509.0,85.0,2.0,34.0,248.0,408.07,310.34
2017,7,5,18,15,446.5,75.0,1.8,33.0,198.0,340.45,259.2
2017,7,5,18,30,384.0,65.0,1.6,32.0,148.0,273.03,206.46
2017,7,5,18,45,293.0,52.0,1.4,31.5,104.5,200.98,148.46
2017,7,5,19,0,202.0,39.0,1.2,31.0,61.0,138.03,96.29
2017,7,5,19,15,101.0,19.5,1.35,30.5,30.5,66.02,21.24
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,62.0,12.5,1.65,24.5,16.5,9.83,0.0
2017,7,6,6,0,124.0,25.0,1.9,25.0,33.0,18.88,5.98
2017,7,6,6,15,229.0,39.5,1.95,25.0,72.0,29.84,19.02
2017,7,6,6,30,334.0,54.0,2.0,25.0,111.0,40.84,29.02
2017,7,6,6,45,418.0,62.5,2.05,25.5,160.0,49.66,36.85
2017,7,6,7,0,502.0,71.0,2.1,26.0,209.0,56.09,42.41
2017,7,6,7,15,263.0,104.0,2.0,26.5,177.5,74.61,58.01
2017,7,6,7,30,24.0,137.0,1.9,27.0,146.0,98.72,77.95
2017,7,6,7,45,357.5,113.5,1.85,27.5,283.5,78.68,60.79
2017,7,6,8,0,691.0,90.0,1.8,28.0,421.0,69.11,52.48
2017,7,6,8,15,716.5,94.5,1.65,28.5,473.0,77.66,59.25
2017,7,6,8,30,742.0,99.0,1.5,29.0,525.0,80.33,61.07
2017,7,6,8,45,764.0,101.0,1.4,29.5,574.5,81.15,61.39
2017,7,6,9,0,786.0,103.0,1.3,30.0,624.0,81.94,61.68
2017,7,6,9,15,541.0,216.5,1.1,30.5,587.0,132.58,101.95
2017,7,6,9,30,296.0,330.0,0.9,31.0,550.0,203.84,143.99
2017,7,6,9,45,567.5,221.5,0.7,31.5,672.5,191.96,118.77
2017,7,6,10,0,839.0,113.0,0.5,32.0,795.0,227.79,131.72
2017,7,6,10,15,445.0,249.0,0.5,32.5,612.5,259.08,171.02
2017,7,6,10,30,51.0,385.0,0.5,33.0,430.0,278.89,198.67
2017,7,6,10,45,460.5,251.5,0.55,33.5,675.0,327.52,224.08
2017,7,6,11,0,870.0,118.0,0.6,34.0,920.0,435.99,295.68
2017,7,6,11,15,874.5,118.5,0.75,34.0,941.0,484.17,333.55
2017,7,6,11,30,879.0,119.0,0.9,34.0,962.0,530.83,369.95
2017,7,6,11,45,870.0,128.0,1.1,34.5,972.0,573.89,402.52
2017,7,6,12,0,861.0,137.0,1.3,35.0,982.0,614.01,432.19
2017,7,6,12,15,862.0,137.0,1.4,35.0,987.5,651.76,459.91
2017,7,6,12,30,863.0,137.0,1.5,35.0,993.0,687.46,485.73
2017,7,6,12,45,861.5,137.5,1.65,35.5,990.0,719.73,508.18
2017,7,6,13,0,860.0,138.0,1.8,36.0,987.0,749.62,528.68
2017,7,6,13,15,857.5,137.5,1.85,36.0,976.5,775.22,546.49
2017,7,6,13,30,855.0,137.0,1.9,36.0,966.0,797.62,561.4
2017,7,6,13,45,850.5,136.5,2.0,36.0,948.0,815.03,573.48
2017,7,6,14,0,846.0,136.0,2.1,36.0,930.0,828.89,583.44
2017,7,6,14,15,839.5,134.5,2.15,35.5,904.5,836.67,590.48
2017,7,6,14,30,833.0,133.0,2.2,35.0,879.0,840.79,595.37
2017,7,6,14,45,825.0,131.0,2.3,35.0,847.0,839.58,596.15
2017,7,6,15,0,817.0,129.0,2.4,35.0,815.0,834.79,594.76
2017,7,6,15,15,806.0,126.5,2.45,35.0,777.0,834.71,596.19
2017,7,6,15,30,795.0,124.0,2.5,35.0,739.0,819.75,588.01
2017,7,6,15,45,781.0,121.5,2.55,35.0,696.0,799.03,576.21
2017,7,6,16,0,767.0,119.0,2.6,35.0,653.0,775.32,562.44
2017,7,6,16,15,748.5,115.5,2.65,34.5,605.5,744.18,544.74
2017,7,6,16,30,730.0,112.0,2.7,34.0,558.0,710.65,525.19
2017,7,6,16,45,371.5,145.0,2.75,34.0,371.5,450.47,339.67
2017,7,6,17,0,13.0,178.0,2.8,34.0,185.0,155.31,114.82
2017,7,6,17,15,10.0,159.0,2.75,33.5,164.0,137.32,102.04
2017,7,6,17,30,7.0,140.0,2.7,33.0,143.0,119.47,88.7
2017,7,6,17,45,3.5,120.0,2.65,32.5,121.5,100.51,74.25
2017,7,6,18,0,0.0,100.0,2.6,32.0,100.0,81.75,59.68
2017,7,6,18,15,0.0,80.0,2.3,31.5,80.0,65.03,46.5
2017,7,6,18,30,0.0,60.0,2.0,31.0,60.0,48.13,32.91
2017,7,6,18,45,0.0,42.5,1.75,30.5,42.5,33.44,20.91
2017,7,6,19,0,0.0,25.0,1.5,30.0,25.0,19.08,9.03
2017,7,6,19,15,0.0,12.5,1.5,29.5,12.5,9.51,0.0
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,62.5,12.0,1.5,23.5,16.0,9.44,0.0
2017,7,7,6,0,125.0,24.0,1.7,24.0,32.0,18.15,5.17
2017,7,7,6,15,229.0,38.0,1.75,24.5,70.5,28.77,18.15
2017,7,7,6,30,333.0,52.0,1.8,25.0,109.0,39.44,27.83
2017,7,7,6,45,412.5,61.0,1.85,25.5,157.5,48.46,35.82
2017,7,7,7,0,492.0,70.0,1.9,26.0,206.0,55.23,41.68
2017,7,7,7,15,542.5,77.5,1.75,26.5,257.5,60.5,46.06
2017,7,7,7,30,593.0,85.0,1.6,27.0,309.0,65.69,50.23
2017,7,7,7,45,633.5,89.0,1.5,27.5,362.0,68.21,52.05
2017,7,7,8,0,674.0,93.0,1.4,28.0,415.0,70.75,53.85
2017,7,7,8,15,554.5,147.5,1.15,28.5,433.0,101.43,78.79
2017,7,7,8,30,435.0,202.0,0.9,29.0,451.0,128.53,100.2
2017,7,7,8,45,366.5,242.5,0.7,29.5,465.5,153.56,119.45
2017,7,7,9,0,298.0,283.0,0.5,30.0,480.0,170.81,132.12
2017,7,7,9,15,549.5,198.0,0.65,30.0,593.5,121.12,92.61
2017,7,7,9,30,801.0,113.0,0.8,30.0,707.0,112.79,65.68
2017,7,7,9,45,813.5,115.0,1.0,30.5,747.5,174.48,97.47
2017,7,7,10,0,826.0,117.0,1.2,31.0,788.0,227.71,133.6
2017,7,7,10,15,581.5,257.0,1.4,31.5,739.5,292.99,192.8
2017,7,7,10,30,337.0,397.0,1.6,32.0,691.0,351.94,245.29
2017,7,7,10,45,597.0,260.5,1.8,32.5,802.5,376.7,259.41
2017,7,7,11,0,857.0,124.0,2.0,33.0,914.0,434.67,300.72
2017,7,7,11,15,861.5,125.0,2.1,33.0,934.5,482.63,339.44
2017,7,7,11,30,866.0,126.0,2.2,33.0,955.0,529.1,376.2
2017,7,7,11,45,863.5,130.0,2.35,33.5,967.0,572.0,408.9
2017,7,7,12,0,861.0,134.0,2.5,34.0,979.0,612.53,439.04
2017,7,7,12,15,862.0,134.5,2.55,34.0,984.5,650.65,467.33
2017,7,7,12,30,863.0,135.0,2.6,34.0,990.0,686.7,493.64
2017,7,7,12,45,863.0,134.5,2.65,34.0,988.0,719.34,517.17
2017,7,7,13,0,863.0,134.0,2.7,34.0,986.0,749.63,538.78
2017,7,7,13,15,860.5,133.5,2.7,34.0,975.5,775.25,556.73
2017,7,7,13,30,858.0,133.0,2.7,34.0,965.0,797.66,571.54
2017,7,7,13,45,854.5,132.0,2.75,34.0,947.5,815.48,583.7
2017,7,7,14,0,851.0,131.0,2.8,34.0,930.0,829.76,593.67
2017,7,7,14,15,845.0,129.5,2.8,34.0,904.5,837.93,599.49
2017,7,7,14,30,839.0,128.0,2.8,34.0,879.0,842.45,603.09
2017,7,7,14,45,819.0,133.0,2.8,34.0,844.5,837.15,600.43
2017,7,7,15,0,799.0,138.0,2.8,34.0,810.0,840.72,603.77
2017,7,7,15,15,640.0,209.0,2.8,34.0,731.0,780.04,563.18
2017,7,7,15,30,481.0,280.0,2.8,34.0,652.0,703.37,509.93
2017,7,7,15,45,615.5,203.0,2.8,34.0,650.5,747.41,544.4
2017,7,7,16,0,750.0,126.0,2.8,34.0,649.0,769.54,562.39
2017,7,7,16,15,731.5,122.0,2.8,33.5,601.5,738.22,543.76
2017,7,7,16,30,713.0,118.0,2.8,33.0,554.0,708.32,526.26
2017,7,7,16,45,690.5,113.0,2.8,33.0,504.0,668.49,500.1
2017,7,7,17,0,668.0,108.0,2.8,33.0,454.0,627.16,472.26
2017,7,7,17,15,479.5,133.0,2.65,32.5,367.5,492.15,374.87
2017,7,7,17,30,291.0,158.0,2.5,32.0,281.0,362.21,278.12
2017,7,7,17,45,274.5,137.0,2.4,32.0,239.5,320.09,246.9
2017,7,7,18,0,258.0,116.0,2.3,32.0,198.0,278.25,214.73
2017,7,7,18,15,227.5,96.0,2.1,31.0,158.5,230.58,177.73
2017,7,7,18,30,197.0,76.0,1.9,30.0,119.0,184.92,141.13
2017,7,7,18,45,153.5,57.0,1.7,29.5,84.5,137.09,101.68
2017,7,7,19,0,110.0,38.0,1.5,29.0,50.0,92.97,64.36
2017,7,7,19,15,55.0,19.0,1.6,28.5,25.0,43.74,11.62
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.0,11.5,1.95,23.5,16.0,9.05,0.0
2017,7,8,6,0,134.0,23.0,2.2,24.0,32.0,17.45,4.29
2017,7,8,6,15,239.0,37.0,2.3,24.5,70.5,28.11,17.56
2017,7,8,6,30,344.0,51.0,2.4,25.0,109.0,38.82,27.28
2017,7,8,6,45,420.0,60.0,2.55,26.0,157.0,47.77,35.15
2017,7,8,7,0,496.0,69.0,2.7,27.0,205.0,54.54,40.92
2017,7,8,7,15,545.5,76.0,2.65,27.5,256.5,59.46,44.99
2017,7,8,7,30,595.0,83.0,2.6,28.0,308.0,64.33,48.88
2017,7,8,7,45,634.5,87.5,2.55,28.5,361.0,67.23,51.04
2017,7,8,8,0,674.0,92.0,2.5,29.0,414.0,70.11,53.13
2017,7,8,8,15,700.5,96.5,2.35,29.5,465.0,72.68,54.91
2017,7,8,8,30,727.0,101.0,2.2,30.0,516.0,81.36,61.7
2017,7,8,8,45,748.0,104.0,2.1,30.5,565.5,82.72,62.45
2017,7,8,9,0,769.0,107.0,2.0,31.0,615.0,84.0,63.13
2017,7,8,9,15,784.0,110.0,1.85,31.5,660.0,84.99,63.6
2017,7,8,9,30,799.0,113.0,1.7,32.0,705.0,112.59,65.26
2017,7,8,9,45,810.5,115.5,1.55,32.5,745.0,174.36,96.9
2017,7,8,10,0,822.0,118.0,1.4,33.0,785.0,227.58,132.71
2017,7,8,10,15,830.5,120.0,1.3,33.0,819.5,280.16,173.42
2017,7,8,10,30,839.0,122.0,1.2,33.0,854.0,332.52,215.74
2017,7,8,10,45,845.0,124.0,1.15,33.5,881.5,383.59,256.82
2017,7,8,11,0,851.0,126.0,1.1,34.0,909.0,433.74,296.32
2017,7,8,11,15,855.5,127.0,1.1,34.0,930.0,481.47,333.82
2017,7,8,11,30,860.0,128.0,1.1,34.0,951.0,527.74,369.22
2017,7,8,11,45,865.0,127.0,1.15,34.5,965.0,571.35,401.29
2017,7,8,12,0,870.0,126.0,1.2,35.0,979.0,613.18,431.22
2017,7,8,12,15,871.0,126.0,1.2,35.0,984.5,651.3,458.38
2017,7,8,12,30,872.0,126.0,1.2,35.0,990.0,687.27,483.49
2017,7,8,12,45,870.0,127.0,1.2,35.0,987.5,719.73,505.75
2017,7,8,13,0,868.0,128.0,1.2,35.0,985.0,749.71,526.0
2017,7,8,13,15,551.5,307.0,1.15,35.0,849.5,698.8,487.67
2017,7,8,13,30,235.0,486.0,1.1,35.0,714.0,597.08,416.07
2017,7,8,13,45,544.0,306.5,1.1,35.0,821.0,730.9,510.6
2017,7,8,14,0,853.0,127.0,1.1,35.0,928.0,828.99,576.8
2017,7,8,14,15,637.5,248.0,1.1,35.0,837.5,789.55,548.88
2017,7,8,14,30,422.0,369.0,1.1,35.0,747.0,718.97,500.46
2017,7,8,14,45,441.5,346.5,1.15,35.0,729.0,723.51,506.0
2017,7,8,15,0,461.0,324.0,1.2,35.0,711.0,725.18,509.04
2017,7,8,15,15,636.0,218.5,1.2,35.0,725.5,786.35,553.3
2017,7,8,15,30,811.0,113.0,1.2,35.0,740.0,813.98,573.21
2017,7,8,15,45,797.5,110.5,1.25,35.0,697.0,803.53,568.19
2017,7,8,16,0,784.0,108.0,1.3,35.0,654.0,779.95,555.19
2017,7,8,16,15,767.0,104.5,1.3,34.5,607.0,749.63,538.46
2017,7,8,16,30,750.0,101.0,1.3,34.0,560.0,716.85,519.93
2017,7,8,16,45,728.0,97.0,1.35,34.0,509.5,677.51,496.12
2017,7,8,17,0,706.0,93.0,1.4,34.0,459.0,636.51,470.33
2017,7,8,17,15,676.0,88.0,1.3,33.5,407.0,590.02,439.44
2017,7,8,17,30,646.0,83.0,1.2,33.0,355.0,540.71,405.77
2017,7,8,17,45,605.5,77.0,1.2,33.0,303.0,483.73,365.3
2017,7,8,18,0,565.0,71.0,1.2,33.0,251.0,428.03,324.34
2017,7,8,18,15,505.5,63.0,1.05,32.0,201.0,361.69,274.56
2017,7,8,18,30,446.0,55.0,0.9,31.0,151.0,299.33,225.79
2017,7,8,18,45,358.5,44.5,0.8,30.5,107.5,226.7,167.45
2017,7,8,19,0,271.0,34.0,0.7,30.0,64.0,162.32,113.48
2017,7,8,19,15,135.5,17.0,0.75,29.5,32.0,74.34,21.97
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.0,2.65,24.5,15.0,8.65,0.0
2017,7,9,6,0,119.0,22.0,2.8,25.0,30.0,16.67,3.31
2017,7,9,6,15,220.5,37.0,2.8,25.5,68.0,28.01,17.34
2017,7,9,6,30,322.0,52.0,2.8,26.0,106.0,39.35,27.58
2017,7,9,6,45,394.0,62.5,2.8,26.5,153.0,47.34,34.69
2017,7,9,7,0,466.0,73.0,2.8,27.0,200.0,57.28,43.23
2017,7,9,7,15,517.0,81.0,2.8,27.5,251.0,62.78,47.8
2017,7,9,7,30,568.0,89.0,2.8,28.0,302.0,68.19,52.14
2017,7,9,7,45,607.0,94.5,2.8,28.5,354.5,71.54,54.65
2017,7,9,8,0,646.0,100.0,2.8,29.0,407.0,74.84,57.06
2017,7,9,8,15,673.5,104.5,2.65,29.5,458.0,77.17,58.64
2017,7,9,8,30,701.0,109.0,2.5,30.0,509.0,79.41,60.12
2017,7,9,8,45,724.5,112.0,2.4,30.5,558.5,87.34,66.23
2017,7,9,9,0,748.0,115.0,2.3,31.0,608.0,88.44,66.75
2017,7,9,9,15,764.0,118.0,2.15,31.0,653.0,89.23,67.18
2017,7,9,9,30,780.0,121.0,2.0,31.0,698.0,116.16,68.72
2017,7,9,9,45,794.0,122.5,1.95,31.5,738.5,168.46,93.57
2017,7,9,10,0,808.0,124.0,1.9,32.0,779.0,221.78,129.83
2017,7,9,10,15,817.5,126.0,1.85,32.5,813.5,280.66,175.22
2017,7,9,10,30,827.0,128.0,1.8,33.0,848.0,332.71,217.22
2017,7,9,10,45,834.0,129.5,1.8,33.5,876.5,383.29,258.36
2017,7,9,11,0,841.0,131.0,1.8,34.0,905.0,433.07,298.16
2017,7,9,11,15,845.5,132.0,1.8,34.0,926.0,480.41,335.87
2017,7,9,11,30,850.0,133.0,1.8,34.0,947.0,526.29,371.52
2017,7,9,11,45,854.0,133.0,1.85,34.5,960.5,569.66,403.83
2017,7,9,12,0,858.0,133.0,1.9,35.0,974.0,611.21,433.94
2017,7,9,12,15,859.0,133.5,1.9,35.0,980.0,649.32,461.58
2017,7,9,12,30,860.0,134.0,1.9,35.0,986.0,685.37,487.2
2017,7,9,12,45,858.5,135.0,1.95,35.0,983.5,717.96,510.31
2017,7,9,13,0,857.0,136.0,2.0,35.0,981.0,748.17,531.5
2017,7,9,13,15,855.0,135.5,1.95,35.0,971.0,774.14,548.96
2017,7,9,13,30,853.0,135.0,1.9,35.0,961.0,796.95,563.31
2017,7,9,13,45,848.0,134.5,1.9,35.0,943.5,813.97,574.38
2017,7,9,14,0,843.0,134.0,1.9,35.0,926.0,827.45,583.31
2017,7,9,14,15,837.5,132.5,1.85,35.0,901.0,836.09,588.83
2017,7,9,14,30,832.0,131.0,1.8,35.0,876.0,841.1,592.18
2017,7,9,14,45,822.0,130.5,1.75,35.0,843.5,839.55,591.5
2017,7,9,15,0,812.0,130.0,1.7,35.0,811.0,834.48,588.76
2017,7,9,15,15,525.0,245.5,1.6,35.0,678.5,710.67,505.59
2017,7,9,15,30,238.0,361.0,1.5,35.0,546.0,540.33,387.31
2017,7,9,15,45,497.5,241.0,1.45,35.0,597.5,679.3,488.05
2017,7,9,16,0,757.0,121.0,1.4,35.0,649.0,772.45,552.62
2017,7,9,16,15,738.5,117.5,1.3,34.5,601.5,741.48,533.22
2017,7,9,16,30,720.0,114.0,1.2,34.0,554.0,708.14,513.3
2017,7,9,16,45,692.5,111.0,1.2,34.0,503.5,669.99,489.57
2017,7,9,17,0,665.0,108.0,1.2,34.0,453.0,627.12,461.74
2017,7,9,17,15,633.0,102.0,1.15,33.5,401.0,576.92,428.79
2017,7,9,17,30,601.0,96.0,1.1,33.0,349.0,526.53,394.74
2017,7,9,17,45,555.0,89.5,1.05,32.5,297.0,467.09,352.97
2017,7,9,18,0,509.0,83.0,1.0,32.0,245.0,409.35,310.95
2017,7,9,18,15,447.5,73.0,1.05,31.5,195.5,341.96,260.42
2017,7,9,18,30,386.0,63.0,1.1,31.0,146.0,274.31,207.7
2017,7,9,18,45,299.0,50.0,1.15,30.5,103.0,203.36,150.76
2017,7,9,19,0,212.0,37.0,1.2,30.0,60.0,141.11,98.76
2017,7,9,19,15,106.0,18.5,1.3,29.5,30.0,66.9,18.31
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,69.0,11.0,2.3,23.5,15.0,8.65,0.0
2017,7,10,6,0,138.0,22.0,2.6,24.0,30.0,16.72,2.81
2017,7,10,6,15,244.0,35.5,2.8,24.5,68.5,27.05,16.6
2017,7,10,6,30,350.0,49.0,3.0,25.0,107.0,39.47,27.79
2017,7,10,6,45,426.5,58.0,3.25,25.5,155.5,46.31,33.96
2017,7,10,7,0,503.0,67.0,3.5,26.0,204.0,53.16,39.91
2017,7,10,7,15,553.5,74.0,3.6,26.5,255.5,58.16,44.08
2017,7,10,7,30,604.0,81.0,3.7,27.0,307.0,63.1,48.08
2017,7,10,7,45,643.0,85.5,3.8,28.0,360.5,66.06,50.19
2017,7,10,8,0,682.0,90.0,3.9,29.0,414.0,69.01,52.24
2017,7,10,8,15,708.5,94.5,3.9,29.5,465.5,77.58,59.01
2017,7,10,8,30,735.0,99.0,3.9,30.0,517.0,80.26,60.85
2017,7,10,8,45,757.0,101.5,3.95,31.0,567.0,81.39,61.3
2017,7,10,9,0,779.0,104.0,4.0,32.0,617.0,82.47,61.7
2017,7,10,9,15,794.5,107.0,3.95,32.5,662.5,83.57,62.27
2017,7,10,9,30,810.0,110.0,3.9,33.0,708.0,111.49,64.1
2017,7,10,9,45,822.5,111.5,3.9,33.5,749.0,173.65,95.95
2017,7,10,10,0,835.0,113.0,3.9,34.0,790.0,227.25,132.36
2017,7,10,10,15,844.0,115.0,3.85,34.5,824.5,280.76,174.06
2017,7,10,10,30,853.0,117.0,3.8,35.0,859.0,334.11,217.52
2017,7,10,10,45,860.0,118.0,3.75,35.5,887.5,385.76,259.95
2017,7,10,11,0,867.0,119.0,3.7,36.0,916.0,436.57,301.04
2017,7,10,11,15,871.5,119.5,3.7,36.0,937.5,484.87,340.07
2017,7,10,11,30,876.0,120.0,3.7,36.0,959.0,531.65,377.02
2017,7,10,11,45,874.0,124.5,3.7,36.5,971.0,575.79,410.27
2017,7,10,12,0,872.0,129.0,3.7,37.0,983.0,617.59,440.85
2017,7,10,12,15,873.0,129.0,3.7,37.0,989.0,655.96,469.24
2017,7,10,12,30,874.0,129.0,3.7,37.0,995.0,692.19,495.55
2017,7,10,12,45,874.0,129.0,3.7,37.5,993.0,725.58,518.35
2017,7,10,13,0,874.0,129.0,3.7,38.0,991.0,756.57,539.06
2017,7,10,13,15,872.0,128.5,3.7,38.0,981.0,782.87,557.18
2017,7,10,13,30,870.0,128.0,3.7,38.0,971.0,805.94,572.41
2017,7,10,13,45,866.0,127.0,3.75,38.0,953.0,823.59,584.37
2017,7,10,14,0,862.0,126.0,3.8,38.0,935.0,837.64,594.11
2017,7,10,14,15,856.5,124.5,3.8,38.0,910.0,846.36,600.29
2017,7,10,14,30,851.0,123.0,3.8,38.0,885.0,851.39,604.22
2017,7,10,14,45,843.5,121.0,3.8,38.0,853.0,850.58,604.5
2017,7,10,15,0,836.0,119.0,3.8,38.0,821.0,846.15,602.58
2017,7,10,15,15,825.5,117.0,3.8,37.5,783.0,835.59,598.05
2017,7,10,15,30,815.0,115.0,3.8,37.0,745.0,821.64,591.39
2017,7,10,15,45,801.5,112.5,3.8,37.0,701.5,811.4,586.04
2017,7,10,16,0,788.0,110.0,3.8,37.0,658.0,787.77,571.83
2017,7,10,16,15,770.5,106.5,3.75,36.5,610.5,756.98,553.79
2017,7,10,16,30,753.0,103.0,3.7,36.0,563.0,723.71,533.91
2017,7,10,16,45,729.0,99.5,3.7,36.0,512.0,683.27,507.91
2017,7,10,17,0,705.0,96.0,3.7,36.0,461.0,644.0,481.9
2017,7,10,17,15,674.0,91.0,3.55,35.5,408.5,594.3,448.1
2017,7,10,17,30,643.0,86.0,3.4,35.0,356.0,544.29,413.17
2017,7,10,17,45,598.5,80.0,3.25,34.5,303.5,484.78,370.18
2017,7,10,18,0,554.0,74.0,3.1,34.0,251.0,426.86,326.95
2017,7,10,18,15,493.0,66.0,2.75,33.0,200.5,359.94,275.68
2017,7,10,18,30,432.0,58.0,2.4,32.0,150.0,297.08,225.69
2017,7,10,18,45,339.5,46.5,2.1,31.5,106.0,221.57,164.38
2017,7,10,19,0,247.0,35.0,1.8,31.0,62.0,152.54,106.56
2017,7,10,19,15,123.5,17.5,1.85,30.5,31.0,71.45,18.33
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.0,3.45,24.5,14.0,8.65,0.0
2017,7,11,6,0,100.0,22.0,3.6,25.0,28.0,16.61,2.06
2017,7,11,6,15,202.0,38.0,3.65,25.0,66.0,28.62,17.79
2017,7,11,6,30,304.0,54.0,3.7,25.0,104.0,40.61,28.72
2017,7,11,6,45,397.0,62.0,3.8,25.5,153.0,47.02,34.55
2017,7,11,7,0,490.0,70.0,3.9,26.0,202.0,55.32,41.75
2017,7,11,7,15,541.0,77.5,3.9,26.5,254.0,60.58,46.15
2017,7,11,7,30,592.0,85.0,3.9,27.0,306.0,65.77,50.34
2017,7,11,7,45,638.5,88.0,3.95,27.5,360.5,67.71,51.69
2017,7,11,8,0,685.0,91.0,4.0,28.0,415.0,69.75,53.08
2017,7,11,8,15,711.5,95.5,4.0,28.5,467.0,78.37,59.92
2017,7,11,8,30,738.0,100.0,4.0,29.0,519.0,81.03,61.76
2017,7,11,8,45,762.0,101.5,4.0,30.0,569.5,81.55,61.7
2017,7,11,9,0,786.0,103.0,4.0,31.0,620.0,82.07,61.65
2017,7,11,9,15,800.5,106.0,4.0,31.5,665.0,83.18,62.23
2017,7,11,9,30,815.0,109.0,4.0,32.0,710.0,120.53,71.24
2017,7,11,9,45,827.0,110.5,4.0,32.5,751.0,173.74,96.25
2017,7,11,10,0,839.0,112.0,4.0,33.0,792.0,227.56,133.02
2017,7,11,10,15,847.5,114.0,4.0,33.0,826.5,281.24,175.46
2017,7,11,10,30,856.0,116.0,4.0,33.0,861.0,334.7,219.82
2017,7,11,10,45,861.5,118.0,4.05,33.5,889.0,386.66,263.01
2017,7,11,11,0,867.0,120.0,4.1,34.0,917.0,437.64,304.78
2017,7,11,11,15,871.0,121.0,4.1,34.0,937.5,486.1,344.36
2017,7,11,11,30,875.0,122.0,4.1,34.0,958.0,533.02,381.82
2017,7,11,11,45,884.5,117.5,4.15,34.5,973.5,577.63,415.97
2017,7,11,12,0,894.0,113.0,4.2,35.0,989.0,620.71,448.09
2017,7,11,12,15,894.5,113.0,4.2,35.0,994.0,659.52,477.21
2017,7,11,12,30,895.0,113.0,4.2,35.0,999.0,696.03,504.12
2017,7,11,12,45,893.5,113.5,4.2,35.5,996.5,729.18,527.11
2017,7,11,13,0,892.0,114.0,4.2,36.0,994.0,759.71,547.83
2017,7,11,13,15,889.5,113.5,4.2,36.0,983.5,785.76,565.63
2017,7,11,13,30,887.0,113.0,4.2,36.0,973.0,808.5,580.87
2017,7,11,13,45,881.5,113.5,4.2,36.0,954.5,826.16,592.8
2017,7,11,14,0,876.0,114.0,4.2,36.0,936.0,840.2,602.45
2017,7,11,14,15,870.0,113.0,4.2,36.0,910.5,848.85,608.67
2017,7,11,14,30,864.0,112.0,4.2,36.0,885.0,853.78,612.59
2017,7,11,14,45,847.0,116.0,4.25,36.0,850.5,850.2,611.26
2017,7,11,15,0,830.0,120.0,4.3,36.0,816.0,843.11,607.77
2017,7,11,15,15,819.5,117.5,4.3,35.5,778.0,832.13,602.87
2017,7,11,15,30,809.0,115.0,4.3,35.0,740.0,817.75,595.78
2017,7,11,15,45,647.0,177.5,4.35,35.0,659.0,753.7,553.06
2017,7,11,16,0,485.0,240.0,4.4,35.0,578.0,664.59,490.05
2017,7,11,16,15,612.0,173.0,4.4,34.5,567.5,702.63,522.02
2017,7,11,16,30,739.0,106.0,4.4,34.0,557.0,717.12,536.32
2017,7,11,16,45,712.0,103.0,4.4,34.0,506.0,675.23,508.54
2017,7,11,17,0,685.0,100.0,4.4,34.0,455.0,635.11,481.23
2017,7,11,17,15,653.0,95.0,4.35,33.5,403.0,585.31,447.0
2017,7,11,17,30,621.0,90.0,4.3,33.0,351.0,535.3,411.67
2017,7,11,17,45,575.5,84.0,4.25,33.0,298.5,475.9,367.43
2017,7,11,18,0,530.0,78.0,4.2,33.0,246.0,418.15,323.16
2017,7,11,18,15,468.0,69.0,4.0,32.5,196.5,350.5,270.39
2017,7,11,18,30,406.0,60.0,3.8,32.0,147.0,287.06,219.2
2017,7,11,18,45,313.0,48.0,3.6,31.5,103.5,208.27,155.11
2017,7,11,19,0,220.0,36.0,3.4,31.0,60.0,143.93,100.71
2017,7,11,19,15,110.0,18.0,3.35,30.5,30.0,67.81,15.63
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,7.0,3.15,24.5,7.0,5.51,0.0
2017,7,12,6,0,0.0,14.0,3.4,25.0,14.0,10.66,0.0
2017,7,12,6,15,0.5,33.5,3.5,25.5,33.5,25.14,14.86
2017,7,12,6,30,1.0,53.0,3.6,26.0,53.0,39.15,27.36
2017,7,12,6,45,14.5,74.5,3.75,26.5,78.0,54.47,40.7
2017,7,12,7,0,28.0,96.0,3.9,27.0,103.0,68.58,52.8
2017,7,12,7,15,36.5,118.0,3.95,27.5,130.0,83.28,65.11
2017,7,12,7,30,45.0,140.0,4.0,28.0,157.0,97.75,76.94
