Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,7,45,363.5,115.0,4.05,28.5,284.5,79.86,61.61
2017,7,12,8,0,682.0,90.0,4.1,29.0,412.0,69.05,52.27
2017,7,12,8,15,402.0,169.0,4.1,29.5,364.5,110.83,86.42
2017,7,12,8,30,122.0,248.0,4.1,30.0,317.0,157.75,123.98
2017,7,12,8,45,336.5,223.0,4.2,30.5,438.5,142.71,111.14
2017,7,12,9,0,551.0,198.0,4.3,31.0,560.0,125.52,96.77
2017,7,12,9,15,681.0,153.0,4.3,31.0,633.0,99.41,75.48
2017,7,12,9,30,811.0,108.0,4.3,31.0,706.0,119.83,71.05
2017,7,12,9,45,602.5,221.5,4.3,31.5,680.0,196.89,122.67
2017,7,12,10,0,394.0,335.0,4.3,32.0,654.0,274.96,186.83
2017,7,12,10,15,623.0,225.0,4.3,32.5,755.5,284.83,186.57
2017,7,12,10,30,852.0,115.0,4.3,33.0,857.0,333.27,219.12
2017,7,12,10,45,858.5,116.5,4.3,33.5,885.0,385.11,262.24
2017,7,12,11,0,865.0,118.0,4.3,34.0,913.0,436.07,304.0
2017,7,12,11,15,449.5,257.0,4.3,34.0,671.0,388.02,278.06
2017,7,12,11,30,34.0,396.0,4.3,34.0,429.0,308.67,223.63
2017,7,12,11,45,253.0,411.0,4.35,34.5,658.5,441.85,319.29
2017,7,12,12,0,472.0,426.0,4.4,35.0,888.0,599.96,430.04
2017,7,12,12,15,417.0,438.0,4.35,35.0,848.0,604.19,433.08
2017,7,12,12,30,362.0,450.0,4.3,35.0,808.0,600.87,431.1
2017,7,12,12,45,415.5,441.0,4.3,35.0,851.5,654.19,468.95
2017,7,12,13,0,469.0,432.0,4.3,35.0,895.0,712.68,509.64
2017,7,12,13,15,667.0,280.5,4.25,35.0,930.5,768.01,551.72
2017,7,12,13,30,865.0,129.0,4.2,35.0,966.0,804.86,580.96
2017,7,12,13,45,862.5,127.0,4.2,35.5,948.5,822.91,591.91
2017,7,12,14,0,860.0,125.0,4.2,36.0,931.0,837.38,600.62
2017,7,12,14,15,687.0,236.5,4.1,35.5,869.5,825.5,592.04
2017,7,12,14,30,514.0,348.0,4.0,35.0,808.0,783.23,561.34
2017,7,12,14,45,490.0,335.5,3.95,35.0,761.0,759.19,546.15
2017,7,12,15,0,466.0,323.0,3.9,35.0,714.0,732.17,528.77
2017,7,12,15,15,498.5,294.0,3.85,35.0,694.0,736.2,533.47
2017,7,12,15,30,531.0,265.0,3.8,35.0,674.0,736.59,535.62
2017,7,12,15,45,384.5,290.0,3.75,35.0,577.5,615.53,451.31
2017,7,12,16,0,238.0,315.0,3.7,35.0,481.0,498.22,367.59
2017,7,12,16,15,203.0,294.0,3.6,34.5,428.5,447.85,333.06
2017,7,12,16,30,168.0,273.0,3.5,34.0,376.0,397.81,297.84
2017,7,12,16,45,122.5,244.5,3.45,34.0,316.0,332.73,250.19
2017,7,12,17,0,77.0,216.0,3.4,34.0,256.0,253.85,191.37
2017,7,12,17,15,68.5,190.5,3.2,33.5,223.0,222.59,168.62
2017,7,12,17,30,60.0,165.0,3.0,33.0,190.0,191.44,145.44
2017,7,12,17,45,51.5,142.0,2.9,32.5,161.5,163.25,124.1
2017,7,12,18,0,43.0,119.0,2.8,32.0,133.0,135.39,102.56
2017,7,12,18,15,31.5,96.5,2.5,31.5,105.5,106.85,79.94
2017,7,12,18,30,20.0,74.0,2.2,31.0,78.0,78.93,57.43
2017,7,12,18,45,10.0,52.5,1.95,30.5,54.5,48.69,32.87
2017,7,12,19,0,0.0,31.0,1.7,30.0,31.0,24.92,13.4
2017,7,12,19,15,0.0,15.5,1.75,29.5,15.5,11.82,0.0
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,54.0,10.5,2.15,23.5,13.5,8.26,0.0
2017,7,13,6,0,108.0,21.0,2.4,24.0,27.0,15.9,0.22
2017,7,13,6,15,221.0,35.5,2.45,24.5,65.5,26.92,16.35
2017,7,13,6,30,334.0,50.0,2.5,25.0,104.0,38.02,26.51
2017,7,13,6,45,420.5,58.5,2.55,26.0,153.0,46.74,34.23
2017,7,13,7,0,507.0,67.0,2.6,27.0,202.0,53.28,39.83
2017,7,13,7,15,558.5,73.5,2.65,27.5,254.0,57.93,43.7
2017,7,13,7,30,610.0,80.0,2.7,28.0,306.0,62.56,47.42
2017,7,13,7,45,417.5,135.5,2.75,28.5,301.5,93.59,73.06
2017,7,13,8,0,225.0,191.0,2.8,29.0,297.0,124.8,98.32
2017,7,13,8,15,287.0,205.5,2.85,29.5,357.5,133.63,104.9
2017,7,13,8,30,349.0,220.0,2.9,30.0,418.0,142.27,111.29
2017,7,13,8,45,568.5,160.5,2.95,30.5,517.5,106.14,81.49
2017,7,13,9,0,788.0,101.0,3.0,31.0,617.0,80.93,60.69
2017,7,13,9,15,466.0,223.5,3.0,31.5,534.5,134.4,103.35
2017,7,13,9,30,144.0,346.0,3.0,32.0,452.0,214.04,155.2
2017,7,13,9,45,490.5,229.5,3.0,32.5,620.5,190.67,121.33
2017,7,13,10,0,837.0,113.0,3.0,33.0,789.0,228.3,133.38
2017,7,13,10,15,845.5,114.5,3.0,33.0,823.5,281.7,175.5
2017,7,13,10,30,854.0,116.0,3.0,33.0,858.0,334.89,219.45
2017,7,13,10,45,858.5,118.5,3.0,33.5,886.0,386.83,262.34
2017,7,13,11,0,863.0,121.0,3.0,34.0,914.0,437.7,303.65
2017,7,13,11,15,867.5,122.0,3.0,34.5,935.0,486.35,342.26
2017,7,13,11,30,872.0,123.0,3.0,35.0,956.0,533.5,378.62
2017,7,13,11,45,614.5,284.5,3.05,35.5,876.0,549.73,391.31
2017,7,13,12,0,357.0,446.0,3.1,36.0,796.0,548.39,389.26
2017,7,13,12,15,323.0,465.5,3.1,36.0,783.5,564.48,400.81
2017,7,13,12,30,289.0,485.0,3.1,36.0,771.0,577.86,410.04
2017,7,13,12,45,578.5,308.5,3.15,36.0,879.0,669.64,477.79
2017,7,13,13,0,868.0,132.0,3.2,36.0,987.0,757.34,542.45
2017,7,13,13,15,865.5,131.5,3.25,36.0,977.0,783.27,560.17
2017,7,13,13,30,863.0,131.0,3.3,36.0,967.0,805.98,575.42
2017,7,13,13,45,858.5,130.0,3.35,36.5,949.0,823.26,585.98
2017,7,13,14,0,854.0,129.0,3.4,37.0,931.0,836.94,594.27
2017,7,13,14,15,848.5,128.0,3.4,37.0,905.5,846.16,600.76
2017,7,13,14,30,843.0,127.0,3.4,37.0,880.0,851.72,605.03
2017,7,13,14,45,833.5,126.0,3.45,37.0,848.0,850.21,605.11
2017,7,13,15,0,824.0,125.0,3.5,37.0,816.0,845.12,603.03
2017,7,13,15,15,813.5,122.5,3.55,36.5,778.0,834.28,598.55
2017,7,13,15,30,803.0,120.0,3.6,36.0,740.0,830.85,599.07
2017,7,13,15,45,786.5,118.5,3.65,36.0,696.0,808.97,586.18
2017,7,13,16,0,770.0,117.0,3.7,36.0,652.0,784.13,571.4
2017,7,13,16,15,751.5,113.5,3.7,35.5,604.5,752.85,553.14
2017,7,13,16,30,733.0,110.0,3.7,35.0,557.0,719.15,533.04
2017,7,13,16,45,705.0,107.0,3.7,35.0,505.5,679.91,507.73
2017,7,13,17,0,677.0,104.0,3.7,35.0,454.0,636.19,478.15
2017,7,13,17,15,644.5,98.5,3.65,34.5,402.0,585.62,443.81
2017,7,13,17,30,612.0,93.0,3.6,34.0,350.0,534.86,408.36
2017,7,13,17,45,564.5,87.0,3.55,34.0,297.0,474.34,363.72
2017,7,13,18,0,517.0,81.0,3.5,34.0,244.0,415.6,319.13
2017,7,13,18,15,453.0,71.5,3.2,33.0,194.5,346.62,266.23
2017,7,13,18,30,389.0,62.0,2.9,32.0,145.0,277.54,211.5
2017,7,13,18,45,297.0,49.5,2.6,31.5,101.5,204.33,151.84
2017,7,13,19,0,205.0,37.0,2.3,31.0,58.0,140.47,97.9
2017,7,13,19,15,102.5,18.5,2.25,30.5,29.0,66.27,11.23
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.0,1.7,24.5,13.0,7.87,0.0
2017,7,14,6,0,104.0,20.0,1.9,25.0,26.0,15.15,0.0
2017,7,14,6,15,215.5,34.5,1.95,25.0,64.0,26.17,15.65
2017,7,14,6,30,327.0,49.0,2.0,25.0,102.0,37.26,25.86
2017,7,14,6,45,414.5,57.5,2.1,25.5,150.5,45.92,33.6
2017,7,14,7,0,502.0,66.0,2.2,26.0,199.0,52.49,39.33
2017,7,14,7,15,554.0,73.0,2.15,26.5,251.0,57.52,43.55
2017,7,14,7,30,606.0,80.0,2.1,27.0,303.0,62.52,47.59
2017,7,14,7,45,652.5,82.5,2.1,28.0,357.5,64.27,48.69
2017,7,14,8,0,699.0,85.0,2.1,29.0,412.0,71.61,54.39
2017,7,14,8,15,725.0,89.0,2.0,29.5,464.5,74.2,56.2
2017,7,14,8,30,751.0,93.0,1.9,30.0,517.0,76.71,57.91
2017,7,14,8,45,773.0,95.0,1.8,30.5,567.0,77.71,58.38
2017,7,14,9,0,795.0,97.0,1.7,31.0,617.0,78.67,58.84
2017,7,14,9,15,809.5,99.5,1.55,31.5,662.5,89.25,67.04
2017,7,14,9,30,824.0,102.0,1.4,32.0,708.0,117.62,68.45
2017,7,14,9,45,835.5,104.5,1.3,32.5,749.0,171.98,94.02
2017,7,14,10,0,847.0,107.0,1.2,33.0,790.0,226.92,131.15
2017,7,14,10,15,855.5,108.5,1.1,33.5,825.0,280.9,172.64
2017,7,14,10,30,864.0,110.0,1.0,34.0,860.0,334.66,215.51
2017,7,14,10,45,869.5,111.5,0.95,34.5,888.5,386.9,257.3
2017,7,14,11,0,875.0,113.0,0.9,35.0,917.0,438.15,297.35
2017,7,14,11,15,879.5,114.0,0.9,35.5,938.0,487.4,334.96
2017,7,14,11,30,884.0,115.0,0.9,36.0,959.0,535.14,370.22
2017,7,14,11,45,883.5,118.0,0.9,36.5,972.0,579.75,402.14
2017,7,14,12,0,883.0,121.0,0.9,37.0,985.0,622.13,431.47
2017,7,14,12,15,659.5,279.0,0.9,37.0,926.5,642.78,443.74
2017,7,14,12,30,436.0,437.0,0.9,37.0,868.0,642.93,441.5
2017,7,14,12,45,435.5,435.5,0.9,37.5,865.5,667.64,457.08
2017,7,14,13,0,435.0,434.0,0.9,38.0,863.0,690.63,471.06
2017,7,14,13,15,655.5,278.0,0.9,38.0,917.0,759.36,519.07
2017,7,14,13,30,876.0,122.0,0.9,38.0,971.0,810.45,554.6
2017,7,14,13,45,651.5,258.0,0.95,38.0,883.0,784.48,535.88
2017,7,14,14,0,427.0,394.0,1.0,38.0,795.0,727.39,496.97
2017,7,14,14,15,640.0,257.5,1.05,38.0,839.0,806.11,552.78
2017,7,14,14,30,853.0,121.0,1.1,38.0,883.0,856.31,586.87
2017,7,14,14,45,827.5,130.0,1.2,38.0,847.0,849.97,584.55
2017,7,14,15,0,802.0,139.0,1.3,38.0,811.0,852.76,588.51
2017,7,14,15,15,790.5,136.5,1.4,37.5,773.0,841.03,584.67
2017,7,14,15,30,779.0,134.0,1.5,37.0,735.0,825.92,578.81
2017,7,14,15,45,759.5,133.0,1.65,37.0,690.5,802.3,566.76
2017,7,14,16,0,740.0,132.0,1.8,37.0,646.0,775.83,552.69
2017,7,14,16,15,721.0,128.0,1.95,36.5,598.5,748.67,539.0
2017,7,14,16,30,702.0,124.0,2.1,36.0,551.0,714.71,520.4
2017,7,14,16,45,673.0,120.0,2.25,36.0,500.0,671.08,493.19
2017,7,14,17,0,644.0,116.0,2.4,36.0,449.0,626.29,464.27
2017,7,14,17,15,610.0,110.0,2.45,35.5,396.5,575.03,430.47
2017,7,14,17,30,576.0,104.0,2.5,35.0,344.0,523.72,395.52
2017,7,14,17,45,527.0,96.5,2.6,35.0,292.0,461.72,350.85
2017,7,14,18,0,478.0,89.0,2.7,35.0,240.0,395.28,301.51
2017,7,14,18,15,415.0,78.0,2.5,34.5,190.5,328.15,249.98
2017,7,14,18,30,352.0,67.0,2.3,34.0,141.0,265.86,200.53
2017,7,14,18,45,263.5,52.5,2.15,33.5,98.5,193.72,142.53
2017,7,14,19,0,175.0,38.0,2.0,33.0,56.0,130.54,89.9
2017,7,14,19,15,87.5,19.0,2.1,32.5,28.0,62.0,7.69
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,49.0,9.5,2.65,25.5,12.5,7.47,0.0
2017,7,15,6,0,98.0,19.0,2.9,26.0,25.0,14.4,0.0
2017,7,15,6,15,204.0,34.5,2.9,26.5,62.0,26.11,15.4
2017,7,15,6,30,310.0,50.0,2.9,27.0,99.0,37.84,26.07
2017,7,15,6,45,388.0,60.5,2.95,28.0,146.0,45.89,33.18
2017,7,15,7,0,466.0,71.0,3.0,29.0,193.0,55.95,41.71
2017,7,15,7,15,518.5,78.5,2.65,29.5,244.5,61.14,46.01
2017,7,15,7,30,571.0,86.0,2.3,30.0,296.0,66.27,50.11
2017,7,15,7,45,609.0,92.0,1.95,31.0,348.5,70.04,52.83
2017,7,15,8,0,647.0,98.0,1.6,32.0,401.0,73.71,55.4
2017,7,15,8,15,675.0,103.0,1.4,32.5,452.5,76.43,57.26
2017,7,15,8,30,703.0,108.0,1.2,33.0,504.0,79.03,59.0
2017,7,15,8,45,722.0,113.0,1.0,33.5,553.0,88.15,65.95
2017,7,15,9,0,741.0,118.0,0.8,34.0,602.0,90.37,67.31
2017,7,15,9,15,507.0,224.5,1.0,34.5,567.0,136.27,103.12
2017,7,15,9,30,273.0,331.0,1.2,35.0,532.0,203.56,142.1
2017,7,15,9,45,217.0,360.0,1.4,35.5,525.5,246.89,170.24
2017,7,15,10,0,161.0,389.0,1.6,36.0,519.0,272.32,189.38
2017,7,15,10,15,485.5,263.5,1.7,36.0,679.5,279.21,183.21
2017,7,15,10,30,810.0,138.0,1.8,36.0,840.0,332.33,215.06
2017,7,15,10,45,813.0,142.5,1.95,36.5,867.5,384.46,257.05
2017,7,15,11,0,816.0,147.0,2.1,37.0,895.0,435.57,297.59
2017,7,15,11,15,820.5,148.0,2.15,37.0,915.5,482.27,334.52
2017,7,15,11,30,825.0,149.0,2.2,37.0,936.0,527.51,369.51
2017,7,15,11,45,828.0,149.5,2.3,37.5,949.5,570.07,401.1
2017,7,15,12,0,831.0,150.0,2.4,38.0,963.0,610.82,430.59
2017,7,15,12,15,832.0,150.5,2.45,38.0,968.5,648.45,457.96
2017,7,15,12,30,833.0,151.0,2.5,38.0,974.0,684.1,483.45
2017,7,15,12,45,827.0,155.0,2.55,38.0,970.5,715.16,505.36
2017,7,15,13,0,821.0,159.0,2.6,38.0,967.0,756.52,533.27
2017,7,15,13,15,578.5,306.0,2.65,38.0,873.0,722.15,507.13
2017,7,15,13,30,336.0,453.0,2.7,38.0,779.0,664.07,465.01
2017,7,15,13,45,392.0,423.5,2.75,38.0,796.5,699.9,490.92
2017,7,15,14,0,448.0,394.0,2.8,38.0,814.0,746.02,522.7
2017,7,15,14,15,247.5,392.5,2.85,37.5,623.5,574.34,407.67
2017,7,15,14,30,47.0,391.0,2.9,37.0,433.0,375.91,268.83
2017,7,15,14,45,233.5,365.0,3.0,37.0,562.0,551.11,396.3
2017,7,15,15,0,420.0,339.0,3.1,37.0,691.0,709.54,506.76
2017,7,15,15,15,277.0,353.0,3.15,36.5,580.5,585.85,422.01
2017,7,15,15,30,134.0,367.0,3.2,36.0,470.0,460.48,334.28
2017,7,15,15,45,130.5,343.5,3.25,35.5,439.5,436.97,319.82
2017,7,15,16,0,127.0,320.0,3.3,35.0,409.0,412.53,304.08
2017,7,15,16,15,63.5,167.0,3.3,34.5,211.5,195.02,145.23
2017,7,15,16,30,0.0,14.0,3.3,34.0,14.0,10.71,2.73
2017,7,15,16,45,0.0,45.0,3.3,34.0,45.0,34.49,21.46
2017,7,15,17,0,0.0,76.0,3.3,34.0,76.0,58.4,40.28
2017,7,15,17,15,0.0,51.5,3.2,33.5,51.5,39.44,25.59
2017,7,15,17,30,0.0,27.0,3.1,33.0,27.0,20.6,10.79
2017,7,15,17,45,0.0,22.5,3.05,32.5,22.5,17.14,8.1
2017,7,15,18,0,0.0,18.0,3.0,32.0,18.0,13.69,5.37
2017,7,15,18,15,0.0,14.0,2.85,31.5,14.0,10.63,2.92
2017,7,15,18,30,0.0,10.0,2.7,31.0,10.0,7.58,0.44
2017,7,15,18,45,0.0,7.0,2.6,30.5,7.0,5.3,0.0
2017,7,15,19,0,0.0,4.0,2.5,30.0,4.0,3.02,0.0
2017,7,15,19,15,0.0,2.0,2.45,29.5,2.0,1.51,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,44.0,9.0,1.1,25.0,11.5,7.08,0.0
2017,7,16,6,0,88.0,18.0,1.3,25.0,23.0,13.64,0.0
2017,7,16,6,15,188.5,34.0,1.45,25.0,59.0,25.68,15.13
2017,7,16,6,30,289.0,50.0,1.6,25.0,95.0,37.69,26.19
2017,7,16,6,45,365.0,61.5,1.75,25.0,141.5,46.36,34.03
2017,7,16,7,0,441.0,73.0,1.9,25.0,188.0,57.25,43.56
2017,7,16,7,15,494.0,81.5,2.0,25.5,239.0,63.08,48.47
2017,7,16,7,30,547.0,90.0,2.1,26.0,290.0,68.81,53.13
2017,7,16,7,45,583.5,97.0,2.25,26.5,342.0,73.09,56.45
2017,7,16,8,0,620.0,104.0,2.4,27.0,394.0,77.23,59.58
2017,7,16,8,15,649.0,109.5,2.45,27.0,445.0,80.08,61.72
2017,7,16,8,30,678.0,115.0,2.5,27.0,496.0,82.8,63.74
2017,7,16,8,45,696.5,121.0,2.65,27.5,544.5,85.42,65.54
2017,7,16,9,0,715.0,127.0,2.8,28.0,593.0,87.81,67.15
2017,7,16,9,15,732.0,130.5,2.8,28.5,638.5,96.22,73.66
2017,7,16,9,30,749.0,134.0,2.8,29.0,684.0,123.32,75.18
2017,7,16,9,45,760.5,138.0,2.85,29.5,724.0,175.5,101.04
2017,7,16,10,0,772.0,142.0,2.9,30.0,764.0,228.53,137.9
2017,7,16,10,15,782.0,144.5,2.85,30.0,799.0,280.85,179.4
2017,7,16,10,30,792.0,147.0,2.8,30.0,834.0,333.36,222.86
2017,7,16,10,45,799.0,149.5,2.8,30.5,862.5,384.77,265.31
2017,7,16,11,0,806.0,152.0,2.8,31.0,891.0,435.59,306.55
2017,7,16,11,15,811.5,153.5,2.75,31.0,912.0,484.24,345.77
2017,7,16,11,30,817.0,155.0,2.7,31.0,933.0,531.71,383.08
2017,7,16,11,45,817.0,158.0,2.7,31.5,946.5,575.84,416.3
2017,7,16,12,0,817.0,161.0,2.7,32.0,960.0,618.01,447.12
2017,7,16,12,15,818.5,161.5,2.7,32.0,965.5,657.29,476.07
2017,7,16,12,30,820.0,162.0,2.7,32.0,971.0,694.55,503.01
2017,7,16,12,45,817.5,163.5,2.7,32.0,968.5,727.61,526.56
2017,7,16,13,0,815.0,165.0,2.7,32.0,966.0,758.1,548.0
2017,7,16,13,15,564.0,316.5,2.7,32.0,868.5,723.37,520.49
2017,7,16,13,30,313.0,468.0,2.7,32.0,771.0,658.94,472.6
2017,7,16,13,45,554.5,316.0,2.7,32.5,840.5,755.18,542.73
2017,7,16,14,0,796.0,164.0,2.7,33.0,910.0,835.54,599.8
2017,7,16,14,15,789.5,162.5,2.7,33.0,885.0,843.55,605.0
2017,7,16,14,30,783.0,161.0,2.7,33.0,860.0,847.95,608.53
2017,7,16,14,45,759.0,168.0,2.75,33.0,825.0,841.39,605.39
2017,7,16,15,0,735.0,175.0,2.8,33.0,790.0,838.64,604.92
2017,7,16,15,15,517.5,261.0,2.8,32.5,684.5,726.25,528.35
2017,7,16,15,30,300.0,347.0,2.8,32.0,579.0,602.81,441.78
2017,7,16,15,45,291.5,326.5,2.8,32.0,540.5,576.04,424.97
2017,7,16,16,0,283.0,306.0,2.8,32.0,502.0,547.73,406.36
2017,7,16,16,15,213.5,289.0,2.8,32.0,431.0,453.77,339.59
2017,7,16,16,30,144.0,272.0,2.8,32.0,360.0,379.86,285.74
2017,7,16,16,45,357.0,206.0,2.8,32.0,397.0,491.79,373.32
2017,7,16,17,0,570.0,140.0,2.8,32.0,434.0,598.66,453.87
2017,7,16,17,15,535.0,131.5,2.6,31.5,382.5,538.13,410.84
2017,7,16,17,30,500.0,123.0,2.4,31.0,331.0,486.9,374.31
2017,7,16,17,45,450.0,113.0,2.25,30.5,280.0,425.47,329.16
2017,7,16,18,0,400.0,103.0,2.1,30.0,229.0,366.67,284.64
2017,7,16,18,15,340.0,89.0,1.9,29.5,181.0,301.28,233.57
2017,7,16,18,30,280.0,75.0,1.7,29.0,133.0,240.59,184.69
2017,7,16,18,45,202.5,56.5,1.55,28.5,92.0,162.3,121.29
2017,7,16,19,0,125.0,38.0,1.4,28.0,51.0,102.57,70.98
2017,7,16,19,15,62.5,19.0,1.45,27.5,25.5,47.39,0.26
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.5,8.0,1.0,24.5,9.0,6.29,0.0
2017,7,17,6,0,37.0,16.0,1.1,25.0,18.0,12.41,0.0
2017,7,17,6,15,108.0,37.0,1.1,25.0,52.0,27.49,16.51
2017,7,17,6,30,179.0,58.0,1.1,25.0,86.0,42.52,30.23
2017,7,17,6,45,252.5,75.0,1.1,25.5,131.5,54.89,41.18
2017,7,17,7,0,326.0,92.0,1.1,26.0,177.0,66.43,51.14
2017,7,17,7,15,379.0,105.0,1.05,26.5,226.0,75.19,58.47
2017,7,17,7,30,432.0,118.0,1.0,27.0,275.0,83.75,65.41
2017,7,17,7,45,481.5,125.0,1.0,27.5,327.0,88.3,68.84
2017,7,17,8,0,531.0,132.0,1.0,28.0,379.0,92.8,72.15
2017,7,17,8,15,562.0,140.0,1.05,28.5,430.0,98.37,76.3
2017,7,17,8,30,593.0,148.0,1.1,29.0,481.0,101.82,78.66
2017,7,17,8,45,623.5,151.0,1.2,29.5,530.0,101.92,78.3
2017,7,17,9,0,654.0,154.0,1.3,30.0,579.0,102.02,77.97
2017,7,17,9,15,456.0,244.0,1.45,30.0,551.0,145.09,112.26
2017,7,17,9,30,258.0,334.0,1.6,30.0,523.0,204.48,146.26
2017,7,17,9,45,164.0,349.5,1.75,30.5,472.5,235.61,167.78
2017,7,17,10,0,70.0,365.0,1.9,31.0,422.0,253.81,183.87
2017,7,17,10,15,76.5,377.0,2.0,31.0,441.5,272.46,197.27
2017,7,17,10,30,83.0,389.0,2.1,31.0,461.0,291.77,211.39
2017,7,17,10,45,158.5,420.5,2.25,31.5,563.5,340.82,245.15
2017,7,17,11,0,234.0,452.0,2.4,32.0,666.0,406.92,291.47
2017,7,17,11,15,515.0,309.5,2.45,32.0,795.5,455.4,325.3
2017,7,17,11,30,796.0,167.0,2.5,32.0,925.0,530.23,380.2
2017,7,17,11,45,527.0,326.5,2.6,32.5,831.5,538.39,386.93
2017,7,17,12,0,258.0,486.0,2.7,33.0,738.0,519.42,372.46
2017,7,17,12,15,518.5,337.5,2.75,33.0,847.5,602.33,433.76
2017,7,17,12,30,779.0,189.0,2.8,33.0,957.0,687.87,496.7
2017,7,17,12,45,781.5,186.5,2.85,33.5,956.0,720.64,518.9
2017,7,17,13,0,784.0,184.0,2.9,34.0,955.0,751.14,539.5
2017,7,17,13,15,781.5,183.0,2.95,34.0,945.5,776.32,557.31
2017,7,17,13,30,779.0,182.0,3.0,34.0,936.0,798.35,572.92
2017,7,17,13,45,444.0,323.0,3.05,34.0,751.0,671.21,482.72
2017,7,17,14,0,109.0,464.0,3.1,34.0,566.0,485.09,349.1
2017,7,17,14,15,147.0,454.0,3.1,34.0,587.5,530.01,382.36
2017,7,17,14,30,185.0,444.0,3.1,34.0,609.0,560.57,404.72
2017,7,17,14,45,202.0,413.0,3.15,34.0,587.5,552.81,400.74
2017,7,17,15,0,219.0,382.0,3.2,34.0,566.0,543.31,395.78
2017,7,17,15,15,472.0,269.5,3.2,33.5,640.5,695.94,508.56
2017,7,17,15,30,725.0,157.0,3.2,33.0,715.0,812.39,593.2
2017,7,17,15,45,708.0,153.5,3.2,33.0,672.0,788.99,578.04
2017,7,17,16,0,691.0,150.0,3.2,33.0,629.0,762.84,561.99
2017,7,17,16,15,670.5,145.5,3.2,33.0,582.5,730.26,541.3
2017,7,17,16,30,650.0,141.0,3.2,33.0,536.0,695.56,518.71
2017,7,17,16,45,625.0,134.5,3.2,33.0,486.0,653.46,490.62
2017,7,17,17,0,600.0,128.0,3.2,33.0,436.0,610.09,461.14
2017,7,17,17,15,519.5,129.0,2.95,32.5,374.0,525.56,401.02
2017,7,17,17,30,439.0,130.0,2.7,32.0,312.0,454.41,349.13
2017,7,17,17,45,396.5,117.5,2.5,31.5,264.0,397.38,307.12
2017,7,17,18,0,354.0,105.0,2.3,31.0,216.0,342.5,265.42
2017,7,17,18,15,303.0,89.0,2.15,30.5,171.0,281.84,218.05
2017,7,17,18,30,252.0,73.0,2.0,30.0,126.0,225.09,172.34
2017,7,17,18,45,185.0,54.5,1.85,29.5,87.0,152.38,113.35
2017,7,17,19,0,118.0,36.0,1.7,29.0,48.0,97.33,66.74
2017,7,17,19,15,59.0,18.0,1.8,28.5,24.0,44.87,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,52.5,9.0,1.6,23.5,11.5,7.08,0.0
2017,7,18,6,0,105.0,18.0,1.9,24.0,23.0,13.68,0.0
2017,7,18,6,15,221.0,31.5,1.95,24.5,60.0,24.02,13.66
2017,7,18,6,30,337.0,45.0,2.0,25.0,97.0,36.37,25.02
2017,7,18,6,45,422.5,53.5,2.05,25.5,145.5,42.95,31.03
2017,7,18,7,0,508.0,62.0,2.1,26.0,194.0,49.6,36.86
2017,7,18,7,15,560.0,69.0,2.1,26.5,246.0,54.76,41.2
2017,7,18,7,30,612.0,76.0,2.1,27.0,298.0,59.86,45.36
2017,7,18,7,45,654.0,79.5,2.1,28.0,352.0,62.33,47.09
2017,7,18,8,0,696.0,83.0,2.1,29.0,406.0,70.18,53.23
2017,7,18,8,15,722.0,87.0,2.15,29.5,458.0,72.83,55.09
2017,7,18,8,30,748.0,91.0,2.2,30.0,510.0,75.38,56.85
2017,7,18,8,45,767.5,94.5,2.3,30.5,559.5,77.34,58.12
2017,7,18,9,0,787.0,98.0,2.4,31.0,609.0,79.17,59.29
2017,7,18,9,15,555.5,207.5,2.45,31.5,582.0,128.95,98.98
2017,7,18,9,30,324.0,317.0,2.5,32.0,555.0,200.71,141.26
2017,7,18,9,45,581.0,212.5,2.6,32.5,668.5,191.19,118.09
2017,7,18,10,0,838.0,108.0,2.7,33.0,782.0,227.75,132.94
2017,7,18,10,15,846.5,110.0,2.75,33.5,817.0,281.83,175.35
2017,7,18,10,30,855.0,112.0,2.8,34.0,852.0,335.7,219.36
2017,7,18,10,45,860.5,114.0,2.9,34.5,880.0,388.08,262.48
2017,7,18,11,0,866.0,116.0,3.0,35.0,908.0,439.49,304.14
2017,7,18,11,15,870.5,117.0,3.05,35.0,929.5,488.61,343.73
2017,7,18,11,30,875.0,118.0,3.1,35.0,951.0,536.24,381.24
2017,7,18,11,45,876.5,119.0,3.2,35.5,964.0,580.53,414.74
2017,7,18,12,0,878.0,120.0,3.3,36.0,977.0,622.75,445.83
2017,7,18,12,15,548.5,310.0,3.4,36.0,847.0,602.78,430.67
2017,7,18,12,30,219.0,500.0,3.5,36.0,717.0,543.4,386.6
2017,7,18,12,45,163.5,496.5,3.6,36.0,658.5,517.08,368.73
2017,7,18,13,0,108.0,493.0,3.7,36.0,600.0,478.7,341.97
2017,7,18,13,15,110.0,488.0,3.75,36.0,596.0,484.93,346.87
2017,7,18,13,30,112.0,483.0,3.8,36.0,592.0,490.44,351.14
2017,7,18,13,45,485.0,303.5,3.9,36.0,759.5,689.5,496.48
2017,7,18,14,0,858.0,124.0,4.0,36.0,927.0,843.02,604.41
2017,7,18,14,15,852.0,123.0,4.05,36.0,902.0,851.86,610.07
2017,7,18,14,30,846.0,122.0,4.1,36.0,877.0,857.01,614.35
2017,7,18,14,45,823.0,129.0,4.2,36.0,841.5,851.0,611.65
2017,7,18,15,0,800.0,136.0,4.3,36.0,806.0,854.05,615.1
2017,7,18,15,15,789.0,133.5,4.3,35.5,768.0,842.72,609.95
2017,7,18,15,30,778.0,131.0,4.3,35.0,730.0,827.99,602.7
2017,7,18,15,45,763.0,128.0,4.35,35.0,686.5,806.1,589.63
2017,7,18,16,0,748.0,125.0,4.4,35.0,643.0,781.23,574.56
2017,7,18,16,15,729.0,121.5,4.35,34.5,595.5,749.81,555.76
2017,7,18,16,30,710.0,118.0,4.3,34.0,548.0,720.12,538.02
2017,7,18,16,45,356.0,137.0,4.3,34.0,352.5,439.07,334.34
2017,7,18,17,0,2.0,156.0,4.3,34.0,157.0,127.98,93.99
2017,7,18,17,15,297.0,126.5,4.15,33.5,249.5,365.75,282.65
2017,7,18,17,30,592.0,97.0,4.0,33.0,342.0,531.68,409.62
2017,7,18,17,45,544.5,90.0,3.9,33.0,290.0,470.3,363.0
2017,7,18,18,0,497.0,83.0,3.8,33.0,238.0,410.75,317.42
2017,7,18,18,15,431.5,73.0,3.4,32.0,188.5,334.87,258.87
2017,7,18,18,30,366.0,63.0,3.0,31.0,139.0,271.26,207.79
2017,7,18,18,45,270.5,49.5,2.6,30.5,96.0,195.81,146.02
2017,7,18,19,0,175.0,36.0,2.2,30.0,53.0,130.22,90.07
2017,7,18,19,15,87.5,18.0,2.15,29.5,26.5,60.92,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,32.5,8.5,1.8,24.5,10.0,6.69,0.0
2017,7,19,6,0,65.0,17.0,2.1,25.0,20.0,12.96,0.0
2017,7,19,6,15,171.5,33.5,2.2,25.5,56.0,25.24,14.46
2017,7,19,6,30,278.0,50.0,2.3,26.0,92.0,37.61,25.92
2017,7,19,6,45,367.5,60.0,2.4,26.5,140.0,45.35,32.9
2017,7,19,7,0,457.0,70.0,2.5,27.0,188.0,55.22,41.45
2017,7,19,7,15,511.5,78.0,2.5,27.5,239.5,60.81,46.14
2017,7,19,7,30,566.0,86.0,2.5,28.0,291.0,66.32,50.61
2017,7,19,7,45,382.5,138.0,2.55,28.5,286.5,94.69,74.0
2017,7,19,8,0,199.0,190.0,2.6,29.0,282.0,127.7,100.74
2017,7,19,8,15,276.0,202.5,2.6,29.5,347.5,131.84,103.47
2017,7,19,8,30,353.0,215.0,2.6,30.0,413.0,139.8,109.31
2017,7,19,8,45,358.0,237.5,2.65,30.5,454.5,151.03,117.71
2017,7,19,9,0,363.0,260.0,2.7,31.0,496.0,161.61,125.51
2017,7,19,9,15,576.5,188.5,2.7,31.5,595.0,117.4,89.66
2017,7,19,9,30,790.0,117.0,2.7,32.0,694.0,116.87,67.95
2017,7,19,9,45,804.0,118.5,2.75,32.5,735.5,170.4,94.13
2017,7,19,10,0,818.0,120.0,2.8,33.0,777.0,231.69,136.76
2017,7,19,10,15,827.5,122.0,2.85,33.0,812.0,285.07,178.88
2017,7,19,10,30,837.0,124.0,2.9,33.0,847.0,338.37,222.87
2017,7,19,10,45,562.0,281.0,2.95,33.5,774.0,383.23,266.05
2017,7,19,11,0,287.0,438.0,3.0,34.0,701.0,413.95,294.21
2017,7,19,11,15,575.0,282.5,3.05,34.5,825.0,462.58,327.93
2017,7,19,11,30,863.0,127.0,3.1,35.0,949.0,537.05,382.01
2017,7,19,11,45,856.5,134.5,3.2,35.5,960.0,580.7,414.8
2017,7,19,12,0,850.0,142.0,3.3,36.0,971.0,621.68,444.88
2017,7,19,12,15,851.0,142.5,3.4,36.0,977.0,660.28,473.58
2017,7,19,12,30,852.0,143.0,3.5,36.0,983.0,696.8,500.31
2017,7,19,12,45,851.5,142.5,3.6,36.0,981.0,729.44,524.0
2017,7,19,13,0,851.0,142.0,3.7,36.0,979.0,759.65,545.72
2017,7,19,13,15,848.5,141.5,3.75,36.0,969.0,785.54,563.88
2017,7,19,13,30,846.0,141.0,3.8,36.0,959.0,808.28,579.23
2017,7,19,13,45,841.5,140.5,3.85,36.5,941.0,826.02,590.14
2017,7,19,14,0,837.0,140.0,3.9,37.0,923.0,840.24,598.82
2017,7,19,14,15,831.0,138.5,3.95,37.0,898.0,848.77,605.13
2017,7,19,14,30,825.0,137.0,4.0,37.0,873.0,853.65,609.21
2017,7,19,14,45,809.0,139.5,4.1,37.0,839.0,862.69,616.39
2017,7,19,15,0,793.0,142.0,4.2,37.0,805.0,855.44,613.0
2017,7,19,15,15,782.0,139.5,4.2,36.5,767.0,844.19,608.02
2017,7,19,15,30,771.0,137.0,4.2,36.0,729.0,829.55,600.87
2017,7,19,15,45,756.5,133.5,4.2,36.0,686.0,807.67,587.71
2017,7,19,16,0,742.0,130.0,4.2,36.0,643.0,782.8,572.58
2017,7,19,16,15,722.5,126.0,4.15,35.5,595.0,755.01,556.4
2017,7,19,16,30,703.0,122.0,4.1,35.0,547.0,720.44,535.42
2017,7,19,16,45,678.5,116.5,4.1,35.0,496.5,678.35,507.86
2017,7,19,17,0,654.0,111.0,4.1,35.0,446.0,634.85,478.36
2017,7,19,17,15,620.5,105.0,4.0,34.5,394.0,583.31,443.1
2017,7,19,17,30,587.0,99.0,3.9,34.0,342.0,531.67,406.81
2017,7,19,17,45,543.5,90.5,3.8,33.5,290.0,471.3,362.92
2017,7,19,18,0,500.0,82.0,3.7,33.0,238.0,412.52,318.73
2017,7,19,18,15,435.5,72.0,3.35,32.5,188.5,342.71,264.24
2017,7,19,18,30,371.0,62.0,3.0,32.0,139.0,273.4,208.58
2017,7,19,18,45,281.5,48.0,2.65,31.5,96.0,199.61,148.27
2017,7,19,19,0,192.0,34.0,2.3,31.0,53.0,134.96,92.75
2017,7,19,19,15,96.0,17.0,2.3,30.5,26.5,62.51,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,28.5,8.0,2.2,24.5,9.5,6.29,0.0
2017,7,20,6,0,57.0,16.0,2.4,25.0,19.0,12.22,0.0
2017,7,20,6,15,161.5,33.0,2.5,25.5,54.5,24.83,14.04
2017,7,20,6,30,266.0,50.0,2.6,26.0,90.0,37.53,25.82
2017,7,20,6,45,354.0,60.5,2.75,26.5,137.0,45.57,33.08
2017,7,20,7,0,442.0,71.0,2.9,27.0,184.0,55.87,42.0
2017,7,20,7,15,497.5,79.5,2.8,27.5,235.5,61.78,46.97
2017,7,20,7,30,553.0,88.0,2.7,28.0,287.0,67.61,51.69
2017,7,20,7,45,598.5,92.5,2.65,28.5,340.5,70.36,53.72
2017,7,20,8,0,644.0,97.0,2.6,29.0,394.0,73.14,55.71
2017,7,20,8,15,672.5,102.0,2.5,29.5,446.0,75.89,57.64
2017,7,20,8,30,701.0,107.0,2.4,30.0,498.0,78.52,59.45
2017,7,20,8,45,726.0,109.5,2.35,31.0,548.5,86.13,65.17
2017,7,20,9,0,751.0,112.0,2.3,32.0,599.0,87.03,65.38
2017,7,20,9,15,767.5,115.5,2.15,32.5,644.5,88.24,66.0
2017,7,20,9,30,784.0,119.0,2.0,33.0,690.0,118.23,68.59
2017,7,20,9,45,798.0,120.5,1.95,33.5,731.5,171.48,94.55
2017,7,20,10,0,812.0,122.0,1.9,34.0,773.0,232.39,136.59
2017,7,20,10,15,821.5,124.0,1.9,34.0,808.5,285.52,178.08
2017,7,20,10,30,831.0,126.0,1.9,34.0,844.0,338.58,221.31
2017,7,20,10,45,839.5,126.5,1.95,34.5,873.5,390.08,263.14
2017,7,20,11,0,848.0,127.0,2.0,35.0,903.0,440.93,303.73
2017,7,20,11,15,853.0,128.5,2.05,35.5,924.5,489.94,341.96
2017,7,20,11,30,858.0,130.0,2.1,36.0,946.0,537.56,378.03
2017,7,20,11,45,874.0,121.5,2.2,36.5,963.5,583.18,411.89
2017,7,20,12,0,890.0,113.0,2.3,37.0,981.0,627.72,444.14
2017,7,20,12,15,891.5,113.0,2.35,37.0,987.0,667.64,473.13
2017,7,20,12,30,893.0,113.0,2.4,37.0,993.0,705.29,500.01
2017,7,20,12,45,893.5,112.5,2.5,37.5,991.5,739.52,523.33
2017,7,20,13,0,894.0,112.0,2.6,38.0,990.0,771.13,544.39
2017,7,20,13,15,892.0,111.5,2.65,38.0,980.0,797.89,561.89
2017,7,20,13,30,890.0,111.0,2.7,38.0,970.0,821.35,577.32
2017,7,20,13,45,887.0,110.0,2.8,38.0,952.5,840.09,590.13
2017,7,20,14,0,884.0,109.0,2.9,38.0,935.0,855.2,600.74
2017,7,20,14,15,878.5,108.0,2.95,38.0,910.0,864.47,607.46
2017,7,20,14,30,873.0,107.0,3.0,38.0,885.0,869.99,611.95
2017,7,20,14,45,864.5,106.0,3.05,38.0,852.5,869.15,612.54
2017,7,20,15,0,856.0,105.0,3.1,38.0,820.0,864.62,610.93
2017,7,20,15,15,846.5,103.0,3.15,38.0,782.0,854.63,605.94
2017,7,20,15,30,837.0,101.0,3.2,38.0,744.0,841.14,598.8
2017,7,20,15,45,822.5,99.5,3.25,38.0,700.0,820.51,587.09
2017,7,20,16,0,808.0,98.0,3.3,38.0,656.0,796.84,573.41
2017,7,20,16,15,791.0,95.0,3.35,37.5,608.0,775.54,562.45
2017,7,20,16,30,774.0,92.0,3.4,37.0,560.0,742.44,543.41
2017,7,20,16,45,750.0,89.0,3.45,37.0,508.5,701.59,517.72
2017,7,20,17,0,726.0,86.0,3.5,37.0,457.0,659.11,490.51
2017,7,20,17,15,695.5,81.5,3.45,36.5,404.0,608.99,457.61
2017,7,20,17,30,665.0,77.0,3.4,36.0,351.0,560.84,424.53
2017,7,20,17,45,620.0,72.0,3.4,35.5,298.0,500.56,381.55
2017,7,20,18,0,575.0,67.0,3.4,35.0,245.0,441.89,338.14
2017,7,20,18,15,511.0,59.5,3.1,34.0,194.0,371.95,284.7
2017,7,20,18,30,447.0,52.0,2.8,33.0,143.0,306.43,232.57
2017,7,20,18,45,346.0,41.5,2.5,32.5,99.0,225.98,167.18
2017,7,20,19,0,245.0,31.0,2.2,32.0,55.0,155.41,106.32
2017,7,20,19,15,122.5,15.5,2.35,31.5,27.5,69.63,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,8.0,2.3,24.5,9.0,6.29,0.0
2017,7,21,6,0,43.0,16.0,2.4,25.0,18.0,12.17,0.0
2017,7,21,6,15,147.0,33.5,2.45,25.5,53.0,25.13,14.15
2017,7,21,6,30,251.0,51.0,2.5,26.0,88.0,38.13,26.3
2017,7,21,6,45,346.5,61.0,2.65,26.5,135.5,45.85,33.3
2017,7,21,7,0,442.0,71.0,2.8,27.0,183.0,55.91,42.02
2017,7,21,7,15,498.0,79.5,2.75,27.5,234.5,61.83,47.0
2017,7,21,7,30,554.0,88.0,2.7,28.0,286.0,67.66,51.74
2017,7,21,7,45,599.5,92.5,2.7,29.0,339.5,70.41,53.65
2017,7,21,8,0,645.0,97.0,2.7,30.0,393.0,73.19,55.52
2017,7,21,8,15,674.0,102.0,2.55,30.5,445.0,75.95,57.45
2017,7,21,8,30,703.0,107.0,2.4,31.0,497.0,78.6,59.26
2017,7,21,8,45,727.0,110.0,2.25,32.0,547.5,86.52,65.21
2017,7,21,9,0,751.0,113.0,2.1,33.0,598.0,87.7,65.63
2017,7,21,9,15,767.0,116.0,2.0,33.5,643.5,88.57,65.97
2017,7,21,9,30,783.0,119.0,1.9,34.0,689.0,118.74,68.47
2017,7,21,9,45,796.5,121.0,1.85,34.5,730.5,172.26,94.69
2017,7,21,10,0,810.0,123.0,1.8,35.0,772.0,226.78,131.95
2017,7,21,10,15,819.5,125.0,1.85,35.5,807.0,286.41,177.73
2017,7,21,10,30,829.0,127.0,1.9,36.0,842.0,339.44,220.26
2017,7,21,10,45,836.5,128.5,1.95,36.5,871.0,391.18,261.91
2017,7,21,11,0,844.0,130.0,2.0,37.0,900.0,442.19,302.25
2017,7,21,11,15,849.0,131.0,2.1,37.0,922.0,490.78,340.69
2017,7,21,11,30,854.0,132.0,2.2,37.0,944.0,537.98,377.19
2017,7,21,11,45,854.0,134.5,2.35,37.5,957.0,581.79,409.79
2017,7,21,12,0,854.0,137.0,2.5,38.0,970.0,623.48,440.04
2017,7,21,12,15,855.5,137.5,2.6,38.0,976.0,662.65,468.63
2017,7,21,12,30,857.0,138.0,2.7,38.0,982.0,699.74,495.28
2017,7,21,12,45,856.5,138.0,2.8,38.5,980.0,732.9,517.81
2017,7,21,13,0,856.0,138.0,2.9,39.0,978.0,763.59,538.31
2017,7,21,13,15,854.0,137.5,2.95,39.0,968.5,789.97,556.14
2017,7,21,13,30,852.0,137.0,3.0,39.0,959.0,813.19,571.45
2017,7,21,13,45,847.5,136.0,3.1,39.0,941.0,830.59,583.38
2017,7,21,14,0,843.0,135.0,3.2,39.0,923.0,844.43,593.15
2017,7,21,14,15,837.0,134.0,3.2,39.0,898.0,853.37,599.38
2017,7,21,14,30,831.0,133.0,3.2,39.0,873.0,858.66,603.43
2017,7,21,14,45,818.0,133.5,3.25,39.0,840.0,855.56,602.53
2017,7,21,15,0,805.0,134.0,3.3,39.0,807.0,861.42,607.56
2017,7,21,15,15,794.0,131.5,3.35,38.5,768.5,850.02,602.83
2017,7,21,15,30,783.0,129.0,3.4,38.0,730.0,835.2,596.04
2017,7,21,15,45,765.5,127.5,3.45,38.0,686.0,812.55,582.91
2017,7,21,16,0,748.0,126.0,3.5,38.0,642.0,786.97,567.87
2017,7,21,16,15,729.0,122.0,3.5,37.5,594.5,754.91,549.35
2017,7,21,16,30,710.0,118.0,3.5,37.0,547.0,724.69,531.9
2017,7,21,16,45,680.0,115.0,3.55,37.0,495.5,680.79,503.87
2017,7,21,17,0,650.0,112.0,3.6,37.0,444.0,635.76,473.82
2017,7,21,17,15,616.0,105.5,3.6,36.5,391.5,583.28,438.64
2017,7,21,17,30,582.0,99.0,3.6,36.0,339.0,530.74,402.37
2017,7,21,17,45,532.5,92.0,3.6,35.5,286.5,468.09,357.35
2017,7,21,18,0,483.0,85.0,3.6,35.0,234.0,407.4,312.21
2017,7,21,18,15,418.0,74.0,3.5,34.5,184.5,331.38,253.79
2017,7,21,18,30,353.0,63.0,3.4,34.0,135.0,267.2,202.45
2017,7,21,18,45,261.0,48.5,3.3,33.5,92.5,192.37,141.78
2017,7,21,19,0,169.0,34.0,3.2,33.0,50.0,127.05,85.86
2017,7,21,19,15,84.5,17.0,3.3,32.5,25.0,58.62,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
