Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,22.0,7.5,3.1,24.5,8.5,5.9,0.0
2017,7,22,6,0,44.0,15.0,3.2,25.0,17.0,11.45,0.0
2017,7,22,6,15,143.0,33.0,3.3,25.5,52.0,24.75,13.72
2017,7,22,6,30,242.0,51.0,3.4,26.0,87.0,38.07,26.21
2017,7,22,6,45,335.0,62.5,3.5,26.5,134.5,46.78,34.06
2017,7,22,7,0,428.0,74.0,3.6,27.0,182.0,55.53,41.7
2017,7,22,7,15,484.5,83.0,3.55,27.5,233.5,64.33,49.13
2017,7,22,7,30,541.0,92.0,3.5,28.0,285.0,70.41,54.07
2017,7,22,7,45,590.5,96.5,3.5,29.0,339.5,73.09,55.9
2017,7,22,8,0,640.0,101.0,3.5,30.0,394.0,75.82,57.72
2017,7,22,8,15,669.5,106.0,3.4,30.5,446.5,78.48,59.55
2017,7,22,8,30,699.0,111.0,3.3,31.0,499.0,81.03,61.28
2017,7,22,8,45,725.5,113.5,3.2,32.0,550.0,81.9,61.49
2017,7,22,9,0,752.0,116.0,3.1,33.0,601.0,89.68,67.29
2017,7,22,9,15,768.5,119.0,2.95,33.5,647.5,90.49,67.56
2017,7,22,9,30,785.0,122.0,2.8,34.0,694.0,121.33,70.23
2017,7,22,9,45,800.0,124.0,2.65,34.5,735.5,175.27,96.9
2017,7,22,10,0,815.0,126.0,2.5,35.0,777.0,230.4,134.74
2017,7,22,10,15,824.5,128.0,2.45,35.5,813.0,290.23,180.87
2017,7,22,10,30,834.0,130.0,2.4,36.0,849.0,343.67,223.82
2017,7,22,10,45,842.5,130.5,2.4,36.5,878.0,395.56,265.7
2017,7,22,11,0,851.0,131.0,2.4,37.0,907.0,446.8,306.29
2017,7,22,11,15,855.5,132.0,2.45,37.0,929.0,495.62,344.93
2017,7,22,11,30,860.0,133.0,2.5,37.0,951.0,542.98,381.54
2017,7,22,11,45,871.0,128.5,2.65,37.5,967.0,588.77,415.61
2017,7,22,12,0,882.0,124.0,2.8,38.0,983.0,633.22,447.87
2017,7,22,12,15,883.0,124.5,2.9,38.0,989.0,673.13,477.05
2017,7,22,12,30,884.0,125.0,3.0,38.0,995.0,710.79,504.17
2017,7,22,12,45,884.5,123.5,3.15,38.5,993.0,744.32,527.25
2017,7,22,13,0,885.0,122.0,3.3,39.0,991.0,775.23,548.2
2017,7,22,13,15,883.0,121.5,3.35,39.0,981.0,802.05,565.85
2017,7,22,13,30,881.0,121.0,3.4,39.0,971.0,825.6,581.41
2017,7,22,13,45,877.5,120.0,3.5,39.0,953.0,844.05,594.01
2017,7,22,14,0,874.0,119.0,3.6,39.0,935.0,858.87,604.4
2017,7,22,14,15,868.5,118.0,3.6,39.0,909.5,868.28,610.96
2017,7,22,14,30,863.0,117.0,3.6,39.0,884.0,873.96,615.28
2017,7,22,14,45,682.0,214.5,3.65,39.0,807.0,834.98,590.19
2017,7,22,15,0,501.0,312.0,3.7,39.0,730.0,764.84,541.52
2017,7,22,15,15,528.5,283.0,3.7,38.5,705.5,764.48,544.82
2017,7,22,15,30,556.0,254.0,3.7,38.0,681.0,760.38,545.33
2017,7,22,15,45,677.5,179.0,3.75,38.0,668.0,796.56,573.82
2017,7,22,16,0,799.0,104.0,3.8,38.0,655.0,808.49,583.59
2017,7,22,16,15,781.5,101.0,3.8,37.5,607.0,777.67,565.78
2017,7,22,16,30,764.0,98.0,3.8,37.0,559.0,744.3,546.29
2017,7,22,16,45,737.5,95.0,3.8,37.0,507.0,701.62,519.02
2017,7,22,17,0,711.0,92.0,3.8,37.0,455.0,657.43,490.34
2017,7,22,17,15,679.0,87.5,3.75,36.5,401.5,609.46,458.6
2017,7,22,17,30,647.0,83.0,3.7,36.0,348.0,558.42,423.39
2017,7,22,17,45,598.5,77.5,3.7,35.5,294.5,495.73,378.51
2017,7,22,18,0,550.0,72.0,3.7,35.0,241.0,434.92,333.36
2017,7,22,18,15,484.5,63.5,3.55,34.5,190.0,363.76,278.46
2017,7,22,18,30,419.0,55.0,3.4,34.0,139.0,297.16,225.12
2017,7,22,18,45,317.5,43.5,3.25,33.5,95.5,216.35,159.6
2017,7,22,19,0,216.0,32.0,3.1,33.0,52.0,143.93,97.14
2017,7,22,19,15,108.0,16.0,3.2,32.5,26.0,65.46,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,13.5,7.0,3.05,25.0,7.5,5.51,0.0
2017,7,23,6,0,27.0,14.0,3.2,25.0,15.0,11.02,0.0
2017,7,23,6,15,120.5,33.0,3.3,25.0,49.0,24.69,13.57
2017,7,23,6,30,214.0,52.0,3.4,25.0,83.0,38.59,26.74
2017,7,23,6,45,299.0,65.5,3.5,25.5,129.0,48.53,35.69
2017,7,23,7,0,384.0,79.0,3.6,26.0,175.0,58.42,44.33
2017,7,23,7,15,442.0,89.0,3.55,26.5,226.0,65.61,50.42
2017,7,23,7,30,500.0,99.0,3.5,27.0,277.0,72.71,56.24
2017,7,23,7,45,545.0,106.0,3.5,27.5,329.5,79.06,61.29
2017,7,23,8,0,590.0,113.0,3.5,28.0,382.0,83.06,64.26
2017,7,23,8,15,621.0,119.0,3.4,28.5,434.0,85.99,66.3
2017,7,23,8,30,652.0,125.0,3.3,29.0,486.0,88.79,68.21
2017,7,23,8,45,676.5,129.5,3.2,29.5,535.5,90.37,69.1
2017,7,23,9,0,701.0,134.0,3.1,30.0,585.0,91.83,69.9
2017,7,23,9,15,719.0,138.0,2.95,30.5,631.0,92.7,70.23
2017,7,23,9,30,737.0,142.0,2.8,31.0,677.0,131.14,79.5
2017,7,23,9,45,750.0,145.5,2.65,31.5,718.0,183.05,105.87
2017,7,23,10,0,763.0,149.0,2.5,32.0,759.0,236.01,142.73
2017,7,23,10,15,774.0,151.5,2.35,32.5,794.5,288.66,183.77
2017,7,23,10,30,785.0,154.0,2.2,33.0,830.0,341.65,226.41
2017,7,23,10,45,793.0,156.0,2.05,33.5,859.0,393.32,267.96
2017,7,23,11,0,801.0,158.0,1.9,34.0,888.0,444.53,308.15
2017,7,23,11,15,807.0,159.5,1.85,34.0,910.0,493.78,346.65
2017,7,23,11,30,813.0,161.0,1.8,34.0,932.0,541.93,383.25
2017,7,23,11,45,807.5,168.0,1.8,34.5,944.0,586.19,415.43
2017,7,23,12,0,802.0,175.0,1.8,35.0,956.0,628.1,444.94
2017,7,23,12,15,804.0,175.5,1.85,35.5,962.5,667.81,472.47
2017,7,23,12,30,806.0,176.0,1.9,36.0,969.0,705.55,498.02
2017,7,23,12,45,806.5,175.5,2.0,36.5,967.5,739.34,520.77
2017,7,23,13,0,807.0,175.0,2.1,37.0,966.0,770.66,541.53
2017,7,23,13,15,804.5,174.5,2.2,37.0,956.5,796.83,559.84
2017,7,23,13,30,802.0,174.0,2.3,37.0,947.0,819.8,575.99
2017,7,23,13,45,797.5,173.0,2.4,37.0,929.0,837.31,588.26
2017,7,23,14,0,793.0,172.0,2.5,37.0,911.0,851.27,598.2
2017,7,23,14,15,405.0,232.5,2.5,37.0,609.5,588.11,421.52
2017,7,23,14,30,17.0,293.0,2.5,37.0,308.0,249.98,178.77
2017,7,23,14,45,14.0,263.0,2.5,37.0,275.0,223.12,160.48
2017,7,23,15,0,11.0,233.0,2.5,37.0,242.0,195.99,141.01
2017,7,23,15,15,15.0,251.5,2.5,36.5,263.5,215.91,156.33
2017,7,23,15,30,19.0,270.0,2.5,36.0,285.0,236.47,172.09
2017,7,23,15,45,56.0,290.5,2.5,36.0,330.0,306.37,224.36
2017,7,23,16,0,93.0,311.0,2.5,36.0,375.0,360.82,264.82
2017,7,23,16,15,137.5,289.5,2.5,35.5,376.5,396.29,292.53
2017,7,23,16,30,182.0,268.0,2.5,35.0,378.0,410.65,305.38
2017,7,23,16,45,248.0,233.0,2.5,35.0,368.0,441.73,330.09
2017,7,23,17,0,314.0,198.0,2.5,35.0,358.0,449.49,338.07
2017,7,23,17,15,295.5,178.0,2.4,34.5,314.5,406.81,308.21
2017,7,23,17,30,277.0,158.0,2.3,34.0,271.0,364.17,277.89
2017,7,23,17,45,251.5,137.5,2.2,34.0,228.5,316.79,242.57
2017,7,23,18,0,226.0,117.0,2.1,34.0,186.0,270.55,207.25
2017,7,23,18,15,187.5,96.0,1.85,33.0,145.5,217.93,166.56
2017,7,23,18,30,149.0,75.0,1.6,32.0,105.0,168.18,126.94
2017,7,23,18,45,97.5,54.0,1.35,31.5,71.0,106.53,77.18
2017,7,23,19,0,46.0,33.0,1.1,31.0,37.0,59.06,37.3
2017,7,23,19,15,23.0,16.5,1.1,30.5,18.5,26.66,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,0.0,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,3.93,0.0
2017,7,24,6,15,20.5,32.0,3.2,25.0,35.0,23.79,12.71
2017,7,24,6,30,41.0,59.0,3.4,25.0,65.0,42.09,29.63
2017,7,24,6,45,103.0,85.5,3.65,25.5,109.0,59.84,45.24
2017,7,24,7,0,165.0,112.0,3.9,26.0,153.0,77.44,60.45
2017,7,24,7,15,220.0,132.5,4.05,26.5,201.5,90.84,71.77
2017,7,24,7,30,275.0,153.0,4.2,27.0,250.0,104.07,82.65
2017,7,24,7,45,341.5,161.5,4.35,27.5,303.0,110.45,87.56
2017,7,24,8,0,408.0,170.0,4.5,28.0,356.0,113.63,89.7
2017,7,24,8,15,444.5,181.0,4.35,28.5,407.0,119.34,93.87
2017,7,24,8,30,481.0,192.0,4.2,29.0,458.0,124.8,97.78
2017,7,24,8,45,520.0,195.5,4.1,29.5,508.0,125.87,98.08
2017,7,24,9,0,559.0,199.0,4.0,30.0,558.0,126.9,98.38
2017,7,24,9,15,437.5,257.5,3.8,30.5,552.0,152.14,118.1
2017,7,24,9,30,316.0,316.0,3.6,31.0,546.0,201.95,142.7
2017,7,24,9,45,311.0,339.0,3.45,31.5,576.0,240.1,165.58
2017,7,24,10,0,306.0,362.0,3.3,32.0,606.0,278.01,192.32
2017,7,24,10,15,488.5,293.5,3.2,32.5,704.0,302.87,204.63
2017,7,24,10,30,671.0,225.0,3.1,33.0,802.0,348.81,235.6
2017,7,24,10,45,686.5,224.0,3.05,33.5,832.0,397.1,274.13
2017,7,24,11,0,702.0,223.0,3.0,34.0,862.0,445.94,312.44
2017,7,24,11,15,708.5,225.5,2.95,34.5,884.0,493.22,348.75
2017,7,24,11,30,715.0,228.0,2.9,35.0,906.0,539.76,383.45
2017,7,24,11,45,720.0,228.5,2.9,35.5,920.0,583.15,415.1
2017,7,24,12,0,725.0,229.0,2.9,36.0,934.0,625.27,444.98
2017,7,24,12,15,726.5,229.5,2.85,36.0,940.0,663.7,472.36
2017,7,24,12,30,728.0,230.0,2.8,36.0,946.0,700.31,497.91
2017,7,24,12,45,730.5,228.0,2.75,36.5,945.0,733.66,519.79
2017,7,24,13,0,733.0,226.0,2.7,37.0,944.0,764.68,539.66
2017,7,24,13,15,616.0,315.5,2.6,37.0,914.5,771.25,541.41
2017,7,24,13,30,499.0,405.0,2.5,37.0,885.0,774.85,540.89
2017,7,24,13,45,609.5,311.5,2.45,37.0,887.5,807.08,565.05
2017,7,24,14,0,720.0,218.0,2.4,37.0,890.0,840.14,589.48
2017,7,24,14,15,415.0,326.0,2.35,37.0,711.5,683.19,482.42
2017,7,24,14,30,110.0,434.0,2.3,37.0,533.0,473.96,336.56
2017,7,24,14,45,60.0,328.5,2.3,37.0,382.5,336.55,241.97
2017,7,24,15,0,10.0,223.0,2.3,37.0,232.0,186.8,133.97
2017,7,24,15,15,5.0,168.0,2.35,36.5,172.5,137.05,97.97
2017,7,24,15,30,0.0,113.0,2.4,36.0,113.0,87.92,61.42
2017,7,24,15,45,4.0,156.0,2.45,36.0,159.0,126.62,90.96
2017,7,24,16,0,8.0,199.0,2.5,36.0,205.0,167.04,121.54
2017,7,24,16,15,4.0,164.0,2.5,35.5,167.0,134.11,97.22
2017,7,24,16,30,0.0,129.0,2.5,35.0,129.0,101.5,72.84
2017,7,24,16,45,0.0,103.5,2.5,35.0,103.5,80.44,56.95
2017,7,24,17,0,0.0,78.0,2.5,35.0,78.0,59.94,41.29
2017,7,24,17,15,0.0,68.0,2.3,34.5,68.0,52.17,35.48
2017,7,24,17,30,0.0,58.0,2.1,34.0,58.0,44.43,29.6
2017,7,24,17,45,0.0,48.5,1.95,33.5,48.5,37.09,23.95
2017,7,24,18,0,0.0,39.0,1.8,33.0,39.0,29.77,18.21
2017,7,24,18,15,0.0,30.5,1.7,32.0,30.5,23.24,13.04
2017,7,24,18,30,0.0,22.0,1.6,31.0,22.0,16.73,7.77
2017,7,24,18,45,0.0,14.5,1.55,30.5,14.5,11.01,3.04
2017,7,24,19,0,0.0,7.0,1.5,30.0,7.0,5.3,0.0
2017,7,24,19,15,0.0,3.5,1.75,29.5,3.5,2.75,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.25,24.0,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.4,24.0,9.0,7.08,0.0
2017,7,25,6,15,52.5,33.5,3.6,24.5,41.0,24.78,13.33
2017,7,25,6,30,104.0,58.0,3.8,25.0,73.0,41.75,29.31
2017,7,25,6,45,190.5,76.5,4.0,25.5,118.0,55.04,41.17
2017,7,25,7,0,277.0,95.0,4.2,26.0,163.0,68.28,52.69
2017,7,25,7,15,338.5,108.5,4.2,26.5,213.0,77.08,60.14
2017,7,25,7,30,400.0,122.0,4.2,27.0,263.0,85.97,67.44
2017,7,25,7,45,275.5,155.5,4.25,28.0,260.0,105.88,83.59
2017,7,25,8,0,151.0,189.0,4.3,29.0,257.0,126.0,99.54
2017,7,25,8,15,251.0,200.5,4.25,29.5,331.5,130.28,102.44
2017,7,25,8,30,351.0,212.0,4.2,30.0,406.0,138.24,108.3
2017,7,25,8,45,309.0,245.5,4.2,30.5,428.0,154.05,120.44
2017,7,25,9,0,267.0,279.0,4.2,31.0,450.0,168.63,131.43
2017,7,25,9,15,275.5,301.0,4.1,31.5,489.5,178.01,138.17
2017,7,25,9,30,284.0,323.0,4.0,32.0,529.0,203.69,144.09
2017,7,25,9,45,212.0,353.0,3.95,32.5,512.0,245.51,172.89
2017,7,25,10,0,140.0,383.0,3.9,33.0,495.0,268.13,191.23
2017,7,25,10,15,443.5,279.5,3.85,33.5,656.5,284.44,192.41
2017,7,25,10,30,747.0,176.0,3.8,34.0,818.0,346.44,231.64
2017,7,25,10,45,451.0,315.5,3.8,34.5,707.0,373.62,261.66
2017,7,25,11,0,155.0,455.0,3.8,35.0,596.0,380.23,272.07
2017,7,25,11,15,466.5,318.5,3.8,35.0,757.5,446.21,318.15
2017,7,25,11,30,778.0,182.0,3.8,35.0,919.0,541.11,386.86
2017,7,25,11,45,554.0,321.0,3.8,35.5,850.0,558.82,399.63
2017,7,25,12,0,330.0,460.0,3.8,36.0,781.0,552.4,393.75
2017,7,25,12,15,570.5,314.0,3.8,36.0,873.0,628.91,450.31
2017,7,25,12,30,811.0,168.0,3.8,36.0,965.0,706.37,507.58
2017,7,25,12,45,810.0,168.0,3.85,36.5,963.0,739.55,529.98
2017,7,25,13,0,809.0,168.0,3.9,37.0,961.0,770.13,550.44
2017,7,25,13,15,806.5,167.5,3.9,37.0,950.5,796.24,568.61
2017,7,25,13,30,804.0,167.0,3.9,37.0,940.0,819.14,584.42
2017,7,25,13,45,800.0,165.5,3.9,37.5,922.5,836.55,594.82
2017,7,25,14,0,796.0,164.0,3.9,38.0,905.0,850.41,602.98
2017,7,25,14,15,789.0,162.0,3.9,37.5,880.0,857.61,609.46
2017,7,25,14,30,782.0,160.0,3.9,37.0,855.0,861.14,613.73
2017,7,25,14,45,737.0,179.5,3.9,37.0,814.5,847.2,605.46
2017,7,25,15,0,692.0,199.0,3.9,37.0,774.0,839.11,600.84
2017,7,25,15,15,678.0,195.0,3.9,37.0,736.5,824.36,592.23
2017,7,25,15,30,664.0,191.0,3.9,37.0,699.0,806.46,581.58
2017,7,25,15,45,642.5,188.0,3.95,37.0,655.0,780.08,565.34
2017,7,25,16,0,621.0,185.0,4.0,37.0,611.0,751.13,547.28
2017,7,25,16,15,597.0,179.0,3.95,36.5,564.0,714.88,524.88
2017,7,25,16,30,573.0,173.0,3.9,36.0,517.0,676.72,500.84
2017,7,25,16,45,536.5,167.5,3.9,36.0,466.0,620.23,462.69
2017,7,25,17,0,500.0,162.0,3.9,36.0,415.0,571.96,429.5
2017,7,25,17,15,460.0,151.5,3.75,35.5,363.5,516.19,390.78
2017,7,25,17,30,420.0,141.0,3.6,35.0,312.0,461.42,351.82
2017,7,25,17,45,361.0,129.5,3.5,34.5,260.5,394.79,302.83
2017,7,25,18,0,302.0,118.0,3.4,34.0,209.0,319.17,245.76
2017,7,25,18,15,236.5,100.0,3.2,33.5,162.0,251.63,193.02
2017,7,25,18,30,171.0,82.0,3.0,33.0,115.0,189.87,143.5
2017,7,25,18,45,102.5,57.5,2.9,32.5,75.5,115.21,83.56
2017,7,25,19,0,34.0,33.0,2.8,32.0,36.0,55.38,33.98
2017,7,25,19,15,17.0,16.5,3.0,31.5,18.0,18.97,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.95,24.5,6.0,0.0,0.0
2017,7,26,6,0,15.0,12.0,3.2,25.0,12.0,9.44,0.0
2017,7,26,6,15,105.5,31.5,3.4,25.5,45.0,23.53,12.11
2017,7,26,6,30,196.0,51.0,3.6,26.0,78.0,37.8,25.86
2017,7,26,6,45,305.0,61.5,3.8,26.5,126.0,45.83,33.21
2017,7,26,7,0,414.0,72.0,4.0,27.0,174.0,54.03,40.4
2017,7,26,7,15,473.5,81.0,4.1,27.5,225.5,62.85,47.88
2017,7,26,7,30,533.0,90.0,4.2,28.0,277.0,69.0,52.9
2017,7,26,7,45,590.0,92.5,4.35,28.5,332.0,70.42,53.82
2017,7,26,8,0,647.0,95.0,4.5,29.0,387.0,72.05,54.86
2017,7,26,8,15,676.5,99.5,4.55,29.5,440.0,74.55,56.6
2017,7,26,8,30,706.0,104.0,4.6,30.0,493.0,76.97,58.26
2017,7,26,8,45,734.5,105.5,4.65,30.5,544.0,83.92,63.61
2017,7,26,9,0,763.0,107.0,4.7,31.0,595.0,84.4,63.64
2017,7,26,9,15,779.5,110.0,4.7,31.5,641.5,85.46,64.16
2017,7,26,9,30,796.0,113.0,4.7,32.0,688.0,119.68,68.29
2017,7,26,9,45,811.5,114.0,4.75,33.0,730.5,181.75,101.97
2017,7,26,10,0,827.0,115.0,4.8,34.0,773.0,236.25,140.01
2017,7,26,10,15,836.5,117.0,4.75,34.0,809.0,290.68,183.52
2017,7,26,10,30,846.0,119.0,4.7,34.0,845.0,345.04,228.72
2017,7,26,10,45,854.0,119.5,4.7,34.5,874.5,397.62,272.27
2017,7,26,11,0,862.0,120.0,4.7,35.0,904.0,449.47,314.47
2017,7,26,11,15,867.0,121.0,4.7,35.5,925.5,499.31,354.12
2017,7,26,11,30,872.0,122.0,4.7,36.0,947.0,547.71,391.54
2017,7,26,11,45,860.5,132.5,4.7,36.5,957.5,591.46,424.47
2017,7,26,12,0,849.0,143.0,4.7,37.0,968.0,632.04,454.14
2017,7,26,12,15,850.5,143.5,4.65,37.0,974.0,671.45,483.15
2017,7,26,12,30,852.0,144.0,4.6,37.0,980.0,708.76,510.09
2017,7,26,12,45,851.0,144.0,4.6,37.0,978.0,741.72,533.72
2017,7,26,13,0,850.0,144.0,4.6,37.0,976.0,772.15,555.28
2017,7,26,13,15,847.5,143.5,4.55,37.0,966.0,798.2,572.89
2017,7,26,13,30,845.0,143.0,4.5,37.0,956.0,821.09,588.02
2017,7,26,13,45,840.5,142.5,4.5,37.5,938.0,838.96,598.82
2017,7,26,14,0,836.0,142.0,4.5,38.0,920.0,853.3,607.36
2017,7,26,14,15,829.5,140.5,4.5,38.0,894.5,861.46,613.24
2017,7,26,14,30,823.0,139.0,4.5,38.0,869.0,865.96,616.87
2017,7,26,14,45,836.0,124.0,4.5,38.0,842.0,871.8,621.54
2017,7,26,15,0,849.0,109.0,4.5,38.0,815.0,873.2,623.44
2017,7,26,15,15,839.0,107.0,4.5,37.5,776.0,862.77,619.04
2017,7,26,15,30,829.0,105.0,4.5,37.0,737.0,848.85,612.48
2017,7,26,15,45,817.0,102.0,4.5,37.0,693.5,828.8,600.66
2017,7,26,16,0,805.0,99.0,4.5,37.0,650.0,815.19,593.22
2017,7,26,16,15,787.5,96.0,4.5,36.5,601.5,784.01,575.13
2017,7,26,16,30,770.0,93.0,4.5,36.0,553.0,750.28,555.18
2017,7,26,16,45,747.5,89.0,4.5,36.0,502.0,709.18,528.73
2017,7,26,17,0,725.0,85.0,4.5,36.0,451.0,666.36,500.71
2017,7,26,17,15,693.5,80.5,4.4,35.5,397.5,615.04,466.81
2017,7,26,17,30,662.0,76.0,4.3,35.0,344.0,565.96,432.56
2017,7,26,17,45,618.0,70.5,4.25,34.5,290.5,505.22,388.63
2017,7,26,18,0,574.0,65.0,4.2,34.0,237.0,446.04,344.23
2017,7,26,18,15,507.5,57.0,3.9,33.5,186.0,373.38,287.53
2017,7,26,18,30,441.0,49.0,3.6,33.0,135.0,305.47,232.51
2017,7,26,18,45,335.0,38.5,3.35,32.5,91.5,222.05,164.22
2017,7,26,19,0,229.0,28.0,3.1,32.0,48.0,149.36,98.32
2017,7,26,19,15,114.5,14.0,3.1,31.5,24.0,51.48,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,20.0,6.0,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,40.0,12.0,2.4,24.0,14.0,9.44,0.0
2017,7,27,6,15,154.0,28.5,2.55,24.5,47.5,21.54,10.47
2017,7,27,6,30,268.0,45.0,2.7,25.0,81.0,33.99,22.78
2017,7,27,6,45,365.5,54.5,2.85,25.5,129.0,41.49,29.67
2017,7,27,7,0,463.0,64.0,3.0,26.0,177.0,50.91,37.92
2017,7,27,7,15,520.0,71.5,3.05,27.0,229.0,56.31,42.44
2017,7,27,7,30,577.0,79.0,3.1,28.0,281.0,61.69,46.74
2017,7,27,7,45,619.0,84.5,3.2,29.0,334.5,65.36,49.47
2017,7,27,8,0,661.0,90.0,3.3,30.0,388.0,68.99,52.09
2017,7,27,8,15,689.5,94.5,3.25,30.5,440.5,71.63,53.94
2017,7,27,8,30,718.0,99.0,3.2,31.0,493.0,80.34,60.75
2017,7,27,8,45,738.5,103.0,3.2,31.5,543.0,82.4,62.07
2017,7,27,9,0,759.0,107.0,3.2,32.0,593.0,84.33,63.28
2017,7,27,9,15,775.5,110.0,3.1,32.5,639.0,85.38,63.78
2017,7,27,9,30,792.0,113.0,3.0,33.0,685.0,120.31,68.16
2017,7,27,9,45,805.5,115.0,2.95,34.0,726.5,174.84,96.22
2017,7,27,10,0,819.0,117.0,2.9,35.0,768.0,236.95,139.79
2017,7,27,10,15,828.5,119.0,2.85,35.0,804.0,291.03,182.52
2017,7,27,10,30,838.0,121.0,2.8,35.0,840.0,345.04,226.8
2017,7,27,10,45,846.0,122.0,2.8,35.5,869.0,397.59,269.58
2017,7,27,11,0,854.0,123.0,2.8,36.0,898.0,449.44,310.97
2017,7,27,11,15,859.0,124.0,2.8,36.5,920.0,498.97,349.57
2017,7,27,11,30,864.0,125.0,2.8,37.0,942.0,547.09,385.94
2017,7,27,11,45,880.0,116.5,2.8,37.5,959.5,593.43,420.02
2017,7,27,12,0,896.0,108.0,2.8,38.0,977.0,638.67,452.36
2017,7,27,12,15,897.0,108.5,2.85,38.0,983.5,679.29,481.78
2017,7,27,12,30,898.0,109.0,2.9,38.0,990.0,717.54,509.01
2017,7,27,12,45,898.0,108.5,3.0,38.5,988.0,751.83,532.27
2017,7,27,13,0,898.0,108.0,3.1,39.0,986.0,783.36,552.62
2017,7,27,13,15,896.0,107.5,3.2,39.0,976.0,810.3,570.5
2017,7,27,13,30,894.0,107.0,3.3,39.0,966.0,833.9,586.3
2017,7,27,13,45,890.5,106.0,3.4,39.0,948.0,852.32,598.86
2017,7,27,14,0,887.0,105.0,3.5,39.0,930.0,867.05,609.2
2017,7,27,14,15,881.5,104.0,3.55,39.0,904.5,876.32,615.92
2017,7,27,14,30,876.0,103.0,3.6,39.0,879.0,881.79,620.37
2017,7,27,14,45,862.0,105.5,3.7,39.0,845.0,879.34,620.16
2017,7,27,15,0,848.0,108.0,3.8,39.0,811.0,873.27,617.77
2017,7,27,15,15,838.0,106.0,3.85,38.5,772.5,862.79,613.71
2017,7,27,15,30,828.0,104.0,3.9,38.0,734.0,848.83,607.46
2017,7,27,15,45,813.5,102.0,4.0,38.0,690.0,827.59,595.43
2017,7,27,16,0,799.0,100.0,4.1,38.0,646.0,813.01,587.85
2017,7,27,16,15,781.0,97.0,4.1,37.5,597.5,781.48,569.69
2017,7,27,16,30,763.0,94.0,4.1,37.0,549.0,747.42,549.7
2017,7,27,16,45,738.5,90.5,4.15,37.0,497.5,705.42,522.99
2017,7,27,17,0,714.0,87.0,4.2,37.0,446.0,661.82,494.76
2017,7,27,17,15,682.0,82.5,4.15,36.5,393.0,613.08,462.85
2017,7,27,17,30,650.0,78.0,4.1,36.0,340.0,561.53,427.17
2017,7,27,17,45,604.5,72.0,4.1,35.5,286.5,499.56,382.64
2017,7,27,18,0,559.0,66.0,4.1,35.0,233.0,439.31,337.7
2017,7,27,18,15,492.0,58.0,3.85,34.5,182.5,366.88,281.41
2017,7,27,18,30,425.0,50.0,3.6,34.0,132.0,299.25,226.84
2017,7,27,18,45,320.5,39.0,3.4,33.5,89.0,216.57,159.37
2017,7,27,19,0,216.0,28.0,3.2,33.0,46.0,142.15,91.93
2017,7,27,19,15,108.0,14.0,3.2,32.5,23.0,49.34,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,25.5,6.0,2.8,23.5,6.5,0.0,0.0
2017,7,28,6,0,51.0,12.0,3.0,24.0,13.0,9.44,0.0
2017,7,28,6,15,175.0,27.5,3.2,24.5,48.0,20.89,9.75
2017,7,28,6,30,299.0,43.0,3.4,25.0,83.0,32.76,21.72
2017,7,28,6,45,399.0,52.0,3.6,26.0,132.0,41.86,29.89
2017,7,28,7,0,499.0,61.0,3.8,27.0,181.0,48.99,36.11
2017,7,28,7,15,556.0,68.0,3.85,27.5,234.5,54.19,40.54
2017,7,28,7,30,613.0,75.0,3.9,28.0,288.0,59.37,44.79
2017,7,28,7,45,659.5,78.5,4.0,29.0,343.5,61.92,46.6
2017,7,28,8,0,706.0,82.0,4.1,30.0,399.0,69.85,52.82
2017,7,28,8,15,734.0,86.0,4.05,30.5,453.0,72.59,54.75
2017,7,28,8,30,762.0,90.0,4.0,31.0,507.0,75.25,56.6
2017,7,28,8,45,786.5,91.5,3.95,32.0,559.0,76.09,56.83
2017,7,28,9,0,811.0,93.0,3.9,33.0,611.0,76.94,57.06
2017,7,28,9,15,826.5,95.5,3.8,33.5,658.0,87.57,65.3
2017,7,28,9,30,842.0,98.0,3.7,34.0,705.0,124.78,69.77
2017,7,28,9,45,856.5,98.5,3.65,35.0,748.0,180.53,98.12
2017,7,28,10,0,871.0,99.0,3.6,36.0,791.0,237.18,137.59
2017,7,28,10,15,879.5,101.0,3.55,36.5,827.0,293.95,182.27
2017,7,28,10,30,888.0,103.0,3.5,37.0,863.0,350.5,228.24
2017,7,28,10,45,896.0,103.0,3.45,37.5,893.0,405.08,272.61
2017,7,28,11,0,904.0,103.0,3.4,38.0,923.0,458.86,315.45
2017,7,28,11,15,908.0,103.5,3.35,38.0,945.0,510.06,355.98
2017,7,28,11,30,912.0,104.0,3.3,38.0,967.0,559.62,394.19
2017,7,28,11,45,901.5,114.0,3.25,38.5,977.5,605.72,427.9
2017,7,28,12,0,891.0,124.0,3.2,39.0,988.0,648.63,458.24
2017,7,28,12,15,891.5,124.5,3.15,39.0,993.5,689.02,487.08
2017,7,28,12,30,892.0,125.0,3.1,39.0,999.0,727.04,513.66
2017,7,28,12,45,892.0,124.5,3.1,39.5,997.0,761.49,536.45
2017,7,28,13,0,892.0,124.0,3.1,40.0,995.0,793.24,556.63
2017,7,28,13,15,889.5,123.5,3.05,40.0,984.5,820.04,573.53
2017,7,28,13,30,887.0,123.0,3.0,40.0,974.0,843.5,588.3
2017,7,28,13,45,883.0,122.0,2.95,40.0,955.5,861.78,599.81
2017,7,28,14,0,879.0,121.0,2.9,40.0,937.0,876.37,609.08
2017,7,28,14,15,873.0,120.0,2.9,40.0,911.5,885.48,615.33
2017,7,28,14,30,867.0,119.0,2.9,40.0,886.0,890.8,619.36
2017,7,28,14,45,858.0,117.5,2.9,40.0,852.5,889.22,619.21
2017,7,28,15,0,849.0,116.0,2.9,40.0,819.0,883.9,616.89
2017,7,28,15,15,838.0,114.0,2.85,39.5,780.0,872.67,611.94
2017,7,28,15,30,827.0,112.0,2.8,39.0,741.0,857.95,604.89
2017,7,28,15,45,813.5,109.0,2.8,39.0,696.5,847.21,599.54
2017,7,28,16,0,800.0,106.0,2.8,39.0,652.0,822.38,585.15
2017,7,28,16,15,781.5,103.0,2.8,38.5,603.0,790.38,567.33
2017,7,28,16,30,763.0,100.0,2.8,38.0,554.0,755.84,547.63
2017,7,28,16,45,739.0,95.5,2.8,38.0,502.0,713.03,520.95
2017,7,28,17,0,715.0,91.0,2.8,38.0,450.0,668.57,492.76
2017,7,28,17,15,682.0,86.5,2.6,37.5,396.0,619.39,460.64
2017,7,28,17,30,649.0,82.0,2.4,37.0,342.0,567.01,424.71
2017,7,28,17,45,602.0,75.5,2.25,36.5,288.0,503.35,379.69
2017,7,28,18,0,555.0,69.0,2.1,36.0,234.0,441.51,334.35
2017,7,28,18,15,486.0,60.5,1.85,35.0,183.0,367.33,278.39
2017,7,28,18,30,417.0,52.0,1.6,34.0,132.0,298.11,223.92
2017,7,28,18,45,309.0,40.0,1.4,33.0,88.5,212.9,155.74
2017,7,28,19,0,201.0,28.0,1.2,32.0,45.0,136.41,86.81
2017,7,28,19,15,100.5,14.0,1.2,31.5,22.5,46.82,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,5.5,3.0,24.5,6.0,0.0,0.0
2017,7,29,6,0,34.0,11.0,3.2,25.0,12.0,8.65,0.0
2017,7,29,6,15,151.0,28.0,3.35,25.5,46.0,21.16,9.62
2017,7,29,6,30,268.0,45.0,3.5,26.0,80.0,33.98,22.59
2017,7,29,6,45,367.0,55.0,3.7,26.5,128.5,41.84,29.79
2017,7,29,7,0,466.0,65.0,3.9,27.0,177.0,51.79,38.48
2017,7,29,7,15,525.0,73.0,3.85,28.0,230.0,57.56,43.31
2017,7,29,7,30,584.0,81.0,3.8,29.0,283.0,63.3,47.9
2017,7,29,7,45,631.0,85.5,3.75,30.0,338.0,66.31,50.06
2017,7,29,8,0,678.0,90.0,3.7,31.0,393.0,69.37,52.19
2017,7,29,8,15,707.0,94.5,3.45,32.0,446.5,72.05,53.95
2017,7,29,8,30,736.0,99.0,3.2,33.0,500.0,80.82,60.63
2017,7,29,8,45,760.0,101.5,2.95,34.0,551.5,82.02,61.09
2017,7,29,9,0,784.0,104.0,2.7,35.0,603.0,83.17,61.52
2017,7,29,9,15,800.0,107.0,2.35,35.5,650.5,84.33,62.1
2017,7,29,9,30,816.0,110.0,2.0,36.0,698.0,122.17,67.3
2017,7,29,9,45,829.0,112.0,1.7,36.5,740.0,185.96,102.06
2017,7,29,10,0,842.0,114.0,1.4,37.0,782.0,241.89,140.6
2017,7,29,10,15,851.0,116.0,1.2,37.5,818.0,297.35,183.07
2017,7,29,10,30,860.0,118.0,1.0,38.0,854.0,352.66,226.31
2017,7,29,10,45,866.5,119.5,0.8,38.5,883.5,406.36,267.7
2017,7,29,11,0,873.0,121.0,0.6,39.0,913.0,459.17,306.82
2017,7,29,11,15,877.5,122.5,0.7,39.0,934.5,509.93,345.51
2017,7,29,11,30,882.0,124.0,0.8,39.0,956.0,559.2,382.19
2017,7,29,11,45,884.5,124.5,0.9,39.5,970.5,604.97,414.78
2017,7,29,12,0,887.0,125.0,1.0,40.0,985.0,648.71,445.13
2017,7,29,12,15,888.0,125.5,1.15,40.0,990.5,689.34,474.13
2017,7,29,12,30,889.0,126.0,1.3,40.0,996.0,727.65,501.14
2017,7,29,12,45,887.0,126.5,1.5,40.5,993.5,761.33,524.16
2017,7,29,13,0,885.0,127.0,1.7,41.0,991.0,792.21,544.7
2017,7,29,13,15,882.5,126.5,1.85,41.0,980.5,818.9,562.47
2017,7,29,13,30,880.0,126.0,2.0,41.0,970.0,842.27,578.26
2017,7,29,13,45,874.0,126.5,2.15,41.5,951.0,860.05,589.42
2017,7,29,14,0,868.0,127.0,2.3,42.0,932.0,874.16,598.4
2017,7,29,14,15,626.5,254.0,2.4,41.5,827.0,814.96,561.5
2017,7,29,14,30,385.0,381.0,2.5,41.0,722.0,706.8,490.19
2017,7,29,14,45,609.5,252.0,2.7,41.0,767.5,817.01,568.7
2017,7,29,15,0,834.0,123.0,2.9,41.0,813.0,879.2,611.9
2017,7,29,15,15,655.0,200.0,2.95,41.0,725.5,815.96,572.0
2017,7,29,15,30,476.0,277.0,3.0,41.0,638.0,722.6,509.42
2017,7,29,15,45,626.5,196.0,3.15,41.0,641.5,780.64,553.37
2017,7,29,16,0,777.0,115.0,3.3,41.0,645.0,814.22,578.16
2017,7,29,16,15,757.5,111.5,3.35,40.5,595.5,781.23,559.44
2017,7,29,16,30,738.0,108.0,3.4,40.0,546.0,745.78,539.24
2017,7,29,16,45,709.0,104.5,3.45,40.0,493.5,704.43,513.6
2017,7,29,17,0,680.0,101.0,3.5,40.0,441.0,658.18,484.17
2017,7,29,17,15,645.0,95.5,3.4,39.5,387.0,604.4,448.67
2017,7,29,17,30,610.0,90.0,3.3,39.0,333.0,550.6,411.97
2017,7,29,17,45,557.5,83.5,3.25,38.5,279.5,484.61,365.25
2017,7,29,18,0,505.0,77.0,3.2,38.0,226.0,420.87,318.45
2017,7,29,18,15,433.5,67.0,2.85,37.0,175.5,345.51,261.35
2017,7,29,18,30,362.0,57.0,2.5,36.0,125.0,271.53,203.32
2017,7,29,18,45,256.5,43.0,2.15,35.0,83.0,189.37,137.53
2017,7,29,19,0,151.0,29.0,1.8,34.0,41.0,117.29,72.4
2017,7,29,19,15,75.5,14.5,1.85,33.5,20.5,38.41,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.75,26.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.8,27.0,9.0,7.08,0.0
2017,7,30,6,15,102.0,28.5,0.85,27.5,40.5,21.38,9.39
2017,7,30,6,30,189.0,48.0,0.9,28.0,72.0,35.64,23.73
2017,7,30,6,45,272.5,63.0,1.0,28.5,117.5,46.61,33.5
2017,7,30,7,0,356.0,78.0,1.1,29.0,163.0,57.49,42.91
2017,7,30,7,15,416.0,89.0,1.15,29.5,213.0,65.33,49.5
2017,7,30,7,30,476.0,100.0,1.2,30.0,263.0,73.06,55.78
2017,7,30,7,45,522.0,107.5,1.25,30.5,316.0,80.13,61.35
2017,7,30,8,0,568.0,115.0,1.3,31.0,369.0,84.39,64.48
2017,7,30,8,15,600.0,121.5,1.25,31.5,420.5,87.57,66.68
2017,7,30,8,30,632.0,128.0,1.2,32.0,472.0,90.62,68.74
2017,7,30,8,45,655.0,134.0,1.2,33.0,521.5,92.97,70.08
2017,7,30,9,0,678.0,140.0,1.2,34.0,571.0,95.15,71.26
2017,7,30,9,15,696.5,144.0,1.2,34.5,616.5,95.85,71.43
2017,7,30,9,30,715.0,148.0,1.2,35.0,662.0,131.63,76.71
2017,7,30,9,45,726.0,153.5,1.25,35.5,702.5,184.77,105.28
2017,7,30,10,0,737.0,159.0,1.3,36.0,743.0,244.82,147.38
2017,7,30,10,15,748.0,162.0,1.35,36.5,778.0,296.94,187.32
2017,7,30,10,30,759.0,165.0,1.4,37.0,813.0,349.45,228.68
2017,7,30,10,45,765.0,168.5,1.5,37.5,841.5,400.62,269.08
2017,7,30,11,0,771.0,172.0,1.6,38.0,870.0,451.2,308.23
2017,7,30,11,15,776.5,173.5,1.7,38.0,891.5,499.38,345.41
2017,7,30,11,30,782.0,175.0,1.8,38.0,913.0,546.48,380.95
2017,7,30,11,45,793.5,170.5,1.9,38.5,929.0,591.52,413.44
2017,7,30,12,0,805.0,166.0,2.0,39.0,945.0,635.49,444.37
2017,7,30,12,15,806.0,166.5,2.15,39.0,951.0,674.97,472.77
2017,7,30,12,30,807.0,167.0,2.3,39.0,957.0,712.31,499.3
2017,7,30,12,45,803.0,169.5,2.45,39.5,954.0,745.28,521.44
2017,7,30,13,0,799.0,172.0,2.6,40.0,951.0,775.5,541.44
2017,7,30,13,15,599.0,294.5,2.75,40.0,875.0,752.52,523.98
2017,7,30,13,30,399.0,417.0,2.9,40.0,799.0,702.62,488.86
2017,7,30,13,45,358.0,428.0,3.05,40.0,766.0,693.31,483.49
2017,7,30,14,0,317.0,439.0,3.2,40.0,733.0,680.93,475.71
2017,7,30,14,15,537.5,305.5,3.35,39.5,787.0,781.09,549.01
2017,7,30,14,30,758.0,172.0,3.5,39.0,841.0,860.71,607.08
2017,7,30,14,45,697.0,200.5,3.7,39.0,797.5,849.64,601.01
2017,7,30,15,0,636.0,229.0,3.9,39.0,754.0,826.59,586.63
2017,7,30,15,15,340.5,273.5,4.0,38.5,553.5,599.81,432.55
2017,7,30,15,30,45.0,318.0,4.1,38.0,353.0,323.88,234.41
2017,7,30,15,45,182.0,304.0,4.25,38.0,430.5,452.37,331.41
2017,7,30,16,0,319.0,290.0,4.4,38.0,508.0,576.43,422.05
2017,7,30,16,15,431.5,232.5,4.4,37.5,502.5,628.54,462.5
2017,7,30,16,30,544.0,175.0,4.4,37.0,497.0,654.07,485.11
2017,7,30,16,45,418.0,186.0,4.45,37.0,420.0,552.29,412.57
2017,7,30,17,0,292.0,197.0,4.5,37.0,343.0,438.55,330.12
2017,7,30,17,15,331.0,173.5,4.4,36.5,320.0,434.4,329.74
2017,7,30,17,30,370.0,150.0,4.3,36.0,297.0,426.0,325.49
2017,7,30,17,45,324.5,133.0,4.2,35.5,247.5,365.26,280.46
2017,7,30,18,0,279.0,116.0,4.1,35.0,198.0,307.38,236.41
2017,7,30,18,15,223.5,95.0,3.9,34.5,151.5,242.28,185.41
2017,7,30,18,30,168.0,74.0,3.7,34.0,105.0,181.7,136.71
2017,7,30,18,45,111.0,49.5,3.5,33.5,67.0,120.17,86.62
2017,7,30,19,0,54.0,25.0,3.3,33.0,29.0,52.76,29.29
2017,7,30,19,15,27.0,12.5,3.25,32.5,14.5,19.53,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,4.5,3.0,2.5,25.0,3.0,0.0,0.0
2017,7,31,6,0,9.0,6.0,2.6,25.0,6.0,4.72,0.0
2017,7,31,6,15,69.0,27.5,2.65,25.0,36.0,20.56,8.6
2017,7,31,6,30,129.0,49.0,2.7,25.0,66.0,35.93,24.25
2017,7,31,6,45,203.0,68.5,2.75,25.5,110.0,49.91,36.72
2017,7,31,7,0,277.0,88.0,2.8,26.0,154.0,63.78,48.81
2017,7,31,7,15,206.5,111.0,2.65,26.5,167.5,77.82,60.75
2017,7,31,7,30,136.0,134.0,2.5,27.0,181.0,92.87,73.21
2017,7,31,7,45,88.0,152.5,2.4,28.0,184.5,106.27,83.85
2017,7,31,8,0,40.0,171.0,2.3,29.0,188.0,117.46,92.4
2017,7,31,8,15,184.0,192.0,2.15,29.5,290.0,129.26,101.45
2017,7,31,8,30,328.0,213.0,2.0,30.0,392.0,138.33,108.15
2017,7,31,8,45,250.5,250.0,1.95,31.0,394.5,155.05,120.66
2017,7,31,9,0,173.0,287.0,1.9,32.0,397.0,178.73,138.41
2017,7,31,9,15,320.0,273.0,2.05,32.5,495.5,165.97,127.68
2017,7,31,9,30,467.0,259.0,2.2,33.0,594.0,178.94,119.14
2017,7,31,9,45,461.5,279.5,2.35,33.5,627.5,225.03,146.65
2017,7,31,10,0,456.0,300.0,2.5,34.0,661.0,270.66,179.29
2017,7,31,10,15,391.5,345.0,2.65,34.0,665.0,321.52,220.3
2017,7,31,10,30,327.0,390.0,2.8,34.0,669.0,358.1,250.71
2017,7,31,10,45,382.5,381.0,3.0,34.5,718.5,400.05,281.28
2017,7,31,11,0,438.0,372.0,3.2,35.0,768.0,442.57,312.6
2017,7,31,11,15,453.0,385.0,3.35,35.5,804.0,490.03,347.43
2017,7,31,11,30,468.0,398.0,3.5,36.0,840.0,538.56,382.3
2017,7,31,11,45,641.0,280.5,3.65,36.5,895.0,585.64,417.21
2017,7,31,12,0,814.0,163.0,3.8,37.0,950.0,640.83,458.27
2017,7,31,12,15,816.0,163.5,3.9,37.0,956.5,681.36,487.85
2017,7,31,12,30,818.0,164.0,4.0,37.0,963.0,719.8,515.53
2017,7,31,12,45,626.0,295.0,4.1,37.0,906.0,721.3,514.19
2017,7,31,13,0,434.0,426.0,4.2,37.0,849.0,706.83,501.49
2017,7,31,13,15,468.0,412.5,4.25,37.0,864.5,746.1,529.12
2017,7,31,13,30,502.0,399.0,4.3,37.0,880.0,784.31,555.67
2017,7,31,13,45,665.5,271.0,4.35,37.5,895.5,834.84,592.86
2017,7,31,14,0,829.0,143.0,4.4,38.0,911.0,858.21,610.34
2017,7,31,14,15,823.0,141.5,4.4,38.0,885.5,866.69,616.37
2017,7,31,14,30,817.0,140.0,4.4,38.0,860.0,885.1,629.08
2017,7,31,14,45,636.0,229.5,4.45,38.0,777.5,824.22,588.58
2017,7,31,15,0,455.0,319.0,4.5,38.0,695.0,743.92,532.39
2017,7,31,15,15,621.0,222.5,4.45,37.5,708.0,810.51,583.61
2017,7,31,15,30,787.0,126.0,4.4,37.0,721.0,854.19,616.17
2017,7,31,15,45,777.0,120.5,4.4,37.0,678.0,833.38,603.55
2017,7,31,16,0,767.0,115.0,4.4,37.0,635.0,809.35,589.18
2017,7,31,16,15,748.0,111.0,4.3,36.5,586.5,776.28,569.51
2017,7,31,16,30,729.0,107.0,4.2,36.0,538.0,740.76,548.01
2017,7,31,16,45,707.0,101.5,4.15,36.0,487.0,702.72,523.56
2017,7,31,17,0,685.0,96.0,4.1,36.0,436.0,659.4,495.09
2017,7,31,17,15,651.5,90.5,4.0,35.5,382.5,606.36,459.6
2017,7,31,17,30,618.0,85.0,3.9,35.0,329.0,553.22,422.53
2017,7,31,17,45,573.0,77.5,3.8,34.5,276.5,490.54,377.14
2017,7,31,18,0,528.0,70.0,3.7,34.0,224.0,429.59,331.36
2017,7,31,18,15,459.0,61.0,3.3,33.0,173.5,355.58,273.99
2017,7,31,18,30,390.0,52.0,2.9,32.0,123.0,286.58,218.35
2017,7,31,18,45,289.0,38.5,2.55,31.5,81.5,203.98,150.29
2017,7,31,19,0,188.0,25.0,2.2,31.0,40.0,126.58,75.72
2017,7,31,19,15,94.0,12.5,2.15,30.5,20.0,43.71,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
