Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,16.0,4.0,1.45,24.5,4.5,0.0,0.0
2017,8,1,6,0,32.0,8.0,1.7,25.0,9.0,6.29,0.0
2017,8,1,6,15,136.0,25.5,1.75,25.5,41.0,19.29,7.33
2017,8,1,6,30,240.0,43.0,1.8,26.0,73.0,32.4,21.18
2017,8,1,6,45,323.0,56.0,1.85,27.0,119.0,42.17,29.96
2017,8,1,7,0,406.0,69.0,1.9,28.0,165.0,51.91,38.39
2017,8,1,7,15,326.0,97.5,1.75,28.5,187.5,69.84,53.52
2017,8,1,7,30,246.0,126.0,1.6,29.0,210.0,87.82,68.36
2017,8,1,7,45,423.5,115.5,1.45,29.5,291.0,81.66,62.89
2017,8,1,8,0,601.0,105.0,1.3,30.0,372.0,78.19,59.67
2017,8,1,8,15,631.5,111.0,1.25,30.5,424.0,81.34,61.89
2017,8,1,8,30,662.0,117.0,1.2,31.0,476.0,84.36,63.97
2017,8,1,8,45,685.0,122.0,1.15,31.5,526.0,86.43,65.26
2017,8,1,9,0,708.0,127.0,1.1,32.0,576.0,88.36,66.43
2017,8,1,9,15,726.0,131.0,1.1,32.5,622.0,89.42,66.92
2017,8,1,9,30,744.0,135.0,1.1,33.0,668.0,135.76,79.05
2017,8,1,9,45,758.5,137.5,1.15,33.5,709.5,188.45,107.43
2017,8,1,10,0,773.0,140.0,1.2,34.0,751.0,242.35,145.46
2017,8,1,10,15,783.5,142.5,1.3,34.0,786.5,296.19,187.83
2017,8,1,10,30,794.0,145.0,1.4,34.0,822.0,350.3,231.67
2017,8,1,10,45,801.5,147.0,1.55,34.5,851.0,402.97,274.03
2017,8,1,11,0,809.0,149.0,1.7,35.0,880.0,455.1,315.14
2017,8,1,11,15,814.5,150.5,1.8,35.5,902.0,505.16,353.58
2017,8,1,11,30,820.0,152.0,1.9,36.0,924.0,554.03,390.04
2017,8,1,11,45,800.0,169.5,2.05,36.5,932.0,598.37,422.38
2017,8,1,12,0,780.0,187.0,2.2,37.0,940.0,639.12,451.31
2017,8,1,12,15,781.5,187.5,2.3,37.0,946.5,678.35,479.49
2017,8,1,12,30,783.0,188.0,2.4,37.0,953.0,715.58,505.84
2017,8,1,12,45,783.0,187.5,2.5,37.5,951.0,748.76,528.06
2017,8,1,13,0,783.0,187.0,2.6,38.0,949.0,779.41,548.27
2017,8,1,13,15,780.5,186.0,2.6,38.0,939.0,804.85,565.43
2017,8,1,13,30,778.0,185.0,2.6,38.0,929.0,827.1,580.41
2017,8,1,13,45,774.0,183.5,2.65,38.0,911.0,844.31,592.11
2017,8,1,14,0,770.0,182.0,2.7,38.0,893.0,858.02,601.53
2017,8,1,14,15,611.0,268.0,2.7,38.0,822.5,819.12,574.28
2017,8,1,14,30,452.0,354.0,2.7,38.0,752.0,762.01,534.73
2017,8,1,14,45,561.5,283.0,2.75,38.0,758.5,803.18,565.92
2017,8,1,15,0,671.0,212.0,2.8,38.0,765.0,846.01,597.33
2017,8,1,15,15,485.0,275.5,2.8,37.5,665.0,734.12,522.8
2017,8,1,15,30,299.0,339.0,2.8,37.0,565.0,611.42,439.42
2017,8,1,15,45,382.5,289.5,2.8,37.0,560.5,635.63,460.02
2017,8,1,16,0,466.0,240.0,2.8,37.0,556.0,675.03,489.62
2017,8,1,16,15,522.5,201.0,2.8,36.5,529.5,676.67,494.42
2017,8,1,16,30,579.0,162.0,2.8,36.0,503.0,681.49,501.44
2017,8,1,16,45,454.0,175.5,2.8,36.0,427.0,572.64,425.58
2017,8,1,17,0,329.0,189.0,2.8,36.0,351.0,460.25,345.48
2017,8,1,17,15,379.5,162.0,2.75,35.5,327.5,476.45,359.96
2017,8,1,17,30,430.0,135.0,2.7,35.0,304.0,469.83,357.31
2017,8,1,17,45,376.5,121.5,2.65,34.5,252.5,403.41,308.76
2017,8,1,18,0,323.0,108.0,2.6,34.0,201.0,326.63,251.24
2017,8,1,18,15,262.5,89.0,2.4,33.5,154.0,258.6,198.18
2017,8,1,18,30,202.0,70.0,2.2,33.0,107.0,195.66,147.57
2017,8,1,18,45,132.5,47.5,2.0,32.5,68.0,128.91,93.15
2017,8,1,19,0,63.0,25.0,1.8,32.0,29.0,64.62,34.9
2017,8,1,19,15,31.5,12.5,1.8,31.5,14.5,21.23,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.5,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.79,0.0
2017,8,2,6,15,0.0,7.0,1.35,26.0,7.0,5.3,0.0
2017,8,2,6,30,0.0,13.0,1.5,26.0,13.0,9.86,2.52
2017,8,2,6,45,0.0,21.5,1.65,26.5,21.5,16.35,8.22
2017,8,2,7,0,0.0,30.0,1.8,27.0,30.0,22.86,13.89
2017,8,2,7,15,0.0,40.0,1.85,27.5,40.0,30.54,20.47
2017,8,2,7,30,0.0,50.0,1.9,28.0,50.0,38.24,26.94
2017,8,2,7,45,0.0,58.5,1.95,28.5,58.5,44.81,32.33
2017,8,2,8,0,0.0,67.0,2.0,29.0,67.0,51.39,37.65
2017,8,2,8,15,42.5,148.5,2.0,29.0,171.5,105.77,82.52
2017,8,2,8,30,85.0,230.0,2.0,29.0,276.0,153.1,120.64
2017,8,2,8,45,72.0,248.5,2.0,29.5,290.0,163.95,128.56
2017,8,2,9,0,59.0,267.0,2.0,30.0,304.0,174.42,136.17
2017,8,2,9,15,37.5,255.5,2.05,30.0,280.0,169.03,131.47
2017,8,2,9,30,16.0,244.0,2.1,30.0,256.0,175.96,130.17
2017,8,2,9,45,8.0,158.0,2.15,30.5,164.0,120.02,87.23
2017,8,2,10,0,0.0,72.0,2.2,31.0,72.0,55.63,37.76
2017,8,2,10,15,4.0,132.5,2.2,31.0,136.0,102.35,73.55
2017,8,2,10,30,8.0,193.0,2.2,31.0,200.0,148.34,108.19
2017,8,2,10,45,10.5,222.5,2.2,31.5,232.0,171.82,125.33
2017,8,2,11,0,13.0,252.0,2.2,32.0,264.0,195.84,142.75
2017,8,2,11,15,16.5,290.5,2.15,32.0,306.0,227.51,165.91
2017,8,2,11,30,20.0,329.0,2.1,32.0,348.0,260.03,189.46
2017,8,2,11,45,68.0,407.0,2.1,32.5,473.0,348.26,252.56
2017,8,2,12,0,116.0,485.0,2.1,33.0,598.0,445.95,320.58
2017,8,2,12,15,116.5,488.5,2.05,33.0,602.5,462.37,331.6
2017,8,2,12,30,117.0,492.0,2.0,33.0,607.0,478.52,342.74
2017,8,2,12,45,66.0,390.5,2.0,33.0,455.5,363.68,262.61
2017,8,2,13,0,15.0,289.0,2.0,33.0,304.0,238.88,172.99
2017,8,2,13,15,30.0,354.5,1.95,33.0,383.5,316.42,229.55
2017,8,2,13,30,45.0,420.0,1.9,33.0,463.0,389.19,280.98
2017,8,2,13,45,32.5,371.5,1.85,33.5,402.5,341.02,246.17
2017,8,2,14,0,20.0,323.0,1.8,34.0,342.0,276.56,199.93
2017,8,2,14,15,43.0,364.0,1.75,34.0,402.5,351.0,253.95
2017,8,2,14,30,66.0,405.0,1.7,34.0,463.0,413.32,298.05
2017,8,2,14,45,135.5,401.5,1.65,34.0,515.0,496.01,357.04
2017,8,2,15,0,205.0,398.0,1.6,34.0,567.0,560.32,402.47
2017,8,2,15,15,111.5,329.5,1.55,33.5,421.0,412.91,300.22
2017,8,2,15,30,18.0,261.0,1.5,33.0,275.0,229.29,167.77
2017,8,2,15,45,15.0,239.0,1.45,33.0,250.0,208.36,153.23
2017,8,2,16,0,12.0,217.0,1.4,33.0,225.0,187.33,137.95
2017,8,2,16,15,6.0,163.0,1.3,32.5,167.0,135.51,99.39
2017,8,2,16,30,0.0,109.0,1.2,32.0,109.0,84.91,60.89
2017,8,2,16,45,0.0,101.5,1.2,31.5,101.5,78.89,56.64
2017,8,2,17,0,0.0,94.0,1.2,31.0,94.0,72.91,52.29
2017,8,2,17,15,0.0,82.0,1.1,30.5,82.0,63.15,44.89
2017,8,2,17,30,0.0,70.0,1.0,30.0,70.0,53.7,37.63
2017,8,2,17,45,0.0,58.0,0.95,30.0,58.0,44.42,30.29
2017,8,2,18,0,0.0,46.0,0.9,30.0,46.0,35.16,22.86
2017,8,2,18,15,0.0,35.0,0.85,29.5,35.0,26.7,16.0
2017,8,2,18,30,0.0,24.0,0.8,29.0,24.0,18.27,9.06
2017,8,2,18,45,0.0,15.0,0.8,28.5,15.0,11.39,3.31
2017,8,2,19,0,0.0,6.0,0.8,28.0,6.0,4.54,0.0
2017,8,2,19,15,0.0,3.0,0.85,27.5,3.0,2.36,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,68.0,23.5,1.3,24.0,31.5,17.75,5.54
2017,8,3,6,30,136.0,47.0,1.4,24.0,63.0,34.56,23.11
2017,8,3,6,45,222.0,64.5,1.55,24.5,108.0,47.41,34.71
2017,8,3,7,0,308.0,82.0,1.7,25.0,153.0,59.73,45.54
2017,8,3,7,15,155.0,96.5,1.8,25.5,132.5,68.27,52.87
2017,8,3,7,30,2.0,111.0,1.9,26.0,112.0,80.92,63.44
2017,8,3,7,45,1.0,111.0,2.05,26.5,111.5,82.12,64.14
2017,8,3,8,0,0.0,111.0,2.2,27.0,111.0,82.97,64.49
2017,8,3,8,15,0.0,126.0,2.3,27.5,126.0,93.77,73.09
2017,8,3,8,30,0.0,141.0,2.4,28.0,141.0,104.48,81.47
2017,8,3,8,45,4.0,168.5,2.5,28.5,171.5,123.37,96.42
2017,8,3,9,0,8.0,196.0,2.6,29.0,202.0,141.92,110.88
2017,8,3,9,15,52.5,261.5,2.65,29.5,299.0,172.56,134.8
2017,8,3,9,30,97.0,327.0,2.7,30.0,396.0,216.77,158.88
2017,8,3,9,45,130.0,353.0,2.75,30.5,452.0,238.43,171.68
2017,8,3,10,0,163.0,379.0,2.8,31.0,508.0,274.76,196.45
2017,8,3,10,15,472.5,266.0,2.85,31.5,663.0,292.99,199.55
2017,8,3,10,30,782.0,153.0,2.9,32.0,818.0,355.02,239.74
2017,8,3,10,45,408.5,262.5,2.95,32.5,611.0,334.67,236.98
2017,8,3,11,0,35.0,372.0,3.0,33.0,404.0,285.07,207.08
2017,8,3,11,15,84.0,422.5,3.0,33.0,501.0,350.02,253.78
2017,8,3,11,30,133.0,473.0,3.0,33.0,598.0,419.5,303.13
2017,8,3,11,45,86.0,443.0,3.05,33.5,524.5,385.42,278.51
2017,8,3,12,0,39.0,413.0,3.1,34.0,451.0,343.02,247.79
2017,8,3,12,15,131.5,453.0,3.1,34.0,581.5,446.8,322.5
2017,8,3,12,30,224.0,493.0,3.1,34.0,712.0,556.33,399.26
2017,8,3,12,45,135.0,462.5,3.15,34.0,594.5,482.11,346.89
2017,8,3,13,0,46.0,432.0,3.2,34.0,477.0,389.21,280.78
2017,8,3,13,15,102.0,458.5,3.2,34.0,556.0,463.12,334.44
2017,8,3,13,30,158.0,485.0,3.2,34.0,635.0,553.73,398.11
2017,8,3,13,45,500.0,309.5,3.25,34.0,772.5,731.05,526.97
2017,8,3,14,0,842.0,134.0,3.3,34.0,910.0,868.43,622.91
2017,8,3,14,15,835.5,132.5,3.3,34.0,884.5,876.37,627.74
2017,8,3,14,30,829.0,131.0,3.3,34.0,859.0,880.59,631.21
2017,8,3,14,45,788.0,148.5,3.35,34.0,819.0,881.74,633.14
2017,8,3,15,0,747.0,166.0,3.4,34.0,779.0,865.74,623.99
2017,8,3,15,15,474.0,261.0,3.4,34.0,643.0,713.46,519.37
2017,8,3,15,30,201.0,356.0,3.4,34.0,507.0,523.38,383.61
2017,8,3,15,45,449.5,251.0,3.45,34.0,561.5,679.11,500.08
2017,8,3,16,0,698.0,146.0,3.5,34.0,616.0,793.43,583.23
2017,8,3,16,15,494.0,195.0,3.45,33.5,515.5,649.25,483.24
2017,8,3,16,30,290.0,244.0,3.4,33.0,415.0,502.31,377.65
2017,8,3,16,45,448.0,182.5,3.35,33.0,416.5,577.77,436.96
2017,8,3,17,0,606.0,121.0,3.3,33.0,418.0,631.17,478.8
2017,8,3,17,15,569.0,113.5,3.15,32.5,365.5,575.37,439.74
2017,8,3,17,30,532.0,106.0,3.0,32.0,313.0,519.77,400.35
2017,8,3,17,45,482.5,96.0,2.9,31.5,261.0,447.13,347.2
2017,8,3,18,0,433.0,86.0,2.8,31.0,209.0,385.39,300.23
2017,8,3,18,15,363.5,72.5,2.4,30.5,160.0,311.35,241.61
2017,8,3,18,30,294.0,59.0,2.0,30.0,111.0,243.14,185.84
2017,8,3,18,45,201.0,41.5,1.7,29.5,71.5,165.45,121.5
2017,8,3,19,0,108.0,24.0,1.4,29.0,32.0,91.48,47.06
2017,8,3,19,15,54.0,12.0,1.3,28.5,16.0,29.13,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,108.5,21.0,1.05,25.5,34.0,15.92,3.88
2017,8,4,6,30,217.0,42.0,1.1,26.0,68.0,31.55,20.37
2017,8,4,6,45,303.5,56.0,1.15,26.5,114.0,42.01,29.85
2017,8,4,7,0,390.0,70.0,1.2,27.0,160.0,52.42,38.97
2017,8,4,7,15,449.5,80.5,1.2,27.5,211.0,60.12,45.55
2017,8,4,7,30,509.0,91.0,1.2,28.0,262.0,69.8,53.56
2017,8,4,7,45,552.0,99.0,1.3,29.0,315.0,74.77,57.32
2017,8,4,8,0,595.0,107.0,1.4,30.0,368.0,79.6,60.86
2017,8,4,8,15,343.5,168.5,1.5,30.5,324.0,114.54,89.07
2017,8,4,8,30,92.0,230.0,1.6,31.0,280.0,153.15,119.58
2017,8,4,8,45,46.0,182.5,1.75,31.5,207.5,127.43,98.3
2017,8,4,9,0,0.0,135.0,1.9,32.0,135.0,101.44,77.0
2017,8,4,9,15,14.0,204.5,1.95,32.5,214.5,148.29,113.92
2017,8,4,9,30,28.0,274.0,2.0,33.0,294.0,184.17,134.34
2017,8,4,9,45,30.5,289.5,2.1,33.5,312.5,199.82,144.85
2017,8,4,10,0,33.0,305.0,2.2,34.0,331.0,215.92,156.0
2017,8,4,10,15,18.0,229.5,2.25,34.0,244.5,175.46,126.6
2017,8,4,10,30,3.0,154.0,2.3,34.0,158.0,118.4,84.48
2017,8,4,10,45,408.5,151.0,2.35,34.5,519.5,259.75,181.7
2017,8,4,11,0,814.0,148.0,2.4,35.0,881.0,462.05,322.95
2017,8,4,11,15,819.0,149.5,2.4,35.0,903.0,512.36,361.59
2017,8,4,11,30,824.0,151.0,2.4,35.0,925.0,557.17,396.12
2017,8,4,11,45,805.0,167.5,2.4,35.5,933.5,605.97,431.14
2017,8,4,12,0,786.0,184.0,2.4,36.0,942.0,647.01,459.75
2017,8,4,12,15,787.5,184.5,2.4,36.0,948.0,686.62,487.83
2017,8,4,12,30,789.0,185.0,2.4,36.0,954.0,724.17,513.94
2017,8,4,12,45,597.5,304.0,2.45,36.5,885.5,714.96,504.46
2017,8,4,13,0,406.0,423.0,2.5,37.0,817.0,683.28,479.86
2017,8,4,13,15,592.0,305.0,2.5,37.0,872.5,765.04,538.13
2017,8,4,13,30,778.0,187.0,2.5,37.0,928.0,835.47,588.06
2017,8,4,13,45,600.0,287.0,2.5,37.0,852.0,800.32,561.66
2017,8,4,14,0,422.0,387.0,2.5,37.0,776.0,746.75,523.75
2017,8,4,14,15,588.0,283.5,2.55,37.0,808.0,817.75,575.31
2017,8,4,14,30,754.0,180.0,2.6,37.0,840.0,874.9,615.85
2017,8,4,14,45,719.0,192.0,2.65,37.0,802.5,871.5,614.48
2017,8,4,15,0,684.0,204.0,2.7,37.0,765.0,856.16,605.77
2017,8,4,15,15,670.0,199.5,2.75,36.5,726.5,840.46,598.46
2017,8,4,15,30,656.0,195.0,2.8,36.0,688.0,821.59,589.02
2017,8,4,15,45,638.5,189.0,2.85,36.0,644.0,795.16,573.33
2017,8,4,16,0,621.0,183.0,2.9,36.0,600.0,766.04,555.76
2017,8,4,16,15,598.0,176.0,2.9,35.5,552.5,728.79,533.35
2017,8,4,16,30,575.0,169.0,2.9,35.0,505.0,689.57,509.23
2017,8,4,16,45,541.0,162.0,2.95,35.0,453.5,632.28,471.29
2017,8,4,17,0,507.0,155.0,3.0,35.0,402.0,583.26,438.18
2017,8,4,17,15,468.5,143.5,2.9,34.5,350.5,526.21,398.95
2017,8,4,17,30,430.0,132.0,2.8,34.0,299.0,470.09,359.28
2017,8,4,17,45,372.0,119.0,2.75,34.0,247.0,400.83,307.85
2017,8,4,18,0,314.0,106.0,2.7,34.0,195.0,321.64,247.65
2017,8,4,18,15,253.0,86.5,2.55,33.5,148.0,252.77,193.77
2017,8,4,18,30,192.0,67.0,2.4,33.0,101.0,189.04,142.37
2017,8,4,18,45,122.0,44.0,2.25,32.5,62.5,121.29,86.9
2017,8,4,19,0,52.0,21.0,2.1,32.0,24.0,53.82,23.14
2017,8,4,19,15,26.0,10.5,2.2,31.5,12.0,17.77,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,68.0,22.0,1.85,25.5,30.5,16.66,3.75
2017,8,5,6,30,136.0,44.0,2.0,26.0,61.0,32.54,21.11
2017,8,5,6,45,219.5,62.5,2.15,26.5,105.5,46.04,33.2
2017,8,5,7,0,303.0,81.0,2.3,27.0,150.0,59.02,44.53
2017,8,5,7,15,361.5,95.0,2.3,27.5,200.0,68.68,52.77
2017,8,5,7,30,420.0,109.0,2.3,28.0,250.0,78.14,60.59
2017,8,5,7,45,472.0,118.0,2.3,29.0,303.0,84.12,65.16
2017,8,5,8,0,524.0,127.0,2.3,30.0,356.0,90.0,69.51
2017,8,5,8,15,557.0,135.0,2.25,30.5,408.0,96.21,74.17
2017,8,5,8,30,590.0,143.0,2.2,31.0,460.0,99.84,76.67
2017,8,5,8,45,616.5,149.5,2.2,32.0,509.5,102.15,77.92
2017,8,5,9,0,643.0,156.0,2.2,33.0,559.0,104.29,79.03
2017,8,5,9,15,662.5,161.0,2.3,33.5,605.0,105.16,79.31
2017,8,5,9,30,682.0,166.0,2.4,34.0,651.0,146.96,87.56
2017,8,5,9,45,695.0,171.5,2.5,34.5,692.0,199.17,117.59
2017,8,5,10,0,708.0,177.0,2.6,35.0,733.0,252.59,156.07
2017,8,5,10,15,719.5,180.5,2.7,35.0,768.5,305.36,197.76
2017,8,5,10,30,731.0,184.0,2.8,35.0,804.0,358.66,240.92
2017,8,5,10,45,739.0,186.5,2.9,35.5,832.5,410.31,282.26
2017,8,5,11,0,747.0,189.0,3.0,36.0,861.0,462.82,323.31
2017,8,5,11,15,753.0,190.5,3.1,36.0,882.5,510.65,360.81
2017,8,5,11,30,759.0,192.0,3.2,36.0,904.0,557.51,396.75
2017,8,5,11,45,548.5,321.5,3.3,36.5,840.5,573.72,408.16
2017,8,5,12,0,338.0,451.0,3.4,37.0,777.0,565.55,401.02
2017,8,5,12,15,356.5,444.0,3.45,37.0,789.5,596.84,423.5
2017,8,5,12,30,375.0,437.0,3.5,37.0,802.0,628.19,445.66
2017,8,5,12,45,275.0,466.0,3.6,37.0,734.0,598.81,424.96
2017,8,5,13,0,175.0,495.0,3.7,37.0,666.0,553.88,393.38
2017,8,5,13,15,246.0,475.0,3.75,37.0,711.5,618.48,439.27
2017,8,5,13,30,317.0,455.0,3.8,37.0,757.0,676.06,479.74
2017,8,5,13,45,309.5,447.5,3.9,37.0,737.5,677.83,481.44
2017,8,5,14,0,302.0,440.0,4.0,37.0,718.0,677.35,481.94
2017,8,5,14,15,524.5,310.0,4.05,36.5,775.5,784.53,561.12
2017,8,5,14,30,747.0,180.0,4.1,36.0,833.0,870.76,624.37
2017,8,5,14,45,741.5,174.5,4.2,36.0,801.5,868.55,623.72
2017,8,5,15,0,736.0,169.0,4.3,36.0,770.0,862.73,621.38
2017,8,5,15,15,640.0,209.5,4.35,36.0,713.5,824.9,596.78
2017,8,5,15,30,544.0,250.0,4.4,36.0,657.0,768.66,558.56
2017,8,5,15,45,317.0,275.5,4.45,36.0,509.0,568.49,418.48
2017,8,5,16,0,90.0,301.0,4.5,36.0,361.0,355.72,262.72
2017,8,5,16,15,118.5,279.5,4.5,35.5,352.5,379.41,282.7
2017,8,5,16,30,147.0,258.0,4.5,35.0,344.0,381.69,286.67
2017,8,5,16,45,111.0,229.5,4.5,35.0,290.5,322.04,242.73
2017,8,5,17,0,75.0,201.0,4.5,35.0,237.0,246.97,186.6
2017,8,5,17,15,69.5,176.5,4.35,34.5,206.5,218.27,165.75
2017,8,5,17,30,64.0,152.0,4.2,34.0,176.0,189.51,144.34
2017,8,5,17,45,55.0,128.0,4.1,33.5,146.5,158.96,120.98
2017,8,5,18,0,46.0,104.0,4.0,33.0,117.0,128.69,97.28
2017,8,5,18,15,31.5,81.0,3.75,32.5,89.0,96.72,71.62
2017,8,5,18,30,17.0,58.0,3.5,32.0,61.0,65.37,46.09
2017,8,5,18,45,8.5,37.0,3.3,32.0,38.5,35.56,21.67
2017,8,5,19,0,0.0,16.0,3.1,32.0,16.0,12.2,0.33
2017,8,5,19,15,0.0,8.0,3.15,31.5,8.0,6.29,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.5,18.5,3.85,25.5,18.5,14.13,1.76
2017,8,6,6,30,1.0,37.0,4.0,26.0,37.0,27.6,17.0
2017,8,6,6,45,20.0,59.5,4.2,26.5,64.0,43.41,30.96
2017,8,6,7,0,39.0,82.0,4.4,27.0,91.0,58.94,44.46
2017,8,6,7,15,54.5,105.0,4.5,27.5,121.5,74.53,57.73
2017,8,6,7,30,70.0,128.0,4.6,28.0,152.0,89.89,70.51
2017,8,6,7,45,35.0,122.5,4.7,28.5,134.5,87.82,68.45
2017,8,6,8,0,0.0,117.0,4.8,29.0,117.0,86.92,67.33
2017,8,6,8,15,0.0,122.5,4.8,29.5,122.5,91.36,70.6
2017,8,6,8,30,0.0,128.0,4.8,30.0,128.0,95.71,73.75
2017,8,6,8,45,1.5,151.0,4.85,30.5,152.5,111.78,86.43
2017,8,6,9,0,3.0,174.0,4.9,31.0,177.0,127.6,98.75
2017,8,6,9,15,9.5,207.5,4.85,31.5,214.5,150.01,116.18
2017,8,6,9,30,16.0,241.0,4.8,32.0,252.0,174.27,128.43
2017,8,6,9,45,19.5,264.5,4.8,32.5,279.0,193.27,141.81
2017,8,6,10,0,23.0,288.0,4.8,33.0,306.0,213.0,155.79
2017,8,6,10,15,22.5,298.5,4.7,33.5,317.0,223.77,163.25
2017,8,6,10,30,22.0,309.0,4.6,34.0,328.0,234.43,170.64
2017,8,6,10,45,18.5,291.5,4.6,34.5,308.0,224.31,162.83
2017,8,6,11,0,15.0,274.0,4.6,35.0,288.0,212.94,154.14
2017,8,6,11,15,29.0,341.0,4.55,35.0,368.5,267.97,194.21
2017,8,6,11,30,43.0,408.0,4.5,35.0,449.0,328.98,238.08
2017,8,6,11,45,133.0,447.0,4.45,35.5,575.0,418.76,301.92
2017,8,6,12,0,223.0,486.0,4.4,36.0,701.0,518.27,371.48
2017,8,6,12,15,123.5,426.5,4.35,36.0,546.5,423.95,305.01
2017,8,6,12,30,24.0,367.0,4.3,36.0,392.0,303.54,218.46
2017,8,6,12,45,125.5,428.5,4.3,36.5,551.0,450.44,324.16
2017,8,6,13,0,227.0,490.0,4.3,37.0,710.0,591.84,422.08
2017,8,6,13,15,245.5,480.0,4.25,37.0,715.5,612.87,436.56
2017,8,6,13,30,264.0,470.0,4.2,37.0,721.0,645.91,459.46
2017,8,6,13,45,197.0,465.0,4.2,37.0,650.0,583.25,416.21
2017,8,6,14,0,130.0,460.0,4.2,37.0,579.0,529.42,378.53
2017,8,6,14,15,179.5,444.0,4.15,36.5,604.0,566.73,407.01
2017,8,6,14,30,229.0,428.0,4.1,36.0,629.0,603.77,434.97
2017,8,6,14,45,221.5,411.0,4.05,36.0,599.0,587.13,424.03
2017,8,6,15,0,214.0,394.0,4.0,36.0,569.0,568.98,412.26
2017,8,6,15,15,460.0,277.5,3.95,36.0,628.5,721.6,523.84
2017,8,6,15,30,706.0,161.0,3.9,36.0,688.0,836.06,605.53
2017,8,6,15,45,686.5,157.5,3.9,36.0,644.0,809.61,588.63
2017,8,6,16,0,667.0,154.0,3.9,36.0,600.0,780.46,570.77
2017,8,6,16,15,644.5,148.5,3.8,35.5,552.0,744.21,548.75
2017,8,6,16,30,622.0,143.0,3.7,35.0,504.0,705.92,524.94
2017,8,6,16,45,592.0,136.5,3.65,35.0,453.0,658.81,493.35
2017,8,6,17,0,562.0,130.0,3.6,35.0,402.0,610.72,460.54
2017,8,6,17,15,522.5,121.5,3.35,34.5,349.5,544.61,414.58
2017,8,6,17,30,483.0,113.0,3.1,34.0,297.0,488.83,374.77
2017,8,6,17,45,432.5,101.5,2.85,33.5,246.0,423.72,326.73
2017,8,6,18,0,382.0,90.0,2.6,33.0,195.0,361.52,279.31
2017,8,6,18,15,309.0,75.5,2.4,32.5,147.5,286.39,220.32
2017,8,6,18,30,236.0,61.0,2.2,32.0,100.0,217.63,164.6
2017,8,6,18,45,147.0,41.0,2.0,31.5,62.5,130.37,93.52
2017,8,6,19,0,58.0,21.0,1.8,31.0,25.0,56.62,18.58
2017,8,6,19,15,29.0,10.5,1.85,30.5,12.5,18.95,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.6,25.0,1.5,1.13,0.0
2017,8,7,6,30,0.0,3.0,2.8,25.0,3.0,2.27,0.0
2017,8,7,6,45,0.0,6.0,3.0,25.0,6.0,4.54,0.0
2017,8,7,7,0,0.0,9.0,3.2,25.0,9.0,6.82,0.21
2017,8,7,7,15,0.0,12.5,3.25,25.0,12.5,9.49,2.55
2017,8,7,7,30,0.0,16.0,3.3,25.0,16.0,12.17,4.86
2017,8,7,7,45,0.0,18.0,3.35,25.5,18.0,13.7,6.14
2017,8,7,8,0,0.0,20.0,3.4,26.0,20.0,15.25,7.4
2017,8,7,8,15,0.0,17.5,3.35,26.0,17.5,13.35,5.73
2017,8,7,8,30,0.0,15.0,3.3,26.0,15.0,11.45,4.08
2017,8,7,8,45,0.0,30.0,3.25,26.0,30.0,22.97,13.79
2017,8,7,9,0,0.0,45.0,3.2,26.0,45.0,34.54,23.46
2017,8,7,9,15,0.0,47.5,3.1,26.0,47.5,36.51,25.01
2017,8,7,9,30,0.0,50.0,3.0,26.0,50.0,38.48,25.21
2017,8,7,9,45,3.0,115.5,2.95,26.0,118.0,88.91,64.97
2017,8,7,10,0,6.0,181.0,2.9,26.0,186.0,137.11,102.28
2017,8,7,10,15,13.0,240.5,2.8,26.0,252.0,181.95,136.32
2017,8,7,10,30,20.0,300.0,2.7,26.0,318.0,227.75,170.7
2017,8,7,10,45,15.0,256.5,2.65,26.0,270.0,198.26,148.26
2017,8,7,11,0,10.0,213.0,2.6,26.0,222.0,166.37,124.01
2017,8,7,11,15,10.5,220.5,2.65,26.0,230.5,173.48,129.45
2017,8,7,11,30,11.0,228.0,2.7,26.0,239.0,180.7,134.9
2017,8,7,11,45,14.5,271.5,2.75,26.0,285.5,217.04,162.43
2017,8,7,12,0,18.0,315.0,2.8,26.0,332.0,254.27,190.34
2017,8,7,12,15,25.5,358.5,2.75,26.0,383.5,299.88,224.23
2017,8,7,12,30,33.0,402.0,2.7,26.0,435.0,344.83,257.24
2017,8,7,12,45,42.5,421.0,2.7,26.5,463.0,373.25,277.55
2017,8,7,13,0,52.0,440.0,2.7,27.0,491.0,402.75,298.54
2017,8,7,13,15,80.0,456.5,2.6,27.0,533.5,446.24,330.34
2017,8,7,13,30,108.0,473.0,2.5,27.0,576.0,491.49,363.03
2017,8,7,13,45,151.5,467.0,2.45,27.0,608.0,546.77,403.0
2017,8,7,14,0,195.0,461.0,2.4,27.0,640.0,588.8,433.45
2017,8,7,14,15,140.5,438.5,2.3,27.0,565.5,527.72,389.55
2017,8,7,14,30,86.0,416.0,2.2,27.0,491.0,445.04,330.28
2017,8,7,14,45,164.0,402.5,2.15,27.0,538.5,527.62,392.05
2017,8,7,15,0,242.0,389.0,2.1,27.0,586.0,590.82,438.54
2017,8,7,15,15,353.5,331.5,1.95,27.0,603.5,659.36,488.8
2017,8,7,15,30,465.0,274.0,1.8,27.0,621.0,724.17,535.41
2017,8,7,15,45,478.0,250.0,1.7,27.0,587.5,709.72,526.22
2017,8,7,16,0,491.0,226.0,1.6,27.0,554.0,692.06,515.56
2017,8,7,16,15,394.0,232.5,1.55,27.0,482.5,607.47,456.38
2017,8,7,16,30,297.0,239.0,1.5,27.0,411.0,507.39,385.43
2017,8,7,16,45,462.5,173.0,1.45,27.0,410.5,584.89,446.2
2017,8,7,17,0,628.0,107.0,1.4,27.0,410.0,639.01,488.09
2017,8,7,17,15,591.0,100.5,1.3,27.0,357.0,583.23,448.07
2017,8,7,17,30,554.0,94.0,1.2,27.0,304.0,527.7,408.18
2017,8,7,17,45,507.0,84.5,1.15,27.0,252.5,462.94,360.49
2017,8,7,18,0,460.0,75.0,1.1,27.0,201.0,400.22,312.58
2017,8,7,18,15,385.0,63.5,1.0,26.5,152.5,316.6,247.15
2017,8,7,18,30,310.0,52.0,0.9,26.0,104.0,246.33,189.62
2017,8,7,18,45,210.5,36.0,0.8,25.5,65.5,165.81,121.83
2017,8,7,19,0,111.0,20.0,0.7,25.0,27.0,86.02,25.17
2017,8,7,19,15,55.5,10.0,0.7,25.0,13.5,28.41,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,120.0,18.5,3.55,23.0,32.0,14.11,0.45
2017,8,8,6,30,240.0,37.0,3.8,23.0,64.0,28.1,17.56
2017,8,8,6,45,329.5,49.5,4.1,23.5,109.5,37.66,26.45
2017,8,8,7,0,419.0,62.0,4.4,24.0,155.0,49.33,36.79
2017,8,8,7,15,479.5,71.0,4.55,24.5,206.5,55.83,42.47
2017,8,8,7,30,540.0,80.0,4.7,25.0,258.0,62.26,47.87
2017,8,8,7,45,284.0,120.0,4.9,26.0,215.0,84.99,66.82
2017,8,8,8,0,28.0,160.0,5.1,27.0,172.0,110.75,87.88
2017,8,8,8,15,14.5,158.5,5.1,27.5,165.0,114.99,90.86
2017,8,8,8,30,1.0,157.0,5.1,28.0,158.0,114.86,90.22
2017,8,8,8,45,4.0,172.5,5.2,28.5,175.5,125.82,98.7
2017,8,8,9,0,7.0,188.0,5.3,29.0,193.0,136.68,107.0
2017,8,8,9,15,84.5,259.5,5.3,29.0,320.0,172.3,135.43
2017,8,8,9,30,162.0,331.0,5.3,29.0,447.0,216.17,157.63
2017,8,8,9,45,160.0,353.5,5.35,29.5,474.0,245.66,177.58
2017,8,8,10,0,158.0,376.0,5.4,30.0,501.0,275.28,199.28
2017,8,8,10,15,225.0,386.0,5.35,30.0,572.0,316.65,228.41
2017,8,8,10,30,292.0,396.0,5.3,30.0,643.0,359.03,259.38
2017,8,8,10,45,225.5,422.0,5.3,30.5,617.0,380.36,277.48
2017,8,8,11,0,159.0,448.0,5.3,31.0,591.0,387.98,284.35
2017,8,8,11,15,227.5,449.5,5.2,31.0,659.5,439.74,322.29
2017,8,8,11,30,296.0,451.0,5.1,31.0,728.0,496.21,363.67
2017,8,8,11,45,304.5,458.5,5.05,31.5,747.5,530.53,388.17
2017,8,8,12,0,313.0,466.0,5.0,32.0,767.0,565.19,412.53
2017,8,8,12,15,255.0,480.0,4.9,32.0,726.5,559.48,408.16
2017,8,8,12,30,197.0,494.0,4.8,32.0,686.0,543.62,396.42
2017,8,8,12,45,272.5,471.0,4.75,32.0,735.0,605.43,441.41
2017,8,8,13,0,348.0,448.0,4.7,32.0,784.0,664.91,484.2
2017,8,8,13,15,288.0,462.0,4.6,32.0,738.5,646.39,470.14
2017,8,8,13,30,228.0,476.0,4.5,32.0,693.0,610.59,444.56
2017,8,8,13,45,164.0,462.5,4.45,32.0,617.0,554.7,404.86
2017,8,8,14,0,100.0,449.0,4.4,32.0,541.0,477.92,349.93
2017,8,8,14,15,59.5,376.5,4.35,32.0,431.5,380.15,279.88
2017,8,8,14,30,19.0,304.0,4.3,32.0,322.0,263.58,194.29
2017,8,8,14,45,161.0,339.0,4.25,32.0,471.0,464.84,345.65
2017,8,8,15,0,303.0,374.0,4.2,32.0,620.0,653.08,480.99
2017,8,8,15,15,168.0,334.5,4.1,31.5,470.0,474.09,352.88
2017,8,8,15,30,33.0,295.0,4.0,31.0,320.0,294.58,219.78
2017,8,8,15,45,352.5,225.0,3.95,31.0,460.5,573.79,433.63
2017,8,8,16,0,672.0,155.0,3.9,31.0,601.0,789.65,590.5
2017,8,8,16,15,649.5,149.0,3.8,30.5,552.5,752.56,565.96
2017,8,8,16,30,627.0,143.0,3.7,30.0,504.0,713.42,541.23
2017,8,8,16,45,606.0,133.5,3.6,30.0,454.0,670.12,511.82
2017,8,8,17,0,585.0,124.0,3.5,30.0,404.0,625.35,480.86
2017,8,8,17,15,546.5,115.5,3.2,29.5,351.5,567.35,439.72
2017,8,8,17,30,508.0,107.0,2.9,29.0,299.0,502.17,392.4
2017,8,8,17,45,464.5,94.5,2.6,29.0,248.0,439.27,344.52
2017,8,8,18,0,421.0,82.0,2.3,29.0,197.0,378.57,296.84
2017,8,8,18,15,348.5,68.5,2.0,28.5,148.5,302.67,236.23
2017,8,8,18,30,276.0,55.0,1.7,28.0,100.0,233.09,178.77
2017,8,8,18,45,184.0,37.0,1.45,27.5,62.0,155.51,113.07
2017,8,8,19,0,92.0,19.0,1.2,27.0,24.0,76.22,13.84
2017,8,8,19,15,46.0,9.5,1.15,26.5,12.0,24.56,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,88.5,20.0,2.25,22.5,30.0,15.12,0.0
2017,8,9,6,30,177.0,40.0,2.3,23.0,60.0,29.92,19.01
2017,8,9,6,45,256.0,57.0,2.35,24.0,104.0,42.35,30.35
2017,8,9,7,0,335.0,74.0,2.4,25.0,148.0,54.62,41.12
2017,8,9,7,15,396.0,87.0,2.45,25.5,199.0,63.83,49.09
2017,8,9,7,30,457.0,100.0,2.5,26.0,250.0,72.89,56.67
2017,8,9,7,45,345.0,136.0,2.55,26.5,261.5,95.56,75.5
2017,8,9,8,0,233.0,172.0,2.6,27.0,273.0,114.53,90.87
2017,8,9,8,15,238.0,197.0,2.65,27.5,312.0,128.27,101.66
2017,8,9,8,30,243.0,222.0,2.7,28.0,351.0,141.34,111.73
2017,8,9,8,45,294.5,237.5,2.8,28.5,410.0,149.94,118.07
2017,8,9,9,0,346.0,253.0,2.9,29.0,469.0,158.28,124.15
2017,8,9,9,15,532.5,201.0,2.95,29.0,563.0,126.16,97.88
2017,8,9,9,30,719.0,149.0,3.0,29.0,657.0,145.93,86.03
2017,8,9,9,45,479.5,258.5,3.05,29.5,606.5,226.32,149.31
2017,8,9,10,0,240.0,368.0,3.1,30.0,556.0,288.98,205.2
2017,8,9,10,15,507.5,264.0,3.1,30.5,685.0,309.27,212.09
2017,8,9,10,30,775.0,160.0,3.1,31.0,814.0,368.35,252.12
2017,8,9,10,45,785.5,161.0,3.15,31.5,844.0,421.3,295.35
2017,8,9,11,0,796.0,162.0,3.2,32.0,874.0,474.05,337.46
2017,8,9,11,15,801.5,163.5,3.2,32.0,896.0,524.23,377.27
2017,8,9,11,30,807.0,165.0,3.2,32.0,918.0,573.26,415.17
2017,8,9,11,45,810.5,166.0,3.2,32.5,932.5,619.37,449.14
2017,8,9,12,0,814.0,167.0,3.2,33.0,947.0,663.76,480.9
2017,8,9,12,15,815.5,167.5,3.15,33.0,953.0,704.52,510.17
2017,8,9,12,30,817.0,168.0,3.1,33.0,959.0,743.05,537.29
2017,8,9,12,45,819.5,165.5,3.1,33.5,957.5,777.5,560.33
2017,8,9,13,0,822.0,163.0,3.1,34.0,956.0,809.25,581.15
2017,8,9,13,15,820.0,162.0,3.05,34.0,945.5,835.66,598.52
2017,8,9,13,30,818.0,161.0,3.0,34.0,935.0,858.74,613.38
2017,8,9,13,45,817.0,157.0,2.95,34.0,917.5,876.51,624.84
2017,8,9,14,0,816.0,153.0,2.9,34.0,900.0,890.62,634.04
2017,8,9,14,15,809.5,151.5,2.85,34.0,873.5,898.47,639.31
2017,8,9,14,30,803.0,150.0,2.8,34.0,847.0,902.55,642.34
2017,8,9,14,45,800.0,144.0,2.75,34.0,815.5,901.67,642.34
2017,8,9,15,0,797.0,138.0,2.7,34.0,784.0,896.99,640.08
2017,8,9,15,15,785.0,135.0,2.65,33.5,744.5,883.42,633.54
2017,8,9,15,30,773.0,132.0,2.6,33.0,705.0,866.37,624.89
2017,8,9,15,45,760.0,127.0,2.55,33.0,661.0,843.04,610.92
2017,8,9,16,0,747.0,122.0,2.5,33.0,617.0,816.58,594.95
2017,8,9,16,15,726.5,118.0,2.4,32.5,567.5,786.63,577.49
2017,8,9,16,30,706.0,114.0,2.3,32.0,518.0,749.61,555.12
2017,8,9,16,45,680.5,108.0,2.25,32.0,466.0,704.25,525.96
2017,8,9,17,0,655.0,102.0,2.2,32.0,414.0,657.53,495.44
2017,8,9,17,15,618.0,95.5,2.0,31.5,360.5,600.64,456.89
2017,8,9,17,30,581.0,89.0,1.8,31.0,307.0,543.95,416.95
2017,8,9,17,45,532.0,80.0,1.6,30.5,254.0,477.08,368.16
2017,8,9,18,0,483.0,71.0,1.4,30.0,201.0,412.4,319.19
2017,8,9,18,15,408.0,60.0,1.25,29.5,151.5,333.25,257.29
2017,8,9,18,30,333.0,49.0,1.1,29.0,102.0,256.48,195.08
2017,8,9,18,45,226.0,33.5,1.0,28.5,63.0,171.49,123.58
2017,8,9,19,0,119.0,18.0,0.9,28.0,24.0,85.99,5.04
2017,8,9,19,15,59.5,9.0,0.9,27.5,12.0,29.26,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,96.5,19.0,2.35,24.5,30.0,14.4,0.0
2017,8,10,6,30,193.0,38.0,2.5,25.0,60.0,28.57,17.66
2017,8,10,6,45,292.0,51.5,2.7,25.5,105.5,38.78,27.12
2017,8,10,7,0,391.0,65.0,2.9,26.0,151.0,49.01,36.18
2017,8,10,7,15,454.0,75.0,2.9,26.5,202.5,58.68,44.52
2017,8,10,7,30,517.0,85.0,2.9,27.0,254.0,65.71,50.38
2017,8,10,7,45,566.0,91.5,2.9,28.0,308.0,69.88,53.55
2017,8,10,8,0,615.0,98.0,2.9,29.0,362.0,74.01,56.57
2017,8,10,8,15,646.5,103.5,2.75,29.5,415.0,77.06,58.75
2017,8,10,8,30,678.0,109.0,2.6,30.0,468.0,80.01,60.81
2017,8,10,8,45,703.5,113.0,2.5,30.5,519.0,81.77,61.89
2017,8,10,9,0,729.0,117.0,2.4,31.0,570.0,90.55,68.66
2017,8,10,9,15,746.5,120.5,2.3,31.5,616.5,91.67,69.18
2017,8,10,9,30,764.0,124.0,2.2,32.0,663.0,143.25,81.07
2017,8,10,9,45,777.0,127.5,2.1,32.5,705.0,198.42,114.32
2017,8,10,10,0,790.0,131.0,2.0,33.0,747.0,254.61,155.97
2017,8,10,10,15,800.0,133.0,2.0,33.0,782.5,309.77,200.48
2017,8,10,10,30,810.0,135.0,2.0,33.0,818.0,365.07,245.88
2017,8,10,10,45,544.5,282.5,2.0,33.5,749.0,409.98,286.82
2017,8,10,11,0,279.0,430.0,2.0,34.0,680.0,427.76,303.82
2017,8,10,11,15,557.0,286.0,2.0,34.0,800.0,489.37,347.8
2017,8,10,11,30,835.0,142.0,2.0,34.0,920.0,570.25,406.7
2017,8,10,11,45,625.0,277.0,2.0,34.5,864.5,594.29,422.61
2017,8,10,12,0,415.0,412.0,2.0,35.0,809.0,595.81,421.61
2017,8,10,12,15,623.0,282.5,2.0,35.0,883.0,667.85,473.91
2017,8,10,12,30,831.0,153.0,2.0,35.0,957.0,732.84,521.41
2017,8,10,12,45,834.0,150.5,2.05,35.5,955.5,766.9,543.73
2017,8,10,13,0,837.0,148.0,2.1,36.0,954.0,798.43,563.71
2017,8,10,13,15,491.0,313.0,2.1,36.0,785.0,702.5,495.66
2017,8,10,13,30,145.0,478.0,2.1,36.0,616.0,544.22,383.98
2017,8,10,13,45,487.5,309.0,2.15,36.0,756.5,732.84,519.01
2017,8,10,14,0,830.0,140.0,2.2,36.0,897.0,879.35,617.77
2017,8,10,14,15,456.5,275.5,2.25,36.0,690.0,700.65,497.7
2017,8,10,14,30,83.0,411.0,2.3,36.0,483.0,439.76,314.31
2017,8,10,14,45,438.0,273.0,2.35,36.0,630.0,697.15,500.36
2017,8,10,15,0,793.0,135.0,2.4,36.0,777.0,892.5,631.51
2017,8,10,15,15,780.5,132.5,2.45,35.5,737.5,878.89,624.07
2017,8,10,15,30,768.0,130.0,2.5,35.0,698.0,861.84,616.25
2017,8,10,15,45,750.5,127.0,2.6,35.0,653.0,836.51,602.13
2017,8,10,16,0,733.0,124.0,2.7,35.0,608.0,808.22,586.01
2017,8,10,16,15,711.5,120.0,2.7,34.5,559.0,777.84,568.93
2017,8,10,16,30,690.0,116.0,2.7,34.0,510.0,740.23,546.73
2017,8,10,16,45,658.0,112.0,2.75,34.0,457.0,692.17,516.13
2017,8,10,17,0,626.0,108.0,2.8,34.0,404.0,643.16,484.27
2017,8,10,17,15,587.0,101.0,2.6,33.5,351.0,584.97,444.4
2017,8,10,17,30,548.0,94.0,2.4,33.0,298.0,527.19,403.6
2017,8,10,17,45,489.0,86.0,2.2,32.5,245.0,455.7,351.19
2017,8,10,18,0,430.0,78.0,2.0,32.0,192.0,381.55,295.05
2017,8,10,18,15,351.0,65.5,1.9,31.0,144.0,302.35,233.42
2017,8,10,18,30,272.0,53.0,1.8,30.0,96.0,230.22,174.92
2017,8,10,18,45,167.0,35.5,1.7,29.5,58.5,147.1,104.77
2017,8,10,19,0,62.0,18.0,1.6,29.0,21.0,53.9,0.0
2017,8,10,19,15,31.0,9.0,1.7,28.5,10.5,18.68,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
