Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.5,18.5,2.55,24.5,30.0,14.06,0.0
2017,8,11,6,30,211.0,37.0,2.8,25.0,60.0,27.94,17.07
2017,8,11,6,45,318.5,48.5,3.05,26.0,106.0,36.86,25.42
2017,8,11,7,0,426.0,60.0,3.3,27.0,152.0,47.93,35.09
2017,8,11,7,15,490.0,68.5,3.35,27.5,204.0,54.15,40.49
2017,8,11,7,30,554.0,77.0,3.4,28.0,256.0,60.34,45.64
2017,8,11,7,45,605.5,81.0,3.5,28.5,311.5,63.08,47.74
2017,8,11,8,0,657.0,85.0,3.6,29.0,367.0,65.92,49.84
2017,8,11,8,15,687.5,89.5,3.6,29.5,420.0,68.72,51.86
2017,8,11,8,30,718.0,94.0,3.6,30.0,473.0,77.34,58.66
2017,8,11,8,45,742.0,97.5,3.65,30.5,524.5,79.3,59.91
2017,8,11,9,0,766.0,101.0,3.7,31.0,576.0,81.18,61.1
2017,8,11,9,15,783.0,104.0,3.65,31.5,623.0,82.45,61.79
2017,8,11,9,30,800.0,107.0,3.6,32.0,670.0,137.41,75.19
2017,8,11,9,45,813.5,109.0,3.6,32.5,712.0,200.94,115.08
2017,8,11,10,0,827.0,111.0,3.6,33.0,754.0,257.28,157.43
2017,8,11,10,15,836.0,112.5,3.5,33.0,790.0,312.7,202.89
2017,8,11,10,30,845.0,114.0,3.4,33.0,826.0,367.96,249.05
2017,8,11,10,45,541.0,276.5,3.35,33.5,738.0,406.51,286.7
2017,8,11,11,0,237.0,439.0,3.3,34.0,650.0,419.99,301.03
2017,8,11,11,15,324.0,418.0,3.2,34.0,715.0,467.87,335.59
2017,8,11,11,30,411.0,397.0,3.1,34.0,780.0,525.89,377.29
2017,8,11,11,45,288.0,441.5,3.05,34.5,712.5,513.18,367.89
2017,8,11,12,0,165.0,486.0,3.0,35.0,645.0,486.84,348.21
2017,8,11,12,15,295.5,452.0,2.95,35.0,737.5,570.84,408.13
2017,8,11,12,30,426.0,418.0,2.9,35.0,830.0,665.29,473.77
2017,8,11,12,45,642.0,276.0,2.9,35.5,894.0,743.38,529.37
2017,8,11,13,0,858.0,134.0,2.9,36.0,958.0,806.9,574.45
2017,8,11,13,15,855.5,133.0,2.85,36.0,947.5,832.55,590.54
2017,8,11,13,30,853.0,132.0,2.8,36.0,937.0,854.88,604.75
2017,8,11,13,45,850.0,130.5,2.8,36.0,918.5,872.89,616.55
2017,8,11,14,0,847.0,129.0,2.8,36.0,900.0,887.31,626.18
2017,8,11,14,15,840.5,127.5,2.75,36.0,874.0,894.9,631.24
2017,8,11,14,30,834.0,126.0,2.7,36.0,848.0,898.75,634.08
2017,8,11,14,45,822.0,126.0,2.7,36.0,814.0,895.24,632.77
2017,8,11,15,0,810.0,126.0,2.7,36.0,780.0,901.11,637.65
2017,8,11,15,15,798.0,123.5,2.7,36.0,740.5,887.73,630.3
2017,8,11,15,30,786.0,121.0,2.7,36.0,701.0,870.87,620.96
2017,8,11,15,45,772.5,117.0,2.75,36.0,656.5,847.72,607.96
2017,8,11,16,0,759.0,113.0,2.8,36.0,612.0,821.46,592.93
2017,8,11,16,15,738.5,109.0,2.75,35.5,563.0,786.23,572.47
2017,8,11,16,30,718.0,105.0,2.7,35.0,514.0,748.63,550.22
2017,8,11,16,45,693.5,99.5,2.7,35.0,462.0,708.25,524.88
2017,8,11,17,0,669.0,94.0,2.7,35.0,410.0,662.31,495.26
2017,8,11,17,15,632.0,88.5,2.45,34.0,356.0,605.91,458.5
2017,8,11,17,30,595.0,83.0,2.2,33.0,302.0,549.73,419.87
2017,8,11,17,45,545.5,74.5,1.95,32.5,249.5,482.32,370.65
2017,8,11,18,0,496.0,66.0,1.7,32.0,197.0,417.17,321.27
2017,8,11,18,15,417.5,56.0,1.55,31.5,147.5,336.26,258.1
2017,8,11,18,30,339.0,46.0,1.4,31.0,98.0,261.55,197.36
2017,8,11,18,45,169.5,33.5,1.25,30.5,59.5,146.34,102.77
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,19.69,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,8.26,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,96.5,18.5,2.85,24.5,29.0,14.03,0.0
2017,8,12,6,30,193.0,37.0,3.1,25.0,58.0,27.85,16.92
2017,8,12,6,45,302.0,49.5,3.4,25.5,104.0,37.44,25.94
2017,8,12,7,0,411.0,62.0,3.7,26.0,150.0,49.42,36.5
2017,8,12,7,15,475.5,71.0,3.7,26.5,202.0,55.93,42.18
2017,8,12,7,30,540.0,80.0,3.7,27.0,254.0,62.4,47.58
2017,8,12,7,45,596.0,83.5,3.7,28.0,309.5,64.73,49.23
2017,8,12,8,0,652.0,87.0,3.7,29.0,365.0,67.21,50.93
2017,8,12,8,15,683.0,91.5,3.6,29.5,418.5,69.96,52.9
2017,8,12,8,30,714.0,96.0,3.5,30.0,472.0,78.67,59.76
2017,8,12,8,45,742.5,98.0,3.4,30.5,524.5,79.68,60.22
2017,8,12,9,0,771.0,100.0,3.3,31.0,577.0,80.7,60.7
2017,8,12,9,15,788.0,103.0,3.25,31.5,624.0,82.65,61.95
2017,8,12,9,30,805.0,106.0,3.2,32.0,671.0,139.0,75.79
2017,8,12,9,45,820.0,107.0,3.15,32.5,714.0,202.53,115.88
2017,8,12,10,0,835.0,108.0,3.1,33.0,757.0,259.05,158.41
2017,8,12,10,15,844.5,109.5,3.1,33.5,793.0,315.13,203.99
2017,8,12,10,30,854.0,111.0,3.1,34.0,829.0,371.11,250.1
2017,8,12,10,45,863.0,111.5,3.15,34.5,859.0,425.89,294.8
2017,8,12,11,0,872.0,112.0,3.2,35.0,889.0,480.03,337.9
2017,8,12,11,15,876.5,113.0,3.2,35.0,911.0,531.38,378.44
2017,8,12,11,30,881.0,114.0,3.2,35.0,933.0,581.19,416.74
2017,8,12,11,45,889.5,111.0,3.25,35.5,948.5,628.79,451.72
2017,8,12,12,0,898.0,108.0,3.3,36.0,964.0,674.73,484.56
2017,8,12,12,15,899.0,108.0,3.3,36.0,969.5,715.94,514.16
2017,8,12,12,30,900.0,108.0,3.3,36.0,975.0,754.59,541.45
2017,8,12,12,45,899.5,107.5,3.35,36.5,972.5,789.0,563.65
2017,8,12,13,0,899.0,107.0,3.4,37.0,970.0,820.41,583.13
2017,8,12,13,15,897.0,106.5,3.4,37.0,959.0,847.4,600.65
2017,8,12,13,30,895.0,106.0,3.4,37.0,948.0,870.96,615.99
2017,8,12,13,45,891.0,105.0,3.4,37.0,929.5,888.74,627.7
2017,8,12,14,0,887.0,104.0,3.4,37.0,911.0,902.77,637.12
2017,8,12,14,15,881.5,103.0,3.35,37.0,884.5,911.62,643.08
2017,8,12,14,30,876.0,102.0,3.3,37.0,858.0,916.63,646.75
2017,8,12,14,45,862.5,103.5,3.3,37.0,823.5,912.94,645.34
2017,8,12,15,0,849.0,105.0,3.3,37.0,789.0,905.55,641.75
2017,8,12,15,15,838.0,103.0,3.25,37.0,749.5,893.28,634.89
2017,8,12,15,30,827.0,101.0,3.2,37.0,710.0,877.49,625.9
2017,8,12,15,45,812.0,99.0,3.2,37.0,664.5,854.72,612.77
2017,8,12,16,0,797.0,97.0,3.2,37.0,619.0,839.27,604.51
2017,8,12,16,15,778.0,93.5,3.15,36.5,569.5,804.99,584.74
2017,8,12,16,30,759.0,90.0,3.1,36.0,520.0,768.22,563.18
2017,8,12,16,45,732.5,86.5,3.1,36.0,467.0,723.1,534.69
2017,8,12,17,0,706.0,83.0,3.1,36.0,414.0,676.51,504.71
2017,8,12,17,15,670.0,78.0,2.8,35.0,360.0,623.24,470.23
2017,8,12,17,30,634.0,73.0,2.5,34.0,306.0,566.99,432.24
2017,8,12,17,45,581.5,67.0,2.2,33.5,252.0,498.93,382.48
2017,8,12,18,0,529.0,61.0,1.9,33.0,198.0,433.32,332.65
2017,8,12,18,15,448.5,51.5,1.8,32.0,148.0,350.26,268.61
2017,8,12,18,30,368.0,42.0,1.7,31.0,98.0,273.72,206.71
2017,8,12,18,45,238.5,29.0,1.65,30.5,59.0,177.58,124.56
2017,8,12,19,0,109.0,16.0,1.6,30.0,20.0,78.07,0.0
2017,8,12,19,15,54.5,8.0,1.75,29.5,10.0,6.29,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.0,18.0,3.45,25.0,28.5,13.67,0.0
2017,8,13,6,30,200.0,36.0,3.7,25.0,57.0,27.16,16.27
2017,8,13,6,45,323.5,46.5,3.95,25.5,104.5,35.48,24.27
2017,8,13,7,0,447.0,57.0,4.2,26.0,152.0,45.82,33.43
2017,8,13,7,15,512.0,64.5,4.2,26.5,205.0,51.42,38.34
2017,8,13,7,30,577.0,72.0,4.2,27.0,258.0,57.05,43.05
2017,8,13,7,45,634.5,74.5,4.25,28.0,314.5,59.03,44.44
2017,8,13,8,0,692.0,77.0,4.3,29.0,371.0,66.21,50.11
2017,8,13,8,15,722.0,81.0,4.25,29.5,425.5,69.11,52.2
2017,8,13,8,30,752.0,85.0,4.2,30.0,480.0,71.93,54.21
2017,8,13,8,45,779.0,86.5,4.2,30.5,532.5,72.95,54.72
2017,8,13,9,0,806.0,88.0,4.2,31.0,585.0,73.98,55.25
2017,8,13,9,15,822.0,90.5,4.15,31.5,633.0,86.9,65.43
2017,8,13,9,30,838.0,93.0,4.1,32.0,681.0,144.06,78.23
2017,8,13,9,45,852.0,94.0,4.05,32.5,724.0,201.34,113.8
2017,8,13,10,0,866.0,95.0,4.0,33.0,767.0,259.49,158.05
2017,8,13,10,15,875.0,96.5,3.95,33.5,803.5,317.2,205.34
2017,8,13,10,30,884.0,98.0,3.9,34.0,840.0,374.73,253.04
2017,8,13,10,45,892.5,98.5,3.85,34.5,870.0,430.93,299.1
2017,8,13,11,0,901.0,99.0,3.8,35.0,900.0,486.38,343.37
2017,8,13,11,15,905.5,99.5,3.75,35.0,922.5,538.82,384.92
2017,8,13,11,30,910.0,100.0,3.7,35.0,945.0,589.64,424.08
2017,8,13,11,45,902.5,107.5,3.65,35.5,956.5,636.59,458.38
2017,8,13,12,0,895.0,115.0,3.6,36.0,968.0,680.58,489.48
2017,8,13,12,15,896.0,115.5,3.55,36.0,973.5,722.19,519.23
2017,8,13,12,30,897.0,116.0,3.5,36.0,979.0,761.29,546.63
2017,8,13,12,45,898.0,114.5,3.5,36.5,977.0,796.13,569.01
2017,8,13,13,0,899.0,113.0,3.5,37.0,975.0,828.04,588.57
2017,8,13,13,15,896.5,112.5,3.5,37.0,963.5,854.75,605.9
2017,8,13,13,30,894.0,112.0,3.5,37.0,952.0,877.99,621.05
2017,8,13,13,45,890.5,111.0,3.5,37.5,933.0,896.31,631.79
2017,8,13,14,0,887.0,110.0,3.5,38.0,914.0,910.89,640.21
2017,8,13,14,15,880.5,108.5,3.45,38.0,887.0,918.46,645.34
2017,8,13,14,30,874.0,107.0,3.4,38.0,860.0,922.13,648.17
2017,8,13,14,45,862.5,107.0,3.4,38.0,825.5,918.8,647.01
2017,8,13,15,0,851.0,107.0,3.4,38.0,791.0,911.72,643.66
2017,8,13,15,15,839.5,105.0,3.4,37.5,750.5,898.96,638.14
2017,8,13,15,30,828.0,103.0,3.4,37.0,710.0,882.66,630.45
2017,8,13,15,45,812.0,100.5,3.4,37.0,664.0,858.38,616.32
2017,8,13,16,0,796.0,98.0,3.4,37.0,618.0,841.54,607.14
2017,8,13,16,15,776.0,95.0,3.35,36.5,568.0,806.89,587.11
2017,8,13,16,30,756.0,92.0,3.3,36.0,518.0,769.8,565.28
2017,8,13,16,45,727.0,88.5,3.25,36.0,464.5,722.57,535.06
2017,8,13,17,0,698.0,85.0,3.2,36.0,411.0,674.02,503.46
2017,8,13,17,15,661.0,80.0,2.85,35.0,356.5,620.44,468.54
2017,8,13,17,30,624.0,75.0,2.5,34.0,302.0,563.66,429.85
2017,8,13,17,45,566.0,69.0,2.15,33.5,247.5,492.1,377.27
2017,8,13,18,0,508.0,63.0,1.8,33.0,193.0,423.43,324.95
2017,8,13,18,15,426.5,53.0,1.7,32.0,143.5,339.96,260.52
2017,8,13,18,30,345.0,43.0,1.6,31.0,94.0,263.1,198.34
2017,8,13,18,45,216.5,29.0,1.55,30.5,56.0,164.17,113.6
2017,8,13,19,0,88.0,15.0,1.5,30.0,18.0,49.56,0.0
2017,8,13,19,15,44.0,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,17.0,17.5,4.25,24.5,19.5,13.35,0.0
2017,8,14,6,30,34.0,35.0,4.4,25.0,39.0,26.1,15.33
2017,8,14,6,45,84.0,57.0,4.55,25.5,73.5,41.61,29.39
2017,8,14,7,0,134.0,79.0,4.7,26.0,108.0,57.01,42.91
2017,8,14,7,15,168.0,99.5,4.75,26.0,146.5,70.11,54.32
2017,8,14,7,30,202.0,120.0,4.8,26.0,185.0,83.45,65.68
2017,8,14,7,45,384.0,113.5,4.85,26.5,266.0,80.03,62.51
2017,8,14,8,0,566.0,107.0,4.9,27.0,347.0,79.56,61.78
2017,8,14,8,15,640.5,103.0,4.95,27.5,410.5,76.76,59.07
2017,8,14,8,30,715.0,99.0,5.0,28.0,474.0,74.61,56.93
2017,8,14,8,45,579.5,161.0,5.05,29.0,485.5,109.41,85.13
2017,8,14,9,0,444.0,223.0,5.1,30.0,497.0,138.31,107.94
2017,8,14,9,15,629.5,164.0,5.1,30.5,586.5,110.3,84.71
2017,8,14,9,30,815.0,105.0,5.1,31.0,676.0,143.01,78.12
2017,8,14,9,45,832.0,105.5,5.1,31.5,719.5,207.28,119.77
2017,8,14,10,0,849.0,106.0,5.1,32.0,763.0,264.84,163.92
2017,8,14,10,15,858.0,107.5,5.05,32.0,799.5,321.79,211.4
2017,8,14,10,30,867.0,109.0,5.0,32.0,836.0,378.54,259.5
2017,8,14,10,45,875.5,109.5,4.95,32.5,865.5,434.01,305.56
2017,8,14,11,0,884.0,110.0,4.9,33.0,895.0,488.75,349.87
2017,8,14,11,15,888.0,111.0,4.8,33.5,917.0,540.6,390.63
2017,8,14,11,30,892.0,112.0,4.7,34.0,939.0,590.83,428.81
2017,8,14,11,45,891.0,114.5,4.6,34.5,951.5,637.31,463.11
2017,8,14,12,0,890.0,117.0,4.5,35.0,964.0,681.39,494.7
2017,8,14,12,15,891.0,117.5,4.4,35.0,969.5,722.86,524.66
2017,8,14,12,30,892.0,118.0,4.3,35.0,975.0,761.83,552.24
2017,8,14,12,45,891.5,117.5,4.2,35.5,972.0,796.18,574.25
2017,8,14,13,0,891.0,117.0,4.1,36.0,969.0,827.56,593.37
2017,8,14,13,15,888.0,116.5,4.0,36.0,957.5,853.69,610.14
2017,8,14,13,30,885.0,116.0,3.9,36.0,946.0,876.36,624.65
2017,8,14,13,45,880.5,115.0,3.85,36.0,926.5,893.67,635.95
2017,8,14,14,0,876.0,114.0,3.8,36.0,907.0,907.23,644.93
2017,8,14,14,15,870.0,112.5,3.75,36.0,880.5,915.15,650.4
2017,8,14,14,30,864.0,111.0,3.7,36.0,854.0,919.23,653.56
2017,8,14,14,45,856.0,109.0,3.65,36.5,820.0,917.12,651.54
2017,8,14,15,0,848.0,107.0,3.6,37.0,786.0,911.23,647.28
2017,8,14,15,15,837.0,105.0,3.55,36.5,746.0,898.86,641.68
2017,8,14,15,30,826.0,103.0,3.5,36.0,706.0,882.96,633.92
2017,8,14,15,45,812.0,99.5,3.5,36.0,660.5,859.35,620.15
2017,8,14,16,0,798.0,96.0,3.5,36.0,615.0,843.03,611.26
2017,8,14,16,15,778.5,93.0,3.4,35.5,565.5,808.66,591.07
2017,8,14,16,30,759.0,90.0,3.3,35.0,516.0,771.83,569.1
2017,8,14,16,45,732.0,86.5,3.25,35.0,462.5,726.05,539.77
2017,8,14,17,0,705.0,83.0,3.2,35.0,409.0,678.83,508.99
2017,8,14,17,15,668.0,78.0,2.8,34.0,354.5,624.75,473.39
2017,8,14,17,30,631.0,73.0,2.4,33.0,300.0,567.6,434.28
2017,8,14,17,45,574.5,66.5,2.05,32.5,246.0,496.05,381.54
2017,8,14,18,0,518.0,60.0,1.7,32.0,192.0,427.34,328.97
2017,8,14,18,15,434.0,51.0,1.6,31.0,142.0,342.99,263.58
2017,8,14,18,30,350.0,42.0,1.5,30.0,92.0,265.43,200.5
2017,8,14,18,45,214.0,28.0,1.45,29.5,54.5,162.48,111.2
2017,8,14,19,0,78.0,14.0,1.4,29.0,17.0,44.57,0.0
2017,8,14,19,15,39.0,7.0,1.55,29.0,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.5,19.0,3.95,24.5,26.5,14.35,0.0
2017,8,15,6,30,151.0,38.0,4.1,25.0,53.0,28.3,16.98
2017,8,15,6,45,271.0,51.5,4.35,25.5,100.0,38.62,26.85
2017,8,15,7,0,391.0,65.0,4.6,26.0,147.0,49.0,36.1
2017,8,15,7,15,459.5,75.0,4.6,26.5,199.5,58.97,44.74
2017,8,15,7,30,528.0,85.0,4.6,27.0,252.0,66.08,50.72
2017,8,15,7,45,596.5,86.0,4.7,27.5,310.0,66.61,50.95
2017,8,15,8,0,665.0,87.0,4.8,28.0,368.0,67.53,51.44
2017,8,15,8,15,453.0,153.0,4.8,28.5,356.5,103.8,81.31
2017,8,15,8,30,241.0,219.0,4.8,29.0,345.0,139.81,110.38
2017,8,15,8,45,519.0,157.5,4.85,29.5,465.5,105.34,81.57
2017,8,15,9,0,797.0,96.0,4.9,30.0,586.0,78.9,59.53
2017,8,15,9,15,813.5,99.0,4.9,30.5,634.0,86.29,65.24
2017,8,15,9,30,830.0,102.0,4.9,31.0,682.0,152.46,84.49
2017,8,15,9,45,846.0,102.5,4.9,31.5,725.5,209.65,120.92
2017,8,15,10,0,862.0,103.0,4.9,32.0,769.0,267.91,165.82
2017,8,15,10,15,870.5,104.5,4.85,32.5,805.5,325.54,213.51
2017,8,15,10,30,879.0,106.0,4.8,33.0,842.0,382.91,261.46
2017,8,15,10,45,886.5,107.0,4.75,33.5,871.5,439.05,307.79
2017,8,15,11,0,894.0,108.0,4.7,34.0,901.0,494.34,352.22
2017,8,15,11,15,898.0,108.5,4.65,34.0,922.5,546.41,393.79
2017,8,15,11,30,902.0,109.0,4.6,34.0,944.0,596.82,432.98
2017,8,15,11,45,898.0,114.5,4.6,34.5,956.0,644.17,468.04
2017,8,15,12,0,894.0,120.0,4.6,35.0,968.0,688.88,500.17
2017,8,15,12,15,894.5,120.0,4.55,35.0,973.5,729.88,529.93
2017,8,15,12,30,895.0,120.0,4.5,35.0,979.0,768.3,557.31
2017,8,15,12,45,893.5,120.0,4.5,35.5,975.5,802.43,579.48
2017,8,15,13,0,892.0,120.0,4.5,36.0,972.0,833.53,598.86
2017,8,15,13,15,889.0,119.5,4.5,36.0,960.5,859.74,616.19
2017,8,15,13,30,886.0,119.0,4.5,36.0,949.0,882.48,631.3
2017,8,15,13,45,880.5,118.5,4.5,36.5,929.0,899.4,641.36
2017,8,15,14,0,875.0,118.0,4.5,37.0,909.0,912.56,649.06
2017,8,15,14,15,868.5,116.5,4.5,37.0,882.0,920.06,654.57
2017,8,15,14,30,862.0,115.0,4.5,37.0,855.0,923.69,657.74
2017,8,15,14,45,846.0,117.5,4.5,37.0,819.0,918.59,655.42
2017,8,15,15,0,830.0,120.0,4.5,37.0,783.0,909.83,650.9
2017,8,15,15,15,818.0,117.5,4.5,37.0,742.5,908.74,651.56
2017,8,15,15,30,806.0,115.0,4.5,37.0,702.0,891.34,641.63
2017,8,15,15,45,783.5,114.5,4.5,37.0,654.5,863.2,624.74
2017,8,15,16,0,761.0,114.0,4.5,37.0,607.0,832.15,605.93
2017,8,15,16,15,739.5,110.0,4.45,36.5,557.0,795.56,584.32
2017,8,15,16,30,718.0,106.0,4.4,36.0,507.0,761.2,563.98
2017,8,15,16,45,675.5,105.5,4.35,35.5,451.5,707.29,529.67
2017,8,15,17,0,633.0,105.0,4.3,35.0,396.0,652.87,494.3
2017,8,15,17,15,591.5,98.0,4.0,34.5,342.0,591.88,452.25
2017,8,15,17,30,550.0,91.0,3.7,34.0,288.0,531.47,408.96
2017,8,15,17,45,475.0,84.5,3.45,33.5,233.5,449.73,348.12
2017,8,15,18,0,400.0,78.0,3.2,33.0,179.0,367.92,285.22
2017,8,15,18,15,314.0,64.5,3.25,32.0,131.0,284.26,219.34
2017,8,15,18,30,228.0,51.0,3.3,31.0,83.0,208.67,157.35
2017,8,15,18,45,124.0,31.5,3.35,30.5,48.0,113.51,74.99
2017,8,15,19,0,20.0,12.0,3.4,30.0,13.0,18.07,0.0
2017,8,15,19,15,10.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,31.0,18.5,4.15,25.5,21.5,13.96,0.0
2017,8,16,6,30,62.0,37.0,4.4,26.0,43.0,27.33,16.01
2017,8,16,6,45,130.5,58.0,4.7,26.5,81.5,42.16,29.66
2017,8,16,7,0,199.0,79.0,5.0,27.0,120.0,56.93,42.62
2017,8,16,7,15,266.0,92.0,5.1,27.5,165.5,66.54,50.95
2017,8,16,7,30,333.0,105.0,5.2,28.0,211.0,74.54,57.64
2017,8,16,7,45,362.0,123.5,5.35,28.5,259.0,86.08,67.09
2017,8,16,8,0,391.0,142.0,5.5,29.0,307.0,97.13,75.94
2017,8,16,8,15,457.5,148.0,5.5,29.5,367.0,100.91,78.61
2017,8,16,8,30,524.0,154.0,5.5,30.0,427.0,104.72,81.27
2017,8,16,8,45,508.5,178.5,5.5,30.5,466.5,117.17,90.96
2017,8,16,9,0,493.0,203.0,5.5,31.0,506.0,128.7,99.79
2017,8,16,9,15,614.0,170.5,5.45,31.0,578.5,116.98,89.99
2017,8,16,9,30,735.0,138.0,5.4,31.0,651.0,153.22,87.93
2017,8,16,9,45,759.0,136.5,5.35,31.5,695.5,212.78,126.93
2017,8,16,10,0,783.0,135.0,5.3,32.0,740.0,267.7,168.99
2017,8,16,10,15,794.0,137.5,5.25,32.5,776.0,323.66,214.97
2017,8,16,10,30,805.0,140.0,5.2,33.0,812.0,379.91,261.57
2017,8,16,10,45,817.0,139.5,5.2,33.5,842.5,434.48,306.34
2017,8,16,11,0,829.0,139.0,5.2,34.0,873.0,487.83,349.17
2017,8,16,11,15,623.0,266.0,5.15,34.0,826.0,522.31,377.72
2017,8,16,11,30,417.0,393.0,5.1,34.0,779.0,536.23,388.7
2017,8,16,11,45,633.0,267.0,5.1,34.5,862.5,606.16,440.66
2017,8,16,12,0,849.0,141.0,5.1,35.0,946.0,677.11,493.68
2017,8,16,12,15,850.5,141.0,5.05,35.0,951.5,717.28,522.84
2017,8,16,12,30,852.0,141.0,5.0,35.0,957.0,755.12,549.93
2017,8,16,12,45,582.0,300.5,5.0,35.5,857.5,728.03,525.7
2017,8,16,13,0,312.0,460.0,5.0,36.0,758.0,659.99,473.15
2017,8,16,13,15,580.5,298.5,4.95,36.0,844.0,777.54,559.79
2017,8,16,13,30,849.0,137.0,4.9,36.0,930.0,868.49,624.46
2017,8,16,13,45,846.0,135.0,4.9,36.0,911.5,885.93,635.89
2017,8,16,14,0,843.0,133.0,4.9,36.0,893.0,899.74,645.45
2017,8,16,14,15,836.0,131.5,4.85,36.0,866.0,906.65,650.31
2017,8,16,14,30,829.0,130.0,4.8,36.0,839.0,909.8,652.87
2017,8,16,14,45,821.0,127.0,4.8,36.0,805.5,906.85,651.93
2017,8,16,15,0,813.0,124.0,4.8,36.0,772.0,913.3,657.35
2017,8,16,15,15,800.5,121.5,4.7,36.0,731.5,899.02,648.8
2017,8,16,15,30,788.0,119.0,4.6,36.0,691.0,881.24,638.18
2017,8,16,15,45,769.5,117.0,4.6,36.0,645.0,855.21,622.56
2017,8,16,16,0,751.0,115.0,4.6,36.0,599.0,826.21,604.97
2017,8,16,16,15,728.5,111.0,4.45,35.5,549.0,788.82,582.28
2017,8,16,16,30,706.0,107.0,4.3,35.0,499.0,753.94,561.11
2017,8,16,16,45,672.5,103.5,4.2,34.5,445.5,704.1,529.31
2017,8,16,17,0,639.0,100.0,4.1,34.0,392.0,653.4,496.3
2017,8,16,17,15,597.5,93.5,3.85,33.5,338.0,592.7,454.67
2017,8,16,17,30,556.0,87.0,3.6,33.0,284.0,532.6,411.53
2017,8,16,17,45,495.0,78.5,3.4,32.5,231.0,458.06,356.05
2017,8,16,18,0,434.0,70.0,3.2,32.0,178.0,386.75,300.93
2017,8,16,18,15,345.5,58.0,3.2,31.5,130.0,295.44,228.46
2017,8,16,18,30,257.0,46.0,3.2,31.0,82.0,218.59,164.76
2017,8,16,18,45,143.0,28.5,3.25,30.5,47.0,130.2,84.59
2017,8,16,19,0,29.0,11.0,3.3,30.0,12.0,21.2,0.0
2017,8,16,19,15,14.5,5.5,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.0,18.5,2.85,25.0,23.0,13.9,0.0
2017,8,17,6,30,94.0,37.0,3.0,25.0,46.0,27.32,15.97
2017,8,17,6,45,203.0,54.0,3.15,25.5,90.5,40.02,27.98
2017,8,17,7,0,312.0,71.0,3.3,26.0,135.0,52.39,38.95
2017,8,17,7,15,384.0,79.5,3.45,26.5,183.0,58.74,44.53
2017,8,17,7,30,456.0,88.0,3.6,27.0,231.0,65.1,49.88
2017,8,17,7,45,471.5,105.5,3.75,27.5,279.0,76.36,59.17
2017,8,17,8,0,487.0,123.0,3.9,28.0,327.0,87.1,67.83
2017,8,17,8,15,573.5,118.5,3.95,28.0,391.5,86.03,66.67
2017,8,17,8,30,660.0,114.0,4.0,28.0,456.0,83.13,64.01
2017,8,17,8,45,696.0,114.0,4.05,28.5,509.0,82.5,63.11
2017,8,17,9,0,732.0,114.0,4.1,29.0,562.0,88.99,68.08
2017,8,17,9,15,751.0,118.0,4.1,29.5,609.5,99.72,66.33
2017,8,17,9,30,770.0,122.0,4.1,30.0,657.0,155.28,88.2
2017,8,17,9,45,790.0,121.5,4.1,30.5,701.0,210.06,123.85
2017,8,17,10,0,810.0,121.0,4.1,31.0,745.0,266.62,167.6
2017,8,17,10,15,820.5,123.0,4.05,31.5,781.5,327.5,217.44
2017,8,17,10,30,831.0,125.0,4.0,32.0,818.0,383.36,263.85
2017,8,17,10,45,841.5,125.0,3.95,32.5,848.5,437.71,308.43
2017,8,17,11,0,852.0,125.0,3.9,33.0,879.0,491.6,351.48
2017,8,17,11,15,857.5,126.0,3.8,33.0,901.0,542.9,392.06
2017,8,17,11,30,863.0,127.0,3.7,33.0,923.0,592.8,430.43
2017,8,17,11,45,855.5,134.5,3.65,33.5,934.0,637.71,463.31
2017,8,17,12,0,848.0,142.0,3.6,34.0,945.0,679.81,493.15
2017,8,17,12,15,658.5,277.0,3.55,34.0,903.0,705.84,508.52
2017,8,17,12,30,469.0,412.0,3.5,34.0,861.0,705.52,505.15
2017,8,17,12,45,661.0,276.5,3.45,34.5,906.5,773.62,554.53
2017,8,17,13,0,853.0,141.0,3.4,35.0,952.0,824.21,590.8
2017,8,17,13,15,850.5,140.0,3.35,35.0,941.0,849.74,607.13
2017,8,17,13,30,848.0,139.0,3.3,35.0,930.0,871.94,621.45
2017,8,17,13,45,844.5,137.0,3.25,35.5,911.0,888.91,631.14
2017,8,17,14,0,841.0,135.0,3.2,36.0,892.0,902.24,638.55
2017,8,17,14,15,834.5,133.5,3.15,36.0,865.5,909.57,643.55
2017,8,17,14,30,828.0,132.0,3.1,36.0,839.0,913.15,646.32
2017,8,17,14,45,811.5,134.0,3.1,36.0,803.0,921.03,652.34
2017,8,17,15,0,795.0,136.0,3.1,36.0,767.0,911.35,647.25
2017,8,17,15,15,782.0,133.0,3.05,36.0,727.0,896.18,638.55
2017,8,17,15,30,769.0,130.0,3.0,36.0,687.0,877.53,627.75
2017,8,17,15,45,752.5,126.5,3.0,36.0,641.5,851.86,612.77
2017,8,17,16,0,736.0,123.0,3.0,36.0,596.0,823.19,595.83
2017,8,17,16,15,713.5,118.5,2.95,35.5,546.0,790.94,577.37
2017,8,17,16,30,691.0,114.0,2.9,35.0,496.0,751.1,553.55
2017,8,17,16,45,652.0,109.5,2.85,35.0,440.0,695.75,517.61
2017,8,17,17,0,613.0,105.0,2.8,35.0,384.0,639.91,480.67
2017,8,17,17,15,579.5,97.5,2.5,34.0,333.0,584.85,443.99
2017,8,17,17,30,546.0,90.0,2.2,33.0,282.0,529.85,405.67
2017,8,17,17,45,485.5,81.0,1.9,32.5,228.5,455.23,350.46
2017,8,17,18,0,425.0,72.0,1.6,32.0,175.0,378.52,291.85
2017,8,17,18,15,335.0,59.0,1.55,31.0,127.0,291.55,223.97
2017,8,17,18,30,245.0,46.0,1.5,30.0,79.0,213.1,159.93
2017,8,17,18,45,132.5,28.0,1.45,29.5,45.0,123.85,77.76
2017,8,17,19,0,20.0,10.0,1.4,29.0,11.0,16.54,0.0
2017,8,17,19,15,10.0,5.0,1.45,29.0,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,86.5,17.0,2.75,24.5,25.5,13.38,0.0
2017,8,18,6,30,173.0,34.0,3.0,25.0,51.0,25.59,14.47
2017,8,18,6,45,286.0,47.5,3.3,25.5,97.0,35.9,24.5
2017,8,18,7,0,399.0,61.0,3.6,26.0,143.0,46.31,33.78
2017,8,18,7,15,468.5,70.5,3.65,26.5,196.0,55.7,41.95
2017,8,18,7,30,538.0,80.0,3.7,27.0,249.0,62.59,47.76
2017,8,18,7,45,599.0,83.5,3.8,27.5,306.0,64.96,49.56
2017,8,18,8,0,660.0,87.0,3.9,28.0,363.0,67.52,51.44
2017,8,18,8,15,692.0,92.0,3.9,28.5,417.5,70.63,53.73
2017,8,18,8,30,724.0,97.0,3.9,29.0,472.0,79.79,60.99
2017,8,18,8,45,755.5,98.0,3.9,29.5,525.5,80.19,60.95
2017,8,18,9,0,787.0,99.0,3.9,30.0,579.0,80.66,60.99
2017,8,18,9,15,804.0,102.0,3.85,30.5,627.0,93.58,59.61
2017,8,18,9,30,821.0,105.0,3.8,31.0,675.0,151.62,82.81
2017,8,18,9,45,837.0,105.5,3.75,32.0,718.5,216.24,125.78
2017,8,18,10,0,853.0,106.0,3.7,33.0,762.0,274.31,170.4
2017,8,18,10,15,862.5,108.0,3.55,33.5,798.5,332.32,217.95
2017,8,18,10,30,872.0,110.0,3.4,34.0,835.0,390.21,265.55
2017,8,18,10,45,880.0,110.5,3.3,34.5,865.0,446.09,310.86
2017,8,18,11,0,888.0,111.0,3.2,35.0,895.0,501.17,354.21
2017,8,18,11,15,892.5,112.0,3.1,35.0,917.0,553.76,395.13
2017,8,18,11,30,897.0,113.0,3.0,35.0,939.0,604.75,433.61
2017,8,18,11,45,894.5,117.5,2.9,35.5,951.5,652.22,467.46
2017,8,18,12,0,892.0,122.0,2.8,36.0,964.0,697.16,498.38
2017,8,18,12,15,892.5,122.0,2.7,36.0,969.5,738.19,526.86
2017,8,18,12,30,893.0,122.0,2.6,36.0,975.0,776.62,552.91
2017,8,18,12,45,892.0,122.0,2.55,36.5,972.0,811.11,573.89
2017,8,18,13,0,891.0,122.0,2.5,37.0,969.0,842.57,592.37
2017,8,18,13,15,888.5,121.5,2.45,37.0,957.5,869.14,608.86
2017,8,18,13,30,886.0,121.0,2.4,37.0,946.0,892.24,623.17
2017,8,18,13,45,880.5,120.5,2.4,37.0,926.0,909.08,634.0
2017,8,18,14,0,875.0,120.0,2.4,37.0,906.0,922.13,642.6
2017,8,18,14,15,868.5,119.0,2.4,37.0,878.5,929.97,648.11
2017,8,18,14,30,862.0,118.0,2.4,37.0,851.0,933.95,651.4
2017,8,18,14,45,851.5,116.5,2.4,37.0,816.0,929.87,649.84
2017,8,18,15,0,841.0,115.0,2.4,37.0,781.0,922.01,646.12
2017,8,18,15,15,829.0,113.0,2.4,37.0,740.5,908.57,639.04
2017,8,18,15,30,817.0,111.0,2.4,37.0,700.0,903.64,637.52
2017,8,18,15,45,800.5,108.0,2.45,37.0,653.5,877.73,623.1
2017,8,18,16,0,784.0,105.0,2.5,37.0,607.0,848.73,606.77
2017,8,18,16,15,762.5,101.5,2.55,36.5,556.0,811.88,586.41
2017,8,18,16,30,741.0,98.0,2.6,36.0,505.0,772.66,564.12
2017,8,18,16,45,713.0,93.5,2.65,36.0,451.5,728.92,537.16
2017,8,18,17,0,685.0,89.0,2.7,36.0,398.0,680.02,506.08
2017,8,18,17,15,645.0,83.0,2.4,35.0,343.0,619.28,466.35
2017,8,18,17,30,605.0,77.0,2.1,34.0,288.0,559.01,425.33
2017,8,18,17,45,549.0,69.5,1.85,33.5,234.0,486.96,372.67
2017,8,18,18,0,493.0,62.0,1.6,33.0,180.0,417.73,319.96
2017,8,18,18,15,403.0,51.0,1.55,32.0,130.5,327.95,250.45
2017,8,18,18,30,313.0,40.0,1.5,31.0,81.0,245.83,183.58
2017,8,18,18,45,180.0,25.0,1.45,30.5,46.0,141.76,85.52
2017,8,18,19,0,47.0,10.0,1.4,30.0,11.0,28.31,0.0
2017,8,18,19,15,23.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,95.5,16.5,2.45,24.5,25.0,12.98,0.0
2017,8,19,6,30,191.0,33.0,2.7,25.0,50.0,24.94,13.82
2017,8,19,6,45,314.0,44.5,2.95,25.5,97.5,33.96,22.86
2017,8,19,7,0,437.0,56.0,3.2,26.0,145.0,45.13,32.77
2017,8,19,7,15,505.0,65.0,3.2,26.5,198.0,51.9,38.71
2017,8,19,7,30,573.0,74.0,3.2,27.0,251.0,58.62,44.39
2017,8,19,7,45,632.0,76.5,3.25,28.0,308.5,60.51,45.71
2017,8,19,8,0,691.0,79.0,3.3,29.0,366.0,62.63,47.13
2017,8,19,8,15,721.5,83.5,3.15,29.5,421.0,71.01,53.82
2017,8,19,8,30,752.0,88.0,3.0,30.0,476.0,74.14,56.06
2017,8,19,8,45,778.0,90.0,2.95,31.0,529.0,75.38,56.61
2017,8,19,9,0,804.0,92.0,2.9,32.0,582.0,76.62,57.16
2017,8,19,9,15,820.5,95.0,2.7,32.5,630.0,91.88,56.34
2017,8,19,9,30,837.0,98.0,2.5,33.0,678.0,158.74,86.46
2017,8,19,9,45,851.0,99.5,2.35,33.5,721.5,216.99,124.63
2017,8,19,10,0,865.0,101.0,2.2,34.0,765.0,276.11,170.04
2017,8,19,10,15,874.0,102.5,2.1,34.5,801.5,334.39,217.27
2017,8,19,10,30,883.0,104.0,2.0,35.0,838.0,392.46,264.32
2017,8,19,10,45,890.5,105.0,1.95,35.5,868.0,449.1,309.4
2017,8,19,11,0,898.0,106.0,1.9,36.0,898.0,504.88,352.38
2017,8,19,11,15,902.5,107.0,1.95,36.0,920.0,558.0,393.16
2017,8,19,11,30,907.0,108.0,2.0,36.0,942.0,609.49,431.64
2017,8,19,11,45,914.5,105.0,2.05,36.5,957.0,658.0,466.14
2017,8,19,12,0,922.0,102.0,2.1,37.0,972.0,704.63,498.38
2017,8,19,12,15,923.0,102.5,2.2,37.0,977.5,747.36,528.54
2017,8,19,12,30,924.0,103.0,2.3,37.0,983.0,787.41,556.1
2017,8,19,12,45,923.0,102.5,2.4,37.5,979.5,822.2,577.6
2017,8,19,13,0,922.0,102.0,2.5,38.0,976.0,853.8,596.99
2017,8,19,13,15,919.5,101.5,2.55,38.0,964.5,880.75,614.33
2017,8,19,13,30,917.0,101.0,2.6,38.0,953.0,904.11,629.5
2017,8,19,13,45,913.0,100.0,2.7,38.0,933.0,921.94,641.7
2017,8,19,14,0,909.0,99.0,2.8,38.0,913.0,935.9,651.63
2017,8,19,14,15,903.0,98.0,2.85,38.0,885.5,944.09,657.76
2017,8,19,14,30,897.0,97.0,2.9,38.0,858.0,948.32,661.6
2017,8,19,14,45,879.5,100.5,2.95,38.0,821.5,942.43,659.28
2017,8,19,15,0,862.0,104.0,3.0,38.0,785.0,932.8,654.81
2017,8,19,15,15,850.5,102.0,3.05,37.5,744.0,919.44,649.46
2017,8,19,15,30,839.0,100.0,3.1,37.0,703.0,902.49,641.9
2017,8,19,15,45,824.5,97.0,3.15,37.0,656.5,878.28,628.35
2017,8,19,16,0,810.0,94.0,3.2,37.0,610.0,861.5,619.69
2017,8,19,16,15,789.5,91.0,3.2,36.5,559.0,825.45,599.25
2017,8,19,16,30,769.0,88.0,3.2,36.0,508.0,786.94,576.97
2017,8,19,16,45,741.5,84.0,3.25,36.0,454.0,739.26,547.1
2017,8,19,17,0,714.0,80.0,3.3,36.0,400.0,690.16,515.63
2017,8,19,17,15,676.0,74.5,3.0,35.0,344.5,633.8,478.99
2017,8,19,17,30,638.0,69.0,2.7,34.0,289.0,574.41,438.91
2017,8,19,17,45,580.5,62.5,2.4,33.5,234.5,501.19,385.19
2017,8,19,18,0,523.0,56.0,2.1,33.0,180.0,430.97,331.29
2017,8,19,18,15,433.5,46.5,2.0,32.0,130.0,341.82,261.62
2017,8,19,18,30,344.0,37.0,1.9,31.0,80.0,260.31,194.38
2017,8,19,18,45,172.0,18.5,1.85,30.5,40.0,131.78,74.75
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,114.5,15.5,2.25,24.5,25.5,12.2,0.0
2017,8,20,6,30,229.0,31.0,2.5,25.0,51.0,23.65,12.66
2017,8,20,6,45,345.5,42.0,2.75,25.5,98.0,34.1,22.95
2017,8,20,7,0,462.0,53.0,3.0,26.0,145.0,42.99,30.94
2017,8,20,7,15,529.0,61.0,3.0,26.5,199.0,49.12,36.35
2017,8,20,7,30,596.0,69.0,3.0,27.0,253.0,55.26,41.54
2017,8,20,7,45,649.0,72.5,3.05,28.0,310.0,57.97,43.57
2017,8,20,8,0,702.0,76.0,3.1,29.0,367.0,65.77,49.77
2017,8,20,8,15,732.0,80.5,3.05,29.5,422.0,69.08,52.21
2017,8,20,8,30,762.0,85.0,3.0,30.0,477.0,72.29,54.54
2017,8,20,8,45,787.5,87.0,2.95,30.5,529.5,73.62,55.3
2017,8,20,9,0,813.0,89.0,2.9,31.0,582.0,74.95,56.06
2017,8,20,9,15,829.0,91.5,2.85,31.5,630.0,100.84,62.18
2017,8,20,9,30,845.0,94.0,2.8,32.0,678.0,159.24,86.58
2017,8,20,9,45,857.5,96.0,2.8,33.0,721.0,218.09,125.63
2017,8,20,10,0,870.0,98.0,2.8,34.0,764.0,277.63,171.58
2017,8,20,10,15,879.0,99.5,2.85,34.0,801.0,336.25,220.0
2017,8,20,10,30,888.0,101.0,2.9,34.0,838.0,394.65,268.55
2017,8,20,10,45,895.0,102.0,2.95,34.5,867.5,451.4,314.58
2017,8,20,11,0,902.0,103.0,3.0,35.0,897.0,507.23,358.59
2017,8,20,11,15,906.5,104.0,3.1,35.5,919.0,560.57,399.57
2017,8,20,11,30,911.0,105.0,3.2,36.0,941.0,612.28,438.1
2017,8,20,11,45,904.0,112.0,3.3,36.5,952.5,659.51,472.29
2017,8,20,12,0,897.0,119.0,3.4,37.0,964.0,703.79,503.47
2017,8,20,12,15,898.0,119.0,3.45,37.0,969.5,745.38,533.1
2017,8,20,12,30,899.0,119.0,3.5,37.0,975.0,784.36,560.45
2017,8,20,12,45,899.0,118.5,3.6,37.0,972.0,819.38,583.68
2017,8,20,13,0,899.0,118.0,3.7,37.0,969.0,851.36,604.88
2017,8,20,13,15,896.5,117.5,3.7,37.0,957.5,878.0,622.16
2017,8,20,13,30,894.0,117.0,3.7,37.0,946.0,901.13,637.23
2017,8,20,13,45,612.5,269.0,3.75,37.5,831.5,832.35,589.22
2017,8,20,14,0,331.0,421.0,3.8,38.0,717.0,710.72,502.53
2017,8,20,14,15,602.5,266.5,3.8,38.0,784.5,850.88,603.01
2017,8,20,14,30,874.0,112.0,3.8,38.0,852.0,944.26,665.58
2017,8,20,14,45,864.0,111.0,3.85,38.0,816.5,940.92,664.12
2017,8,20,15,0,854.0,110.0,3.9,38.0,781.0,933.77,661.05
2017,8,20,15,15,842.0,107.5,3.9,37.5,740.0,919.48,654.64
2017,8,20,15,30,830.0,105.0,3.9,37.0,699.0,901.62,646.02
2017,8,20,15,45,814.0,102.5,3.9,37.0,652.0,888.05,638.95
2017,8,20,16,0,798.0,100.0,3.9,37.0,605.0,859.61,622.14
2017,8,20,16,15,777.0,96.5,3.85,36.5,554.0,822.68,600.7
2017,8,20,16,30,756.0,93.0,3.8,36.0,503.0,783.32,577.37
2017,8,20,16,45,726.0,89.0,3.75,36.0,448.5,733.75,545.46
2017,8,20,17,0,696.0,85.0,3.7,36.0,394.0,686.99,514.99
2017,8,20,17,15,656.0,79.0,3.35,35.0,339.0,625.6,474.45
2017,8,20,17,30,616.0,73.0,3.0,34.0,284.0,564.71,432.9
2017,8,20,17,45,555.5,66.0,2.7,33.5,229.5,489.49,377.23
2017,8,20,18,0,495.0,59.0,2.4,33.0,175.0,417.52,321.73
2017,8,20,18,15,403.5,48.5,2.15,32.0,125.5,327.05,250.43
2017,8,20,18,30,312.0,38.0,1.9,31.0,76.0,244.44,181.95
2017,8,20,18,45,156.0,19.0,1.65,30.5,38.0,123.94,64.3
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
