Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,92.0,12.0,2.5,18.5,18.0,9.44,0.0
2017,8,31,6,30,184.0,24.0,2.8,19.0,36.0,18.33,5.76
2017,8,31,6,45,294.0,38.5,3.1,20.0,80.5,31.28,20.77
2017,8,31,7,0,404.0,53.0,3.4,21.0,125.0,42.86,31.35
2017,8,31,7,15,476.5,63.0,3.3,21.5,178.5,50.43,38.21
2017,8,31,7,30,549.0,73.0,3.2,22.0,232.0,57.93,44.75
2017,8,31,7,45,593.5,81.5,3.1,22.5,287.5,63.85,49.72
2017,8,31,8,0,638.0,90.0,3.0,23.0,343.0,69.62,54.41
2017,8,31,8,15,672.5,96.0,3.0,24.0,398.0,73.33,57.14
2017,8,31,8,30,707.0,102.0,3.0,25.0,453.0,76.95,59.72
2017,8,31,8,45,728.5,108.0,3.0,26.0,505.0,80.14,61.9
2017,8,31,9,0,750.0,114.0,3.0,27.0,557.0,90.18,69.73
2017,8,31,9,15,769.0,118.0,2.95,27.0,605.0,130.86,77.23
2017,8,31,9,30,788.0,122.0,2.9,27.0,653.0,189.17,110.83
2017,8,31,9,45,799.5,126.5,2.85,27.5,695.5,248.31,155.07
2017,8,31,10,0,811.0,131.0,2.8,28.0,738.0,308.24,203.96
2017,8,31,10,15,821.5,133.5,2.7,28.0,774.5,366.98,253.37
2017,8,31,10,30,832.0,136.0,2.6,28.0,811.0,425.85,302.41
2017,8,31,10,45,615.0,252.5,2.55,28.5,761.5,464.09,336.49
2017,8,31,11,0,398.0,369.0,2.5,29.0,712.0,478.45,349.46
2017,8,31,11,15,626.5,256.5,2.45,29.0,812.0,555.39,406.6
2017,8,31,11,30,855.0,144.0,2.4,29.0,912.0,638.91,468.7
2017,8,31,11,45,833.0,161.5,2.35,29.5,919.0,690.22,504.24
2017,8,31,12,0,811.0,179.0,2.3,30.0,926.0,731.76,532.22
2017,8,31,12,15,812.0,179.5,2.25,30.0,930.5,772.66,560.49
2017,8,31,12,30,813.0,180.0,2.2,30.0,935.0,811.05,586.47
2017,8,31,12,45,815.5,177.0,2.15,30.0,932.0,845.0,609.16
2017,8,31,13,0,818.0,174.0,2.1,30.0,929.0,876.01,628.72
2017,8,31,13,15,814.5,173.5,2.05,30.0,916.0,900.84,644.21
2017,8,31,13,30,811.0,173.0,2.0,30.0,903.0,922.15,657.48
2017,8,31,13,45,808.0,169.5,1.95,30.0,883.0,937.5,667.04
2017,8,31,14,0,805.0,166.0,1.9,30.0,863.0,949.08,674.34
2017,8,31,14,15,796.5,163.5,1.85,30.0,834.0,952.56,676.69
2017,8,31,14,30,788.0,161.0,1.8,30.0,805.0,952.15,676.8
2017,8,31,14,45,563.0,247.5,1.8,30.0,697.0,828.92,596.91
2017,8,31,15,0,338.0,334.0,1.8,30.0,589.0,681.32,495.9
2017,8,31,15,15,537.5,240.0,1.8,30.0,619.0,800.97,583.42
2017,8,31,15,30,737.0,146.0,1.8,30.0,649.0,900.09,650.76
2017,8,31,15,45,722.5,139.0,1.8,30.0,602.0,871.29,632.85
2017,8,31,16,0,708.0,132.0,1.8,30.0,555.0,839.52,614.23
2017,8,31,16,15,681.5,126.5,1.7,30.0,503.5,795.89,586.64
2017,8,31,16,30,655.0,121.0,1.6,30.0,452.0,750.36,557.56
2017,8,31,16,45,622.5,113.0,1.55,30.0,398.0,695.38,521.97
2017,8,31,17,0,590.0,105.0,1.5,30.0,344.0,639.65,485.05
2017,8,31,17,15,541.5,95.5,1.35,29.0,289.0,569.42,437.63
2017,8,31,17,30,493.0,86.0,1.2,28.0,234.0,500.5,388.57
2017,8,31,17,45,425.0,73.5,1.1,27.5,181.5,411.67,321.82
2017,8,31,18,0,357.0,61.0,1.0,27.0,129.0,334.85,261.0
2017,8,31,18,15,256.5,44.5,1.0,26.5,84.5,238.93,182.75
2017,8,31,18,30,156.0,28.0,1.0,26.0,40.0,150.42,97.09
2017,8,31,18,45,78.0,14.0,1.0,25.5,20.0,49.95,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,53.0,11.5,1.1,19.5,15.0,9.05,0.0
2017,9,1,6,30,106.0,23.0,1.3,20.0,30.0,17.37,4.58
2017,9,1,6,45,201.0,43.0,1.5,20.5,73.0,32.18,21.46
2017,9,1,7,0,296.0,63.0,1.7,21.0,116.0,46.8,34.73
2017,9,1,7,15,366.5,78.0,1.55,21.5,167.5,57.6,44.41
2017,9,1,7,30,437.0,93.0,1.4,22.0,219.0,68.24,53.64
2017,9,1,7,45,489.5,103.5,1.25,23.0,273.5,75.53,59.6
2017,9,1,8,0,542.0,114.0,1.1,24.0,328.0,82.69,65.24
2017,9,1,8,15,579.5,122.5,0.9,24.5,382.0,89.93,70.92
2017,9,1,8,30,617.0,131.0,0.7,25.0,436.0,94.42,74.19
2017,9,1,8,45,645.0,137.5,0.5,26.0,488.0,97.19,75.83
2017,9,1,9,0,673.0,144.0,0.3,27.0,540.0,99.83,77.31
2017,9,1,9,15,694.5,149.5,0.35,27.5,588.0,140.92,85.59
2017,9,1,9,30,716.0,155.0,0.4,28.0,636.0,197.15,117.98
2017,9,1,9,45,730.5,160.0,0.45,28.5,679.0,254.07,159.43
2017,9,1,10,0,745.0,165.0,0.5,29.0,722.0,312.32,205.16
2017,9,1,10,15,757.5,168.5,0.5,29.0,758.5,369.95,251.44
2017,9,1,10,30,770.0,172.0,0.5,29.0,795.0,430.56,299.18
2017,9,1,10,45,779.5,174.5,0.55,29.5,824.5,485.78,341.68
2017,9,1,11,0,789.0,177.0,0.6,30.0,854.0,540.69,382.6
2017,9,1,11,15,500.0,313.0,0.6,30.0,746.0,529.29,376.78
2017,9,1,11,30,211.0,449.0,0.6,30.0,638.0,481.03,343.31
2017,9,1,11,45,510.0,315.5,0.6,30.5,781.5,604.86,430.37
2017,9,1,12,0,809.0,182.0,0.6,31.0,925.0,735.69,518.37
2017,9,1,12,15,810.0,182.5,0.65,31.0,929.5,776.54,544.88
2017,9,1,12,30,811.0,183.0,0.7,31.0,934.0,814.89,570.43
2017,9,1,12,45,815.0,179.5,0.75,31.0,931.5,849.61,593.5
2017,9,1,13,0,819.0,176.0,0.8,31.0,929.0,881.45,613.72
2017,9,1,13,15,815.5,175.5,0.85,31.0,916.5,906.28,629.66
2017,9,1,13,30,812.0,175.0,0.9,31.0,904.0,927.57,643.61
2017,9,1,13,45,810.0,171.0,1.0,31.0,884.0,943.36,655.21
2017,9,1,14,0,808.0,167.0,1.1,31.0,864.0,955.39,664.7
2017,9,1,14,15,799.5,164.5,1.2,31.0,835.0,958.82,669.1
2017,9,1,14,30,791.0,162.0,1.3,31.0,806.0,958.34,671.3
2017,9,1,14,45,780.0,159.0,1.4,31.0,770.0,951.1,669.45
2017,9,1,15,0,769.0,156.0,1.5,31.0,734.0,940.07,665.35
2017,9,1,15,15,754.0,152.0,1.55,31.0,691.5,929.04,660.68
2017,9,1,15,30,739.0,148.0,1.6,31.0,649.0,906.19,648.58
2017,9,1,15,45,721.0,142.0,1.7,31.0,602.0,875.09,631.8
2017,9,1,16,0,703.0,136.0,1.8,31.0,555.0,841.12,612.94
2017,9,1,16,15,676.5,130.0,1.75,30.5,503.0,796.88,586.73
2017,9,1,16,30,650.0,124.0,1.7,30.0,451.0,750.72,558.82
2017,9,1,16,45,616.5,116.0,1.7,30.0,396.5,694.85,522.9
2017,9,1,17,0,583.0,108.0,1.7,30.0,342.0,638.26,485.55
2017,9,1,17,15,533.5,98.5,1.6,29.0,287.0,567.22,437.47
2017,9,1,17,30,484.0,89.0,1.5,28.0,232.0,491.78,383.7
2017,9,1,17,45,415.5,75.5,1.4,27.0,179.5,408.66,321.14
2017,9,1,18,0,347.0,62.0,1.3,26.0,127.0,330.68,259.33
2017,9,1,18,15,247.0,44.5,1.3,25.5,82.0,234.31,179.79
2017,9,1,18,30,147.0,27.0,1.3,25.0,37.0,142.98,87.73
2017,9,1,18,45,73.5,13.5,1.35,24.5,18.5,47.38,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,56.0,11.5,1.85,19.5,15.0,9.05,0.0
2017,9,2,6,30,112.0,23.0,2.1,20.0,30.0,17.38,3.95
2017,9,2,6,45,212.5,42.0,2.4,21.0,73.0,31.53,20.79
2017,9,2,7,0,313.0,61.0,2.7,22.0,116.0,45.54,33.47
2017,9,2,7,15,385.5,74.5,2.65,22.5,167.5,55.43,42.34
2017,9,2,7,30,458.0,88.0,2.6,23.0,219.0,65.2,50.81
2017,9,2,7,45,510.0,98.0,2.55,24.0,273.5,72.28,56.62
2017,9,2,8,0,562.0,108.0,2.5,25.0,328.0,81.3,63.86
2017,9,2,8,15,599.0,115.5,2.5,25.5,382.5,85.46,66.99
2017,9,2,8,30,636.0,123.0,2.5,26.0,437.0,89.48,69.95
2017,9,2,8,45,661.5,130.0,2.5,27.0,488.5,92.76,72.11
2017,9,2,9,0,687.0,137.0,2.5,28.0,540.0,95.87,74.1
2017,9,2,9,15,707.5,141.5,2.35,28.5,587.5,139.25,83.43
2017,9,2,9,30,728.0,146.0,2.2,29.0,635.0,195.53,116.76
2017,9,2,9,45,741.0,151.5,2.1,29.5,677.0,253.19,159.76
2017,9,2,10,0,754.0,157.0,2.0,30.0,719.0,311.97,206.84
2017,9,2,10,15,765.5,160.5,1.95,30.0,755.0,373.27,256.91
2017,9,2,10,30,777.0,164.0,1.9,30.0,791.0,430.35,303.33
2017,9,2,10,45,783.0,167.5,1.9,30.5,819.5,485.11,346.51
2017,9,2,11,0,789.0,171.0,1.9,31.0,848.0,539.15,387.71
2017,9,2,11,15,794.5,172.5,1.95,31.0,869.0,590.47,426.71
2017,9,2,11,30,800.0,174.0,2.0,31.0,890.0,640.54,463.79
2017,9,2,11,45,794.0,181.5,2.05,31.0,900.5,686.24,496.84
2017,9,2,12,0,788.0,189.0,2.1,31.0,911.0,729.35,527.37
2017,9,2,12,15,789.0,189.5,2.15,31.0,915.5,769.41,555.43
2017,9,2,12,30,790.0,190.0,2.2,31.0,920.0,807.02,581.44
2017,9,2,12,45,788.0,190.0,2.3,31.5,915.5,839.1,602.65
2017,9,2,13,0,786.0,190.0,2.4,32.0,911.0,868.13,621.28
2017,9,2,13,15,782.5,189.0,2.45,32.0,898.0,891.74,636.93
2017,9,2,13,30,779.0,188.0,2.5,32.0,885.0,911.9,650.48
2017,9,2,13,45,773.0,186.0,2.6,32.0,864.0,925.27,660.23
2017,9,2,14,0,767.0,184.0,2.7,32.0,843.0,934.9,667.78
2017,9,2,14,15,758.0,181.5,2.7,31.5,814.5,947.39,677.91
2017,9,2,14,30,749.0,179.0,2.7,31.0,786.0,946.35,679.52
2017,9,2,14,45,719.5,185.0,2.75,31.0,746.5,930.59,670.92
2017,9,2,15,0,690.0,191.0,2.8,31.0,707.0,911.1,660.08
2017,9,2,15,15,673.0,185.5,2.8,31.0,665.0,888.54,646.93
2017,9,2,15,30,656.0,180.0,2.8,31.0,623.0,862.8,631.71
2017,9,2,15,45,635.0,173.5,2.8,31.0,576.0,829.28,611.28
2017,9,2,16,0,614.0,167.0,2.8,31.0,529.0,793.16,588.99
2017,9,2,16,15,546.0,164.0,2.65,30.5,464.0,707.06,531.9
2017,9,2,16,30,478.0,161.0,2.5,30.0,399.0,631.81,480.58
2017,9,2,16,45,480.0,145.0,2.45,29.5,360.0,603.16,463.17
2017,9,2,17,0,482.0,129.0,2.4,29.0,321.0,572.27,443.25
2017,9,2,17,15,432.0,116.0,2.2,28.5,267.5,502.04,392.22
2017,9,2,17,30,382.0,103.0,2.0,28.0,214.0,434.1,341.31
2017,9,2,17,45,316.5,85.5,1.8,27.5,164.0,352.87,278.1
2017,9,2,18,0,251.0,68.0,1.6,27.0,114.0,276.67,216.41
2017,9,2,18,15,168.0,46.0,1.6,26.5,72.0,175.91,133.72
2017,9,2,18,30,85.0,24.0,1.6,26.0,30.0,90.11,49.17
2017,9,2,18,45,42.5,12.0,1.6,25.5,15.0,30.73,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,27.5,10.0,1.4,20.5,12.0,7.87,0.0
2017,9,3,6,30,55.0,20.0,1.6,21.0,24.0,15.2,2.07
2017,9,3,6,45,130.5,44.0,1.8,21.5,64.0,32.49,21.5
2017,9,3,7,0,206.0,68.0,2.0,22.0,104.0,49.45,36.79
2017,9,3,7,15,270.5,88.0,1.9,22.5,153.5,63.58,49.32
2017,9,3,7,30,335.0,108.0,1.8,23.0,203.0,76.88,60.81
2017,9,3,7,45,361.0,119.5,1.7,24.0,242.5,84.0,66.57
2017,9,3,8,0,387.0,131.0,1.6,25.0,282.0,90.84,71.87
2017,9,3,8,15,465.5,135.0,1.6,25.5,344.0,93.77,73.92
2017,9,3,8,30,544.0,139.0,1.6,26.0,406.0,96.86,76.05
2017,9,3,8,45,558.5,159.0,1.6,27.0,460.0,107.97,84.61
2017,9,3,9,0,573.0,179.0,1.6,28.0,514.0,118.47,92.5
2017,9,3,9,15,596.0,186.5,1.6,28.0,560.5,161.67,103.5
2017,9,3,9,30,619.0,194.0,1.6,28.0,607.0,213.58,135.08
2017,9,3,9,45,522.5,244.5,1.65,28.5,609.0,269.96,181.26
2017,9,3,10,0,426.0,295.0,1.7,29.0,611.0,315.36,220.41
2017,9,3,10,15,484.5,290.5,1.75,29.0,667.5,366.31,259.21
2017,9,3,10,30,543.0,286.0,1.8,29.0,724.0,423.39,302.87
2017,9,3,10,45,510.5,311.0,1.9,29.5,734.5,465.33,335.82
2017,9,3,11,0,478.0,336.0,2.0,30.0,745.0,503.37,364.74
2017,9,3,11,15,593.0,282.5,2.05,30.0,802.5,563.19,409.2
2017,9,3,11,30,708.0,229.0,2.1,30.0,860.0,632.45,459.95
2017,9,3,11,45,707.0,234.0,2.2,30.5,872.0,677.28,491.49
2017,9,3,12,0,706.0,239.0,2.3,31.0,884.0,720.19,521.11
2017,9,3,12,15,707.5,239.5,2.35,31.0,888.5,759.21,548.41
2017,9,3,12,30,709.0,240.0,2.4,31.0,893.0,795.99,573.84
2017,9,3,12,45,708.0,239.0,2.45,31.0,888.5,826.94,595.16
2017,9,3,13,0,707.0,238.0,2.5,31.0,884.0,854.99,614.43
2017,9,3,13,15,703.0,236.5,2.55,31.0,871.5,876.87,629.58
2017,9,3,13,30,699.0,235.0,2.6,31.0,859.0,895.39,642.56
2017,9,3,13,45,523.5,313.5,2.65,31.0,774.5,819.77,590.19
2017,9,3,14,0,348.0,392.0,2.7,31.0,690.0,723.96,523.78
2017,9,3,14,15,352.5,377.5,2.7,31.0,670.5,724.48,525.92
2017,9,3,14,30,357.0,363.0,2.7,31.0,651.0,722.87,526.05
2017,9,3,14,45,427.0,315.0,2.75,31.0,644.0,769.09,560.35
2017,9,3,15,0,497.0,267.0,2.8,31.0,637.0,793.66,580.23
2017,9,3,15,15,539.0,234.5,2.75,30.5,614.5,801.9,589.25
2017,9,3,15,30,581.0,202.0,2.7,30.0,592.0,805.61,595.54
2017,9,3,15,45,550.5,199.5,2.7,30.0,547.0,768.91,571.78
2017,9,3,16,0,520.0,197.0,2.7,30.0,502.0,730.54,546.9
2017,9,3,16,15,518.0,179.5,2.6,29.5,459.5,700.39,528.86
2017,9,3,16,30,516.0,162.0,2.5,29.0,417.0,667.78,508.73
2017,9,3,16,45,480.0,149.5,2.45,29.0,364.5,609.5,468.41
2017,9,3,17,0,444.0,137.0,2.4,29.0,312.0,551.44,427.39
2017,9,3,17,15,395.5,122.0,2.15,28.0,259.5,481.44,377.04
2017,9,3,17,30,347.0,107.0,1.9,27.0,207.0,413.7,326.49
2017,9,3,17,45,286.0,87.5,1.7,26.5,157.5,319.55,253.22
2017,9,3,18,0,225.0,68.0,1.5,26.0,108.0,246.8,193.8
2017,9,3,18,15,148.0,44.5,1.5,25.5,67.0,162.67,123.37
2017,9,3,18,30,71.0,21.0,1.5,25.0,26.0,76.57,36.23
2017,9,3,18,45,35.5,10.5,1.5,24.5,13.0,26.08,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,29.5,9.5,1.35,20.5,11.5,7.47,0.0
2017,9,4,6,30,59.0,19.0,1.6,21.0,23.0,14.49,1.01
2017,9,4,6,45,134.5,43.0,1.85,21.5,63.0,31.82,20.89
2017,9,4,7,0,210.0,67.0,2.1,22.0,103.0,48.81,36.22
2017,9,4,7,15,274.5,86.5,2.05,22.5,152.5,62.66,48.52
2017,9,4,7,30,339.0,106.0,2.0,23.0,202.0,75.64,59.75
2017,9,4,7,45,392.0,120.5,1.95,24.0,255.0,85.12,67.54
2017,9,4,8,0,445.0,135.0,1.9,25.0,308.0,94.34,74.85
2017,9,4,8,15,483.5,146.5,1.85,25.5,361.0,101.2,80.16
2017,9,4,8,30,522.0,158.0,1.8,26.0,414.0,107.81,85.18
2017,9,4,8,45,557.0,165.0,1.75,26.5,465.5,111.48,87.69
2017,9,4,9,0,592.0,172.0,1.7,27.0,517.0,116.1,90.97
2017,9,4,9,15,615.0,179.0,1.7,27.5,564.0,160.58,101.77
2017,9,4,9,30,638.0,186.0,1.7,28.0,611.0,213.47,134.22
2017,9,4,9,45,656.0,191.0,1.75,28.5,653.5,266.78,173.97
2017,9,4,10,0,674.0,196.0,1.8,29.0,696.0,321.99,217.89
2017,9,4,10,15,687.5,200.0,1.85,29.0,732.0,376.64,262.61
2017,9,4,10,30,701.0,204.0,1.9,29.0,768.0,432.12,307.51
2017,9,4,10,45,713.0,206.0,2.0,29.5,797.0,486.05,349.87
2017,9,4,11,0,725.0,208.0,2.1,30.0,826.0,540.08,391.11
2017,9,4,11,15,731.5,210.0,2.15,30.0,847.5,590.84,429.57
2017,9,4,11,30,738.0,212.0,2.2,30.0,869.0,640.63,466.37
2017,9,4,11,45,778.0,189.5,2.3,30.0,890.5,687.65,501.36
2017,9,4,12,0,818.0,167.0,2.4,30.0,912.0,738.8,538.59
2017,9,4,12,15,819.5,167.0,2.45,30.0,917.0,779.65,567.38
2017,9,4,12,30,821.0,167.0,2.5,30.0,922.0,817.97,594.08
2017,9,4,12,45,823.0,165.0,2.6,30.5,918.5,852.19,616.29
2017,9,4,13,0,825.0,163.0,2.7,31.0,915.0,883.42,636.02
2017,9,4,13,15,822.0,162.0,2.75,31.0,902.5,907.94,652.34
2017,9,4,13,30,819.0,161.0,2.8,31.0,890.0,928.92,666.5
2017,9,4,13,45,816.5,157.5,2.85,31.0,869.5,944.31,677.19
2017,9,4,14,0,814.0,154.0,2.9,31.0,849.0,955.92,685.64
2017,9,4,14,15,806.0,152.0,2.9,31.0,820.0,959.91,688.99
2017,9,4,14,30,798.0,150.0,2.9,31.0,791.0,960.02,690.06
2017,9,4,14,45,781.5,150.0,2.9,31.0,754.0,950.03,684.82
2017,9,4,15,0,765.0,150.0,2.9,31.0,717.0,936.28,677.35
2017,9,4,15,15,750.0,146.0,2.85,30.5,675.0,924.43,672.26
2017,9,4,15,30,735.0,142.0,2.8,30.0,633.0,901.23,659.78
2017,9,4,15,45,719.5,135.0,2.8,30.0,586.0,870.99,641.74
2017,9,4,16,0,704.0,128.0,2.8,30.0,539.0,837.84,621.7
2017,9,4,16,15,677.5,122.5,2.65,29.5,487.5,793.76,594.31
2017,9,4,16,30,651.0,117.0,2.5,29.0,436.0,747.83,565.28
2017,9,4,16,45,620.0,108.0,2.45,29.0,382.5,692.59,528.59
2017,9,4,17,0,589.0,99.0,2.4,29.0,329.0,636.57,490.48
2017,9,4,17,15,538.5,90.0,2.15,28.0,274.0,564.85,440.61
2017,9,4,17,30,488.0,81.0,1.9,27.0,219.0,494.6,389.1
2017,9,4,17,45,420.0,68.0,1.65,26.5,167.5,404.98,319.66
2017,9,4,18,0,352.0,55.0,1.4,26.0,116.0,327.45,256.45
2017,9,4,18,15,243.5,38.0,1.4,25.0,72.5,225.78,171.82
2017,9,4,18,30,135.0,21.0,1.4,24.0,29.0,123.75,50.85
2017,9,4,18,45,67.5,10.5,1.4,23.5,14.5,42.2,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,53.0,10.5,1.5,20.5,14.0,8.26,0.0
2017,9,5,6,30,106.0,21.0,1.8,21.0,28.0,15.89,0.76
2017,9,5,6,45,213.5,39.0,2.1,22.0,69.5,29.39,18.76
2017,9,5,7,0,321.0,57.0,2.4,23.0,111.0,42.82,30.95
2017,9,5,7,15,396.5,69.5,2.35,23.5,162.5,52.14,39.31
2017,9,5,7,30,472.0,82.0,2.3,24.0,214.0,61.39,47.33
2017,9,5,7,45,526.0,90.5,2.25,25.0,268.5,69.72,54.21
2017,9,5,8,0,580.0,99.0,2.2,26.0,323.0,75.27,58.53
2017,9,5,8,15,616.5,106.0,2.0,26.5,377.0,79.35,61.61
2017,9,5,8,30,653.0,113.0,1.8,27.0,431.0,83.32,64.53
2017,9,5,8,45,678.5,119.0,1.65,27.5,482.5,86.25,66.56
2017,9,5,9,0,704.0,125.0,1.5,28.0,534.0,89.04,68.46
2017,9,5,9,15,724.5,129.5,1.35,28.5,581.5,140.38,81.69
2017,9,5,9,30,745.0,134.0,1.2,29.0,629.0,197.88,117.2
2017,9,5,9,45,757.0,139.5,1.1,29.5,671.0,261.62,165.17
2017,9,5,10,0,769.0,145.0,1.0,30.0,713.0,320.24,211.87
2017,9,5,10,15,780.5,147.5,1.1,30.0,749.0,377.23,258.67
2017,9,5,10,30,792.0,150.0,1.2,30.0,785.0,434.54,305.18
2017,9,5,10,45,797.5,154.0,1.3,30.5,813.0,490.28,348.91
2017,9,5,11,0,803.0,158.0,1.4,31.0,841.0,545.2,390.66
2017,9,5,11,15,808.5,159.5,1.5,31.0,862.0,597.16,429.94
2017,9,5,11,30,814.0,161.0,1.6,31.0,883.0,647.8,467.32
2017,9,5,11,45,810.5,166.5,1.7,31.5,894.0,694.11,499.81
2017,9,5,12,0,807.0,172.0,1.8,32.0,905.0,737.97,529.84
2017,9,5,12,15,642.0,277.0,1.85,32.0,862.0,745.46,532.72
2017,9,5,12,30,477.0,382.0,1.9,32.0,819.0,733.29,522.23
2017,9,5,12,45,641.0,277.0,2.0,32.0,861.5,808.65,576.88
2017,9,5,13,0,805.0,172.0,2.1,32.0,904.0,877.0,625.06
2017,9,5,13,15,801.5,171.0,2.15,32.0,891.0,900.61,640.25
2017,9,5,13,30,798.0,170.0,2.2,32.0,878.0,920.7,653.71
2017,9,5,13,45,789.5,170.0,2.25,32.0,856.0,933.44,662.64
2017,9,5,14,0,781.0,170.0,2.3,32.0,834.0,942.37,669.36
2017,9,5,14,15,772.0,167.5,2.3,32.0,805.0,944.6,671.56
2017,9,5,14,30,763.0,165.0,2.3,32.0,776.0,943.01,671.55
2017,9,5,14,45,736.5,169.5,2.3,32.0,737.0,937.17,669.03
2017,9,5,15,0,710.0,174.0,2.3,32.0,698.0,918.85,658.71
2017,9,5,15,15,693.0,169.5,2.25,31.5,656.0,896.81,647.03
2017,9,5,15,30,676.0,165.0,2.2,31.0,614.0,871.57,633.3
2017,9,5,15,45,659.0,154.0,2.2,31.0,564.5,836.39,612.15
2017,9,5,16,0,642.0,143.0,2.2,31.0,515.0,798.46,589.04
2017,9,5,16,15,598.0,143.5,2.1,30.5,464.0,745.85,556.11
2017,9,5,16,30,554.0,144.0,2.0,30.0,413.0,683.37,515.74
2017,9,5,16,45,505.0,136.5,1.95,30.0,359.0,618.28,471.39
2017,9,5,17,0,456.0,129.0,1.9,30.0,305.0,554.26,426.33
2017,9,5,17,15,404.5,114.5,1.75,29.0,252.0,481.75,374.88
2017,9,5,17,30,353.0,100.0,1.6,28.0,199.0,411.76,323.14
2017,9,5,17,45,278.5,82.0,1.5,27.5,148.5,324.59,255.19
2017,9,5,18,0,204.0,64.0,1.4,27.0,98.0,229.48,178.8
2017,9,5,18,15,129.0,40.5,1.4,26.5,59.0,147.01,109.53
2017,9,5,18,30,54.0,17.0,1.4,26.0,20.0,59.6,13.95
2017,9,5,18,45,27.0,8.5,1.4,25.5,10.0,20.29,0.0
2017,9,5,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,6.5,3.55,18.0,7.0,5.11,0.0
2017,9,6,6,30,28.0,13.0,3.7,18.0,14.0,10.32,0.0
2017,9,6,6,45,81.0,39.5,3.9,18.5,51.0,29.41,19.02
2017,9,6,7,0,134.0,66.0,4.1,19.0,88.0,47.55,35.53
2017,9,6,7,15,186.0,92.5,4.2,19.5,136.5,65.41,51.5
2017,9,6,7,30,238.0,119.0,4.3,20.0,185.0,82.81,66.73
2017,9,6,7,45,130.0,129.5,4.45,20.5,167.0,89.96,72.76
2017,9,6,8,0,22.0,140.0,4.6,21.0,149.0,100.7,81.67
2017,9,6,8,15,42.0,169.5,4.65,21.5,189.0,116.35,94.56
2017,9,6,8,30,62.0,199.0,4.7,22.0,229.0,134.4,109.26
2017,9,6,8,45,279.5,205.5,4.8,22.5,364.0,133.3,107.71
2017,9,6,9,0,497.0,212.0,4.9,23.0,499.0,135.43,108.9
2017,9,6,9,15,521.5,221.5,4.9,23.5,546.0,181.23,122.3
2017,9,6,9,30,546.0,231.0,4.9,24.0,593.0,231.29,155.0
2017,9,6,9,45,577.5,232.5,4.95,24.5,638.0,280.88,192.68
2017,9,6,10,0,609.0,234.0,5.0,25.0,683.0,334.71,236.15
2017,9,6,10,15,624.0,239.5,4.95,25.0,719.5,387.45,280.41
2017,9,6,10,30,639.0,245.0,4.9,25.0,756.0,441.4,325.24
2017,9,6,10,45,659.5,243.5,4.85,25.5,787.5,493.92,367.48
2017,9,6,11,0,680.0,242.0,4.8,26.0,819.0,547.55,409.47
2017,9,6,11,15,688.0,244.0,4.7,26.0,840.5,597.43,448.33
2017,9,6,11,30,696.0,246.0,4.6,26.0,862.0,646.61,485.66
2017,9,6,11,45,750.0,216.5,4.6,26.5,889.0,700.78,525.75
2017,9,6,12,0,804.0,187.0,4.6,27.0,916.0,750.86,562.38
2017,9,6,12,15,806.0,187.0,4.55,27.0,920.5,791.83,591.89
2017,9,6,12,30,808.0,187.0,4.5,27.0,925.0,830.32,619.26
2017,9,6,12,45,816.0,181.0,4.45,27.5,923.5,865.99,642.98
2017,9,6,13,0,824.0,175.0,4.4,28.0,922.0,898.89,663.73
2017,9,6,13,15,821.5,174.0,4.3,28.0,909.0,923.91,680.19
2017,9,6,13,30,819.0,173.0,4.2,28.0,896.0,945.38,694.33
2017,9,6,13,45,822.5,166.0,4.15,28.0,877.5,963.17,706.35
2017,9,6,14,0,826.0,159.0,4.1,28.0,859.0,977.19,716.0
2017,9,6,14,15,818.0,156.5,4.0,28.0,829.5,980.69,718.55
2017,9,6,14,30,810.0,154.0,3.9,28.0,800.0,980.22,718.72
2017,9,6,14,45,809.5,146.0,3.85,28.0,766.0,977.59,717.95
2017,9,6,15,0,809.0,138.0,3.8,28.0,732.0,970.97,714.73
2017,9,6,15,15,794.0,134.5,3.7,28.0,688.5,951.04,702.54
2017,9,6,15,30,779.0,131.0,3.6,28.0,645.0,927.56,688.16
2017,9,6,15,45,771.0,122.0,3.55,28.0,598.5,901.56,672.46
2017,9,6,16,0,763.0,113.0,3.5,28.0,552.0,872.14,654.44
2017,9,6,16,15,737.0,108.0,3.25,27.5,498.5,833.79,630.35
2017,9,6,16,30,711.0,103.0,3.0,27.0,445.0,787.26,600.29
2017,9,6,16,45,687.5,93.5,2.75,26.5,391.0,735.77,566.2
2017,9,6,17,0,664.0,84.0,2.5,26.0,337.0,682.9,530.28
2017,9,6,17,15,613.5,76.5,2.2,25.0,280.0,610.24,479.38
2017,9,6,17,30,563.0,69.0,1.9,24.0,223.0,539.06,427.45
2017,9,6,17,45,497.5,57.5,1.6,23.0,170.0,454.77,362.08
2017,9,6,18,0,432.0,46.0,1.3,22.0,117.0,374.83,296.32
2017,9,6,18,15,306.0,32.0,1.25,21.5,72.0,261.01,198.91
2017,9,6,18,30,180.0,18.0,1.2,21.0,27.0,145.39,16.78
2017,9,6,18,45,90.0,9.0,1.2,20.5,13.5,52.5,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,103.0,9.5,1.2,13.5,15.0,7.47,0.0
2017,9,7,6,30,206.0,19.0,1.4,14.0,30.0,15.57,0.0
2017,9,7,6,45,327.5,32.5,1.65,15.0,75.0,26.67,16.99
2017,9,7,7,0,449.0,46.0,1.9,16.0,120.0,37.74,27.44
2017,9,7,7,15,525.0,55.0,1.8,16.5,175.0,44.85,34.07
2017,9,7,7,30,601.0,64.0,1.7,17.0,230.0,51.96,40.45
2017,9,7,7,45,645.5,71.5,1.65,18.0,286.5,57.52,45.14
2017,9,7,8,0,690.0,79.0,1.6,19.0,343.0,62.97,49.58
2017,9,7,8,15,724.5,84.5,1.9,20.0,399.5,66.75,52.46
2017,9,7,8,30,759.0,90.0,2.2,21.0,456.0,76.2,60.13
2017,9,7,8,45,780.0,95.0,2.5,22.0,509.0,79.37,62.34
2017,9,7,9,0,801.0,100.0,2.8,23.0,562.0,83.4,65.25
2017,9,7,9,15,819.5,103.5,2.85,23.5,611.5,143.04,81.3
2017,9,7,9,30,838.0,107.0,2.9,24.0,661.0,204.76,121.58
2017,9,7,9,45,848.0,111.5,2.95,24.5,703.5,267.13,171.05
2017,9,7,10,0,858.0,116.0,3.0,25.0,746.0,330.03,223.98
2017,9,7,10,15,868.0,118.0,3.0,25.0,783.0,393.57,278.21
2017,9,7,10,30,878.0,120.0,3.0,25.0,820.0,453.51,329.01
2017,9,7,10,45,883.5,123.0,3.05,25.5,849.0,511.68,376.64
2017,9,7,11,0,889.0,126.0,3.1,26.0,878.0,568.72,421.85
2017,9,7,11,15,893.5,127.0,3.1,26.0,899.5,622.36,463.91
2017,9,7,11,30,898.0,128.0,3.1,26.0,921.0,674.29,503.53
2017,9,7,11,45,898.0,130.5,3.15,26.5,933.0,722.44,538.56
2017,9,7,12,0,898.0,133.0,3.2,27.0,945.0,768.12,570.91
2017,9,7,12,15,899.0,133.0,3.2,27.0,949.0,809.94,600.78
2017,9,7,12,30,900.0,133.0,3.2,27.0,953.0,848.97,626.84
2017,9,7,12,45,899.0,132.5,3.25,27.0,948.0,882.94,649.69
2017,9,7,13,0,898.0,132.0,3.3,27.0,943.0,913.64,670.38
2017,9,7,13,15,894.5,131.5,3.35,27.0,929.5,938.68,687.37
2017,9,7,13,30,891.0,131.0,3.4,27.0,916.0,960.03,702.06
2017,9,7,13,45,886.0,129.5,3.45,27.0,893.5,975.28,712.88
2017,9,7,14,0,881.0,128.0,3.5,27.0,871.0,986.6,721.32
2017,9,7,14,15,873.0,126.5,3.5,27.0,841.0,991.08,725.12
2017,9,7,14,30,865.0,125.0,3.5,27.0,811.0,991.59,726.53
2017,9,7,14,45,850.5,124.0,3.5,27.0,772.5,996.59,731.12
2017,9,7,15,0,836.0,123.0,3.5,27.0,734.0,983.32,723.82
2017,9,7,15,15,821.0,120.0,3.45,27.0,690.0,963.58,712.15
2017,9,7,15,30,806.0,117.0,3.4,27.0,646.0,940.25,698.23
2017,9,7,15,45,787.5,113.0,3.4,27.0,597.0,909.08,679.41
2017,9,7,16,0,769.0,109.0,3.4,27.0,548.0,874.86,658.46
2017,9,7,16,15,742.5,104.0,3.25,26.5,494.5,835.38,634.12
2017,9,7,16,30,716.0,99.0,3.1,26.0,441.0,788.16,604.01
2017,9,7,16,45,680.5,92.5,3.0,25.5,385.0,729.77,565.57
2017,9,7,17,0,645.0,86.0,2.9,25.0,329.0,670.8,525.61
2017,9,7,17,15,593.5,78.0,2.55,24.0,272.5,597.26,473.29
2017,9,7,17,30,542.0,70.0,2.2,23.0,216.0,525.31,419.96
2017,9,7,17,45,466.0,59.0,1.9,22.0,163.0,434.92,348.87
2017,9,7,18,0,390.0,48.0,1.6,21.0,110.0,349.7,278.24
2017,9,7,18,15,267.5,32.0,1.6,20.5,66.5,238.07,181.01
2017,9,7,18,30,145.0,16.0,1.6,20.0,23.0,122.23,0.0
2017,9,7,18,45,72.5,8.0,1.6,19.5,11.5,42.95,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,80.0,9.5,1.25,14.5,13.5,7.47,0.0
2017,9,8,6,30,160.0,19.0,1.5,15.0,27.0,15.48,0.0
2017,9,8,6,45,279.0,34.5,1.75,15.5,71.0,28.14,18.11
2017,9,8,7,0,398.0,50.0,2.0,16.0,115.0,40.67,29.97
2017,9,8,7,15,474.5,60.5,2.05,16.5,169.0,48.71,37.45
2017,9,8,7,30,551.0,71.0,2.1,17.0,223.0,56.7,44.61
2017,9,8,7,45,605.5,78.0,2.2,18.0,280.0,61.72,48.82
2017,9,8,8,0,660.0,85.0,2.3,19.0,337.0,66.72,52.85
2017,9,8,8,15,695.5,90.5,2.5,20.0,392.5,70.3,55.54
2017,9,8,8,30,731.0,96.0,2.7,21.0,448.0,73.81,58.1
2017,9,8,8,45,756.5,100.5,2.95,22.0,501.5,82.71,65.19
2017,9,8,9,0,782.0,105.0,3.2,23.0,555.0,88.82,69.83
2017,9,8,9,15,801.0,108.5,3.15,23.5,604.0,147.41,84.81
2017,9,8,9,30,820.0,112.0,3.1,24.0,653.0,208.16,125.02
2017,9,8,9,45,834.0,115.0,3.1,24.5,696.0,269.35,173.63
2017,9,8,10,0,848.0,118.0,3.1,25.0,739.0,331.53,225.89
2017,9,8,10,15,858.0,120.0,3.05,25.0,776.0,394.32,279.47
2017,9,8,10,30,868.0,122.0,3.0,25.0,813.0,453.74,329.73
2017,9,8,10,45,876.0,123.5,2.95,25.5,842.0,511.47,376.72
2017,9,8,11,0,884.0,125.0,2.9,26.0,871.0,568.33,421.42
2017,9,8,11,15,889.0,126.0,2.85,26.0,892.5,621.99,463.15
2017,9,8,11,30,894.0,127.0,2.8,26.0,914.0,673.99,502.43
2017,9,8,11,45,902.0,124.5,2.75,26.5,928.0,723.42,537.8
2017,9,8,12,0,910.0,122.0,2.7,27.0,942.0,770.93,570.78
2017,9,8,12,15,910.5,122.5,2.65,27.0,946.0,813.03,599.79
2017,9,8,12,30,911.0,123.0,2.6,27.0,950.0,852.28,625.33
2017,9,8,12,45,910.0,122.5,2.6,27.5,945.0,886.37,646.37
2017,9,8,13,0,909.0,122.0,2.6,28.0,940.0,917.13,665.12
2017,9,8,13,15,906.0,121.5,2.55,28.0,926.5,942.62,681.31
2017,9,8,13,30,903.0,121.0,2.5,28.0,913.0,964.42,695.17
2017,9,8,13,45,897.0,120.5,2.5,28.0,891.0,979.59,705.32
2017,9,8,14,0,891.0,120.0,2.5,28.0,869.0,990.81,713.14
2017,9,8,14,15,883.0,118.5,2.45,27.5,839.0,995.13,717.67
2017,9,8,14,30,875.0,117.0,2.4,27.0,809.0,995.44,719.87
2017,9,8,14,45,863.5,115.5,2.4,27.0,771.0,988.36,716.61
2017,9,8,15,0,852.0,114.0,2.4,27.0,733.0,990.98,719.85
2017,9,8,15,15,837.5,111.0,2.4,27.0,689.0,971.44,708.84
2017,9,8,15,30,823.0,108.0,2.4,27.0,645.0,948.27,695.75
2017,9,8,15,45,802.0,105.5,2.4,27.0,595.5,916.05,676.74
2017,9,8,16,0,781.0,103.0,2.4,27.0,546.0,880.84,655.67
2017,9,8,16,15,755.5,98.5,2.25,26.5,492.5,836.53,628.27
2017,9,8,16,30,730.0,94.0,2.1,26.0,439.0,795.7,602.9
2017,9,8,16,45,692.0,88.5,2.0,25.5,383.0,735.89,564.07
2017,9,8,17,0,654.0,83.0,1.9,25.0,327.0,675.64,523.86
2017,9,8,17,15,601.5,75.5,1.75,24.0,270.5,601.5,472.58
2017,9,8,17,30,549.0,68.0,1.6,23.0,214.0,529.04,420.09
2017,9,8,17,45,468.0,57.5,1.5,22.5,160.5,435.29,346.96
2017,9,8,18,0,387.0,47.0,1.4,22.0,107.0,347.13,274.23
2017,9,8,18,15,193.5,34.5,1.45,21.5,64.5,194.96,145.34
2017,9,8,18,30,0.0,22.0,1.5,21.0,22.0,23.36,0.0
2017,9,8,18,45,0.0,11.0,1.6,21.0,11.0,8.65,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,0.0,11.0,1.35,15.5,11.0,8.65,0.0
2017,9,9,6,30,0.0,22.0,1.6,16.0,22.0,16.21,0.0
2017,9,9,6,45,151.5,39.0,1.9,16.5,64.0,29.09,18.73
2017,9,9,7,0,303.0,56.0,2.2,17.0,106.0,41.98,30.95
2017,9,9,7,15,377.0,71.0,2.15,17.5,157.5,52.97,41.01
2017,9,9,7,30,451.0,86.0,2.1,18.0,209.0,63.81,50.64
2017,9,9,7,45,512.0,95.0,2.05,19.0,265.0,73.14,58.56
2017,9,9,8,0,573.0,104.0,2.0,20.0,321.0,79.01,63.25
2017,9,9,8,15,610.5,112.0,2.15,21.0,376.0,83.67,66.77
2017,9,9,8,30,648.0,120.0,2.3,22.0,431.0,88.18,70.08
2017,9,9,8,45,680.5,124.5,2.45,23.0,484.0,90.13,71.17
2017,9,9,9,0,713.0,129.0,2.6,24.0,537.0,97.77,77.02
2017,9,9,9,15,733.5,133.5,2.6,24.0,585.0,153.9,91.52
2017,9,9,9,30,754.0,138.0,2.6,24.0,633.0,212.46,131.0
2017,9,9,9,45,775.5,138.5,2.65,24.5,677.5,275.68,180.73
2017,9,9,10,0,797.0,139.0,2.7,25.0,722.0,334.9,229.97
2017,9,9,10,15,808.5,142.0,2.75,25.5,758.5,394.15,279.84
2017,9,9,10,30,820.0,145.0,2.8,26.0,795.0,453.66,328.98
2017,9,9,10,45,834.0,143.5,2.85,26.5,825.5,510.91,375.13
2017,9,9,11,0,848.0,142.0,2.9,27.0,856.0,568.03,419.77
2017,9,9,11,15,853.5,143.5,2.95,27.0,877.0,622.22,461.79
2017,9,9,11,30,859.0,145.0,3.0,27.0,898.0,668.39,497.23
2017,9,9,11,45,863.5,144.5,3.05,27.5,911.0,715.67,531.45
2017,9,9,12,0,868.0,144.0,3.1,28.0,924.0,760.89,563.34
2017,9,9,12,15,869.0,144.5,3.15,28.0,928.0,801.98,592.81
2017,9,9,12,30,870.0,145.0,3.2,28.0,932.0,840.4,618.84
2017,9,9,12,45,870.0,144.0,3.25,28.5,927.5,873.87,640.05
2017,9,9,13,0,870.0,143.0,3.3,29.0,923.0,904.22,659.12
2017,9,9,13,15,866.5,142.0,3.3,29.0,909.0,928.1,674.95
2017,9,9,13,30,863.0,141.0,3.3,29.0,895.0,948.39,688.53
2017,9,9,13,45,856.5,140.0,3.35,29.0,873.0,962.16,698.32
2017,9,9,14,0,850.0,139.0,3.4,29.0,851.0,987.35,715.76
2017,9,9,14,15,841.5,137.0,3.45,29.0,821.0,990.53,718.93
2017,9,9,14,30,833.0,135.0,3.5,29.0,791.0,989.7,719.84
2017,9,9,14,45,817.5,134.5,3.55,29.0,752.5,979.63,714.9
2017,9,9,15,0,802.0,134.0,3.6,29.0,714.0,965.73,707.64
2017,9,9,15,15,786.5,130.5,3.6,28.5,670.5,944.94,697.02
2017,9,9,15,30,771.0,127.0,3.6,28.0,627.0,920.66,684.11
2017,9,9,15,45,749.0,123.0,3.6,28.0,577.5,893.39,667.82
2017,9,9,16,0,727.0,119.0,3.6,28.0,528.0,856.53,644.91
2017,9,9,16,15,699.0,113.5,3.45,27.5,475.5,809.95,615.54
2017,9,9,16,30,671.0,108.0,3.3,27.0,423.0,761.58,584.45
2017,9,9,16,45,630.5,101.0,3.2,26.5,367.0,699.26,542.84
2017,9,9,17,0,590.0,94.0,3.1,26.0,311.0,636.73,499.85
2017,9,9,17,15,535.5,84.5,2.75,25.0,256.0,560.6,445.1
2017,9,9,17,30,481.0,75.0,2.4,24.0,201.0,486.35,389.0
2017,9,9,17,45,400.0,62.0,2.05,23.5,149.0,387.72,310.2
2017,9,9,18,0,319.0,49.0,1.7,23.0,97.0,302.45,238.63
2017,9,9,18,15,204.0,31.0,1.7,22.0,56.5,196.76,144.85
2017,9,9,18,30,89.0,13.0,1.7,21.0,16.0,59.74,0.0
2017,9,9,18,45,44.5,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,37.0,7.5,1.9,15.5,9.5,5.9,0.0
2017,9,10,6,30,74.0,15.0,2.2,16.0,19.0,11.4,0.0
2017,9,10,6,45,170.0,36.0,2.55,16.5,59.5,27.03,16.92
2017,9,10,7,0,266.0,57.0,2.9,17.0,100.0,42.42,31.29
2017,9,10,7,15,339.0,73.5,2.9,17.5,150.5,54.32,42.17
