Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,7,30,412.0,90.0,2.9,18.0,201.0,66.02,52.57
2017,9,10,7,45,471.0,100.5,2.95,19.0,256.0,73.42,58.82
2017,9,10,8,0,530.0,111.0,3.0,20.0,311.0,80.72,64.76
2017,9,10,8,15,568.5,120.0,3.1,21.0,365.0,88.64,71.07
2017,9,10,8,30,607.0,129.0,3.2,22.0,419.0,93.58,74.7
2017,9,10,8,45,639.5,134.5,3.35,23.0,471.5,95.86,76.04
2017,9,10,9,0,672.0,140.0,3.5,24.0,524.0,105.89,74.53
2017,9,10,9,15,693.5,145.5,3.5,24.5,572.0,160.31,97.46
2017,9,10,9,30,715.0,151.0,3.5,25.0,620.0,217.4,136.2
2017,9,10,9,45,733.0,154.5,3.5,25.5,662.5,274.74,181.58
2017,9,10,10,0,751.0,158.0,3.5,26.0,705.0,333.76,230.57
2017,9,10,10,15,763.5,161.5,3.5,26.0,741.5,392.25,280.06
2017,9,10,10,30,776.0,165.0,3.5,26.0,778.0,453.16,330.6
2017,9,10,10,45,786.5,166.5,3.55,26.5,807.5,508.82,375.55
2017,9,10,11,0,797.0,168.0,3.6,27.0,837.0,564.17,418.91
2017,9,10,11,15,803.5,169.5,3.6,27.0,858.0,616.63,459.67
2017,9,10,11,30,810.0,171.0,3.6,27.0,879.0,667.86,498.46
2017,9,10,11,45,815.5,171.0,3.65,27.5,892.5,715.74,533.11
2017,9,10,12,0,821.0,171.0,3.7,28.0,906.0,761.77,565.61
2017,9,10,12,15,822.5,171.0,3.7,28.0,910.5,802.65,594.82
2017,9,10,12,30,824.0,171.0,3.7,28.0,915.0,840.92,621.77
2017,9,10,12,45,826.5,168.5,3.75,28.5,911.5,874.99,643.62
2017,9,10,13,0,829.0,166.0,3.8,29.0,908.0,906.02,663.28
2017,9,10,13,15,826.0,165.0,3.8,29.0,894.5,930.25,679.47
2017,9,10,13,30,823.0,164.0,3.8,29.0,881.0,950.87,693.4
2017,9,10,13,45,821.5,160.0,3.85,29.0,860.5,966.32,704.35
2017,9,10,14,0,820.0,156.0,3.9,29.0,840.0,977.96,712.98
2017,9,10,14,15,811.0,154.0,3.95,29.0,810.0,980.42,715.77
2017,9,10,14,30,802.0,152.0,4.0,29.0,780.0,978.94,716.21
2017,9,10,14,45,789.5,149.0,4.05,29.0,743.0,969.1,711.31
2017,9,10,15,0,777.0,146.0,4.1,29.0,706.0,955.46,704.07
2017,9,10,15,15,760.5,142.5,4.1,28.5,662.0,942.0,698.21
2017,9,10,15,30,744.0,139.0,4.1,28.0,618.0,917.1,684.69
2017,9,10,15,45,726.0,132.5,4.1,28.0,570.0,884.16,664.36
2017,9,10,16,0,708.0,126.0,4.1,28.0,522.0,848.4,641.99
2017,9,10,16,15,679.0,120.0,3.9,27.5,469.0,800.56,611.3
2017,9,10,16,30,650.0,114.0,3.7,27.0,416.0,751.01,578.92
2017,9,10,16,45,613.5,105.5,3.5,27.0,361.5,690.81,537.06
2017,9,10,17,0,577.0,97.0,3.3,27.0,307.0,630.19,493.93
2017,9,10,17,15,521.0,87.0,2.9,26.0,251.5,552.53,437.84
2017,9,10,17,30,465.0,77.0,2.5,25.0,196.0,476.83,380.28
2017,9,10,17,45,386.0,63.0,2.1,24.0,145.0,380.24,303.53
2017,9,10,18,0,307.0,49.0,1.7,23.0,94.0,295.65,232.78
2017,9,10,18,15,189.0,30.5,1.7,22.5,54.5,188.27,135.59
2017,9,10,18,30,71.0,12.0,1.7,22.0,15.0,48.99,0.0
2017,9,10,18,45,35.5,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,50.0,8.0,1.15,16.5,10.5,6.29,0.0
2017,9,11,6,30,100.0,16.0,1.4,17.0,21.0,12.19,0.0
2017,9,11,6,45,210.0,34.5,1.7,18.0,62.0,26.13,15.98
2017,9,11,7,0,320.0,53.0,2.0,19.0,103.0,40.0,28.93
2017,9,11,7,15,398.0,66.0,2.1,19.5,155.0,49.75,37.84
2017,9,11,7,30,476.0,79.0,2.2,20.0,207.0,62.14,48.77
2017,9,11,7,45,527.0,89.5,2.35,21.0,262.0,69.31,54.79
2017,9,11,8,0,578.0,100.0,2.5,22.0,317.0,76.3,60.44
2017,9,11,8,15,616.0,107.5,2.65,22.5,371.5,80.74,63.9
2017,9,11,8,30,654.0,115.0,2.8,23.0,426.0,85.05,67.18
2017,9,11,8,45,678.5,122.5,2.95,23.5,478.0,88.92,70.05
2017,9,11,9,0,703.0,130.0,3.1,24.0,530.0,103.03,70.53
2017,9,11,9,15,724.0,134.5,3.2,24.5,578.0,158.76,94.65
2017,9,11,9,30,745.0,139.0,3.3,25.0,626.0,217.0,134.62
2017,9,11,9,45,758.5,144.5,3.4,25.5,668.0,276.48,182.18
2017,9,11,10,0,772.0,150.0,3.5,26.0,710.0,341.08,235.82
2017,9,11,10,15,571.5,249.0,3.55,26.0,675.0,387.25,280.44
2017,9,11,10,30,371.0,348.0,3.6,26.0,640.0,412.54,305.55
2017,9,11,10,45,283.0,381.5,3.65,26.5,609.5,423.96,315.97
2017,9,11,11,0,195.0,415.0,3.7,27.0,579.0,423.31,316.06
2017,9,11,11,15,119.5,397.5,3.7,27.0,498.5,384.44,287.89
2017,9,11,11,30,44.0,380.0,3.7,27.0,418.0,329.16,246.6
2017,9,11,11,45,218.5,386.0,3.75,27.5,580.5,476.9,357.23
2017,9,11,12,0,393.0,392.0,3.8,28.0,743.0,627.84,466.44
2017,9,11,12,15,608.0,282.5,3.8,28.0,828.0,739.59,548.55
2017,9,11,12,30,823.0,173.0,3.8,28.0,913.0,844.64,625.3
2017,9,11,12,45,825.0,170.5,3.8,28.5,909.0,878.23,646.12
2017,9,11,13,0,827.0,168.0,3.8,29.0,905.0,908.75,665.18
2017,9,11,13,15,823.5,167.0,3.8,29.0,891.0,932.42,681.0
2017,9,11,13,30,820.0,166.0,3.8,29.0,877.0,952.46,694.55
2017,9,11,13,45,816.0,163.0,3.8,29.0,855.5,966.38,704.2
2017,9,11,14,0,812.0,160.0,3.8,29.0,834.0,976.45,711.52
2017,9,11,14,15,803.0,157.5,3.8,29.0,804.0,978.26,713.59
2017,9,11,14,30,794.0,155.0,3.8,29.0,774.0,976.13,713.32
2017,9,11,14,45,765.0,160.5,3.8,29.0,733.5,967.68,709.07
2017,9,11,15,0,736.0,166.0,3.8,29.0,693.0,947.27,697.08
2017,9,11,15,15,719.0,161.0,3.75,29.0,649.5,923.76,682.88
2017,9,11,15,30,702.0,156.0,3.7,29.0,606.0,896.98,666.55
2017,9,11,15,45,686.0,147.5,3.65,29.0,558.5,864.28,646.21
2017,9,11,16,0,670.0,139.0,3.6,29.0,511.0,828.76,623.85
2017,9,11,16,15,640.5,132.0,3.45,28.5,459.0,779.92,592.72
2017,9,11,16,30,611.0,125.0,3.3,28.0,407.0,729.41,559.91
2017,9,11,16,45,576.5,114.5,3.15,27.5,353.0,669.61,519.6
2017,9,11,17,0,542.0,104.0,3.0,27.0,299.0,609.33,477.77
2017,9,11,17,15,485.5,92.5,2.55,26.0,244.5,524.65,415.86
2017,9,11,17,30,429.0,81.0,2.1,25.0,190.0,450.67,358.95
2017,9,11,17,45,353.5,65.0,1.7,24.0,139.5,361.02,287.3
2017,9,11,18,0,278.0,49.0,1.3,23.0,89.0,277.64,217.49
2017,9,11,18,15,166.5,29.5,1.3,22.5,50.5,174.35,121.91
2017,9,11,18,30,55.0,10.0,1.3,22.0,12.0,38.54,0.0
2017,9,11,18,45,27.5,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,63.5,8.0,1.6,16.0,11.0,6.29,0.0
2017,9,12,6,30,127.0,16.0,1.9,17.0,22.0,12.24,0.0
2017,9,12,6,45,254.0,32.5,2.2,18.0,65.5,26.49,16.17
2017,9,12,7,0,381.0,49.0,2.5,19.0,109.0,39.89,28.79
2017,9,12,7,15,461.5,60.5,2.55,19.5,163.0,48.74,36.94
2017,9,12,7,30,542.0,72.0,2.6,20.0,217.0,57.51,44.73
2017,9,12,7,45,595.0,80.5,2.65,21.0,274.0,63.56,49.82
2017,9,12,8,0,648.0,89.0,2.7,22.0,331.0,69.52,54.63
2017,9,12,8,15,685.0,95.0,2.7,23.0,387.0,73.34,57.48
2017,9,12,8,30,722.0,101.0,2.7,24.0,443.0,77.09,60.19
2017,9,12,8,45,746.0,107.0,2.7,25.0,496.0,80.45,62.53
2017,9,12,9,0,770.0,113.0,2.7,26.0,549.0,104.2,68.63
2017,9,12,9,15,789.0,117.0,2.75,26.0,598.0,162.78,94.34
2017,9,12,9,30,808.0,121.0,2.8,26.0,647.0,223.55,136.43
2017,9,12,9,45,819.5,125.5,2.85,26.5,689.5,284.85,185.56
2017,9,12,10,0,831.0,130.0,2.9,27.0,732.0,346.87,237.41
2017,9,12,10,15,841.5,132.5,2.9,27.5,768.0,407.53,288.16
2017,9,12,10,30,852.0,135.0,2.9,28.0,804.0,468.22,337.83
2017,9,12,10,45,856.5,138.5,2.95,28.5,832.5,526.62,384.47
2017,9,12,11,0,861.0,142.0,3.0,29.0,861.0,583.89,428.72
2017,9,12,11,15,866.0,143.0,3.0,29.0,881.5,638.09,470.13
2017,9,12,11,30,871.0,144.0,3.0,29.0,902.0,683.99,504.77
2017,9,12,11,45,872.5,145.5,3.05,29.5,913.5,731.27,538.48
2017,9,12,12,0,874.0,147.0,3.1,30.0,925.0,776.23,569.7
2017,9,12,12,15,874.5,147.5,3.1,30.0,928.5,817.14,598.32
2017,9,12,12,30,875.0,148.0,3.1,30.0,932.0,855.29,623.42
2017,9,12,12,45,873.5,147.5,3.1,30.5,926.5,887.98,643.52
2017,9,12,13,0,872.0,147.0,3.1,31.0,921.0,917.42,661.4
2017,9,12,13,15,868.5,146.0,3.05,31.0,906.5,941.2,676.59
2017,9,12,13,30,865.0,145.0,3.0,31.0,892.0,976.53,699.25
2017,9,12,13,45,859.0,143.5,2.95,31.5,869.5,990.44,706.67
2017,9,12,14,0,853.0,142.0,2.9,32.0,847.0,1000.34,711.8
2017,9,12,14,15,844.0,139.5,2.85,32.0,816.5,1002.26,713.47
2017,9,12,14,30,835.0,137.0,2.8,32.0,786.0,1000.12,712.81
2017,9,12,14,45,813.5,139.0,2.75,32.0,745.5,986.38,704.98
2017,9,12,15,0,792.0,141.0,2.7,32.0,705.0,968.75,694.9
2017,9,12,15,15,775.5,137.0,2.65,31.5,660.5,946.14,683.13
2017,9,12,15,30,759.0,133.0,2.6,31.0,616.0,928.04,674.35
2017,9,12,15,45,729.0,131.0,2.55,31.0,565.0,888.35,650.05
2017,9,12,16,0,699.0,129.0,2.5,31.0,514.0,846.19,624.07
2017,9,12,16,15,668.0,122.0,2.2,30.5,460.0,795.27,591.26
2017,9,12,16,30,637.0,115.0,1.9,30.0,406.0,742.76,556.85
2017,9,12,16,45,576.5,111.0,1.65,29.5,348.0,666.79,505.69
2017,9,12,17,0,516.0,107.0,1.4,29.0,290.0,584.78,448.84
2017,9,12,17,15,458.5,94.5,1.3,28.0,235.5,506.8,394.14
2017,9,12,17,30,401.0,82.0,1.2,27.0,181.0,431.88,338.57
2017,9,12,17,45,304.0,65.5,1.1,26.0,129.0,327.65,257.32
2017,9,12,18,0,207.0,49.0,1.0,25.0,77.0,231.87,179.1
2017,9,12,18,15,103.5,28.0,1.0,24.5,42.0,117.19,77.1
2017,9,12,18,30,0.0,7.0,1.0,24.0,7.0,5.51,0.0
2017,9,12,18,45,0.0,3.5,1.05,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.5,1.3,17.5,6.5,5.11,0.0
2017,9,13,6,30,0.0,13.0,1.5,18.0,13.0,9.91,0.0
2017,9,13,6,45,85.5,35.5,1.7,19.0,48.5,26.33,15.86
2017,9,13,7,0,171.0,58.0,1.9,20.0,84.0,42.46,30.85
2017,9,13,7,15,227.5,79.5,1.9,20.5,130.0,57.54,44.38
2017,9,13,7,30,284.0,101.0,1.9,21.0,176.0,72.33,57.36
2017,9,13,7,45,327.5,119.5,1.9,21.5,226.0,84.86,68.04
2017,9,13,8,0,371.0,138.0,1.9,22.0,276.0,95.34,76.7
2017,9,13,8,15,420.0,145.5,1.9,23.0,325.0,99.78,79.89
2017,9,13,8,30,469.0,153.0,1.9,24.0,374.0,104.14,82.93
2017,9,13,8,45,484.5,169.0,1.95,25.0,421.0,112.69,89.39
2017,9,13,9,0,500.0,185.0,2.0,26.0,468.0,132.64,93.3
2017,9,13,9,15,529.0,193.0,1.8,26.5,515.5,179.58,116.31
2017,9,13,9,30,558.0,201.0,1.6,27.0,563.0,230.16,150.76
2017,9,13,9,45,516.0,234.0,1.45,28.0,586.0,283.55,193.53
2017,9,13,10,0,474.0,267.0,1.3,29.0,609.0,332.09,232.73
2017,9,13,10,15,469.0,284.5,1.1,29.5,637.5,378.88,268.93
2017,9,13,10,30,464.0,302.0,0.9,30.0,666.0,424.94,303.25
2017,9,13,10,45,442.0,324.5,0.75,30.5,681.0,465.5,332.49
2017,9,13,11,0,420.0,347.0,0.6,31.0,696.0,503.4,358.34
2017,9,13,11,15,428.0,353.5,0.5,31.0,717.0,544.83,386.6
2017,9,13,11,30,436.0,360.0,0.4,31.0,738.0,586.26,413.91
2017,9,13,11,45,446.0,363.5,0.35,31.5,755.0,626.57,439.4
2017,9,13,12,0,456.0,367.0,0.3,32.0,772.0,666.55,463.97
2017,9,13,12,15,458.0,368.5,0.4,32.0,777.0,698.08,485.54
2017,9,13,12,30,460.0,370.0,0.5,32.0,782.0,728.04,506.09
2017,9,13,12,45,487.5,361.5,0.6,32.5,795.5,769.53,533.23
2017,9,13,13,0,515.0,353.0,0.7,33.0,809.0,810.3,559.55
2017,9,13,13,15,517.0,344.5,0.8,33.0,796.0,826.66,571.5
2017,9,13,13,30,519.0,336.0,0.9,33.0,783.0,840.28,582.08
2017,9,13,13,45,498.5,328.5,1.0,33.0,749.0,830.51,577.86
2017,9,13,14,0,478.0,321.0,1.1,33.0,715.0,817.2,571.6
2017,9,13,14,15,507.0,297.0,1.15,33.0,701.5,833.27,584.37
2017,9,13,14,30,536.0,273.0,1.2,33.0,688.0,846.35,595.09
2017,9,13,14,45,548.5,258.5,1.3,33.0,664.5,849.59,599.92
2017,9,13,15,0,561.0,244.0,1.4,33.0,641.0,849.74,603.02
2017,9,13,15,15,541.5,235.0,1.45,32.5,599.0,821.0,587.75
2017,9,13,15,30,522.0,226.0,1.5,32.0,557.0,789.77,570.91
2017,9,13,15,45,406.5,227.0,1.6,32.0,472.5,674.58,495.02
2017,9,13,16,0,291.0,228.0,1.7,32.0,388.0,541.0,403.87
2017,9,13,16,15,383.0,185.5,1.7,31.5,373.0,573.19,432.48
2017,9,13,16,30,475.0,143.0,1.7,31.0,358.0,621.27,470.45
2017,9,13,16,45,419.5,138.0,1.7,30.5,309.5,555.05,424.45
2017,9,13,17,0,364.0,133.0,1.7,30.0,261.0,490.6,378.96
2017,9,13,17,15,315.0,114.0,1.7,29.0,210.0,400.46,313.87
2017,9,13,17,30,266.0,95.0,1.7,28.0,159.0,331.92,261.84
2017,9,13,17,45,220.5,71.5,1.7,27.0,115.0,262.36,206.52
2017,9,13,18,0,175.0,48.0,1.7,26.0,71.0,195.19,150.48
2017,9,13,18,15,97.5,26.5,1.8,25.5,38.0,110.42,68.67
2017,9,13,18,30,20.0,5.0,1.9,25.0,5.0,15.11,0.0
2017,9,13,18,45,10.0,2.5,2.05,24.5,2.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.5,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,29.0,13.0,3.0,21.0,14.0,10.17,0.0
2017,9,14,6,45,114.0,36.5,3.35,21.5,52.0,27.09,16.12
2017,9,14,7,0,199.0,60.0,3.7,22.0,90.0,43.88,31.73
2017,9,14,7,15,272.5,79.0,3.85,22.5,139.5,57.47,43.92
2017,9,14,7,30,346.0,98.0,4.0,23.0,189.0,70.62,55.42
2017,9,14,7,45,419.5,107.5,4.15,24.0,244.0,77.32,60.97
2017,9,14,8,0,493.0,117.0,4.3,25.0,299.0,84.01,66.28
2017,9,14,8,15,533.5,126.0,4.3,25.5,352.0,89.78,70.8
2017,9,14,8,30,574.0,135.0,4.3,26.0,405.0,97.45,76.82
2017,9,14,8,45,613.5,139.0,4.3,26.5,457.5,98.67,77.38
2017,9,14,9,0,653.0,143.0,4.3,27.0,510.0,116.71,77.3
2017,9,14,9,15,675.5,148.5,4.3,27.5,557.5,170.43,103.39
2017,9,14,9,30,698.0,154.0,4.3,28.0,605.0,226.95,143.01
2017,9,14,9,45,717.5,156.5,4.35,29.0,647.0,283.23,187.44
2017,9,14,10,0,737.0,159.0,4.4,30.0,689.0,341.34,234.92
2017,9,14,10,15,749.5,162.0,4.4,30.5,724.5,398.83,282.47
2017,9,14,10,30,762.0,165.0,4.4,31.0,760.0,456.79,329.43
2017,9,14,10,45,771.0,167.0,4.45,31.5,788.0,513.1,374.01
2017,9,14,11,0,780.0,169.0,4.5,32.0,816.0,567.26,415.73
2017,9,14,11,15,785.5,171.0,4.5,32.0,836.0,618.65,455.07
2017,9,14,11,30,791.0,173.0,4.5,32.0,856.0,668.74,492.48
2017,9,14,11,45,799.0,170.5,4.5,32.5,869.0,715.36,525.67
2017,9,14,12,0,807.0,168.0,4.5,33.0,882.0,760.28,556.88
2017,9,14,12,15,807.5,168.5,4.5,33.0,885.0,799.99,584.93
2017,9,14,12,30,808.0,169.0,4.5,33.0,888.0,837.04,610.61
2017,9,14,12,45,806.0,168.5,4.5,33.5,882.5,868.2,630.05
2017,9,14,13,0,804.0,168.0,4.5,34.0,877.0,896.15,647.29
2017,9,14,13,15,799.5,167.0,4.5,34.0,863.0,917.99,661.85
2017,9,14,13,30,795.0,166.0,4.5,34.0,849.0,936.24,674.17
2017,9,14,13,45,787.5,165.0,4.55,34.0,826.5,947.94,682.59
2017,9,14,14,0,780.0,164.0,4.6,34.0,804.0,955.83,688.71
2017,9,14,14,15,770.5,161.5,4.6,34.0,774.0,956.48,690.04
2017,9,14,14,30,761.0,159.0,4.6,34.0,744.0,953.3,689.08
2017,9,14,14,45,743.0,158.0,4.6,34.0,706.0,948.78,687.42
2017,9,14,15,0,725.0,157.0,4.6,34.0,668.0,931.77,677.69
2017,9,14,15,15,707.5,152.5,4.6,33.5,625.0,907.96,664.96
2017,9,14,15,30,690.0,148.0,4.6,33.0,582.0,880.99,650.1
2017,9,14,15,45,667.0,142.5,4.6,33.0,534.0,844.66,627.49
2017,9,14,16,0,644.0,137.0,4.6,33.0,486.0,805.84,603.01
2017,9,14,16,15,612.5,129.5,4.5,32.5,434.0,754.78,570.5
2017,9,14,16,30,581.0,122.0,4.4,32.0,382.0,702.29,536.35
2017,9,14,16,45,538.5,113.0,4.3,31.5,328.5,637.64,492.45
2017,9,14,17,0,496.0,104.0,4.2,31.0,275.0,566.42,442.28
2017,9,14,17,15,436.5,92.0,3.85,30.0,222.5,488.06,384.63
2017,9,14,17,30,377.0,80.0,3.5,29.0,170.0,413.08,326.8
2017,9,14,17,45,294.0,63.0,3.15,28.5,121.5,319.07,250.89
2017,9,14,18,0,211.0,46.0,2.8,28.0,73.0,232.33,177.88
2017,9,14,18,15,105.5,23.0,2.9,27.5,36.5,122.33,70.44
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,13.0,6.0,2.9,21.0,6.5,0.0,0.0
2017,9,15,6,30,26.0,12.0,3.0,21.0,13.0,9.44,0.0
2017,9,15,6,45,105.0,36.0,3.2,21.5,50.5,26.68,15.66
2017,9,15,7,0,184.0,60.0,3.4,22.0,88.0,43.74,31.58
2017,9,15,7,15,257.5,79.5,3.5,22.5,137.0,57.73,44.13
2017,9,15,7,30,331.0,99.0,3.6,23.0,186.0,71.13,55.85
2017,9,15,7,45,394.5,111.5,3.75,24.0,239.0,79.6,62.92
2017,9,15,8,0,458.0,124.0,3.9,25.0,292.0,87.93,69.6
2017,9,15,8,15,368.5,156.0,3.85,25.5,305.5,107.86,86.01
2017,9,15,8,30,279.0,188.0,3.8,26.0,319.0,124.24,99.15
2017,9,15,8,45,450.5,171.0,3.8,26.5,410.5,113.24,89.46
2017,9,15,9,0,622.0,154.0,3.8,27.0,502.0,124.9,83.2
2017,9,15,9,15,645.0,160.0,3.75,27.5,549.0,177.16,109.43
2017,9,15,9,30,668.0,166.0,3.7,28.0,596.0,232.35,148.33
2017,9,15,9,45,696.0,165.0,3.65,28.5,639.5,286.58,191.1
2017,9,15,10,0,724.0,164.0,3.6,29.0,683.0,343.67,237.79
2017,9,15,10,15,736.5,167.5,3.55,29.0,718.5,400.86,285.48
2017,9,15,10,30,749.0,171.0,3.5,29.0,754.0,458.57,332.71
2017,9,15,10,45,764.0,170.0,3.5,29.5,783.5,514.74,377.01
2017,9,15,11,0,779.0,169.0,3.5,30.0,813.0,569.52,419.0
2017,9,15,11,15,785.0,170.5,3.45,30.5,833.5,620.76,457.06
2017,9,15,11,30,791.0,172.0,3.4,31.0,854.0,670.73,493.0
2017,9,15,11,45,807.5,164.5,3.4,31.5,869.0,719.08,527.18
2017,9,15,12,0,824.0,157.0,3.4,32.0,884.0,766.23,559.7
2017,9,15,12,15,824.5,157.5,3.35,32.0,887.0,806.4,587.48
2017,9,15,12,30,825.0,158.0,3.3,32.0,890.0,843.84,612.33
2017,9,15,12,45,823.5,157.5,3.3,32.5,884.5,875.73,631.92
2017,9,15,13,0,822.0,157.0,3.3,33.0,879.0,904.39,649.31
2017,9,15,13,15,818.0,156.0,3.25,33.0,864.5,926.9,663.72
2017,9,15,13,30,814.0,155.0,3.2,33.0,850.0,945.78,675.88
2017,9,15,13,45,808.0,153.0,3.2,33.0,828.0,958.04,684.26
2017,9,15,14,0,802.0,151.0,3.2,33.0,806.0,966.47,690.37
2017,9,15,14,15,792.5,149.0,3.2,33.0,775.5,967.61,692.0
2017,9,15,14,30,783.0,147.0,3.2,33.0,745.0,964.88,691.38
2017,9,15,14,45,770.5,143.5,3.2,33.0,708.0,953.82,685.57
2017,9,15,15,0,758.0,140.0,3.2,33.0,671.0,939.04,677.57
2017,9,15,15,15,741.0,136.0,3.25,32.5,627.5,923.73,671.05
2017,9,15,15,30,724.0,132.0,3.3,32.0,584.0,897.34,657.23
2017,9,15,15,45,701.5,127.0,3.35,32.0,536.0,861.47,635.71
2017,9,15,16,0,679.0,122.0,3.4,32.0,488.0,823.06,612.28
2017,9,15,16,15,648.0,116.0,3.4,31.5,435.5,773.4,581.68
2017,9,15,16,30,617.0,110.0,3.4,31.0,383.0,722.26,549.35
2017,9,15,16,45,574.5,102.0,3.4,31.0,329.0,657.79,505.43
2017,9,15,17,0,532.0,94.0,3.4,31.0,275.0,593.39,460.23
2017,9,15,17,15,471.5,83.0,3.2,30.0,222.0,505.02,396.52
2017,9,15,17,30,411.0,72.0,3.0,29.0,169.0,428.94,338.58
2017,9,15,17,45,323.5,57.5,2.8,28.0,120.5,333.21,262.07
2017,9,15,18,0,236.0,43.0,2.6,27.0,72.0,245.46,188.13
2017,9,15,18,15,118.0,21.5,2.7,26.5,36.0,126.28,65.29
2017,9,15,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,21.0,6.5,2.0,21.5,7.0,0.0,0.0
2017,9,16,6,30,42.0,13.0,2.3,22.0,14.0,10.23,0.0
2017,9,16,6,45,141.5,34.0,2.65,22.5,52.0,25.46,14.46
2017,9,16,7,0,241.0,55.0,3.0,23.0,90.0,40.86,28.97
2017,9,16,7,15,320.0,70.5,3.1,23.5,139.5,52.12,39.13
2017,9,16,7,30,399.0,86.0,3.2,24.0,189.0,63.25,48.88
2017,9,16,7,45,461.0,96.0,3.35,25.0,243.0,70.41,54.83
2017,9,16,8,0,523.0,106.0,3.5,26.0,297.0,77.5,60.51
2017,9,16,8,15,563.5,114.5,3.45,26.5,350.5,85.11,66.59
2017,9,16,8,30,604.0,123.0,3.4,27.0,404.0,89.89,70.19
2017,9,16,8,45,640.5,126.5,3.35,27.5,456.0,91.11,70.79
2017,9,16,9,0,677.0,130.0,3.3,28.0,508.0,114.22,72.41
2017,9,16,9,15,475.5,207.5,3.25,28.0,484.5,188.44,124.22
2017,9,16,9,30,274.0,285.0,3.2,28.0,461.0,239.51,169.9
2017,9,16,9,45,192.5,311.0,3.15,28.5,438.5,263.41,191.4
2017,9,16,10,0,111.0,337.0,3.1,29.0,416.0,275.58,203.4
2017,9,16,10,15,449.5,242.0,3.05,29.5,587.5,349.08,252.09
2017,9,16,10,30,788.0,147.0,3.0,30.0,759.0,461.63,333.09
2017,9,16,10,45,800.0,147.0,3.0,30.5,787.5,517.46,376.77
2017,9,16,11,0,812.0,147.0,3.0,31.0,816.0,573.02,419.05
2017,9,16,11,15,817.5,148.5,3.0,31.0,836.5,625.36,458.63
2017,9,16,11,30,823.0,150.0,3.0,31.0,857.0,676.28,496.13
2017,9,16,11,45,805.0,164.5,3.0,31.5,863.5,720.09,526.41
2017,9,16,12,0,787.0,179.0,3.0,32.0,870.0,760.1,553.22
2017,9,16,12,15,788.0,179.0,3.0,32.0,873.5,799.04,580.25
2017,9,16,12,30,789.0,179.0,3.0,32.0,877.0,835.37,605.13
2017,9,16,12,45,789.0,177.5,3.0,32.5,871.5,866.74,624.41
2017,9,16,13,0,789.0,176.0,3.0,33.0,866.0,895.02,641.52
2017,9,16,13,15,785.0,175.0,3.0,33.0,852.0,916.86,655.77
2017,9,16,13,30,781.0,174.0,3.0,33.0,838.0,935.15,667.87
2017,9,16,13,45,775.5,171.0,3.0,33.0,816.0,946.49,675.64
2017,9,16,14,0,770.0,168.0,3.0,33.0,794.0,954.06,681.21
2017,9,16,14,15,760.5,165.5,3.0,33.0,764.0,954.4,682.33
2017,9,16,14,30,751.0,163.0,3.0,33.0,734.0,960.55,687.4
2017,9,16,14,45,743.5,156.5,3.0,33.0,698.0,951.21,682.65
2017,9,16,15,0,736.0,150.0,3.0,33.0,662.0,938.2,675.81
2017,9,16,15,15,718.0,145.5,3.0,33.0,618.5,913.55,661.53
2017,9,16,15,30,700.0,141.0,3.0,33.0,575.0,885.74,645.27
2017,9,16,15,45,677.5,135.0,3.0,33.0,527.0,848.94,622.98
2017,9,16,16,0,655.0,129.0,3.0,33.0,479.0,809.65,598.86
2017,9,16,16,15,623.5,122.5,3.0,32.5,427.5,759.29,567.95
2017,9,16,16,30,592.0,116.0,3.0,32.0,376.0,707.49,535.32
2017,9,16,16,45,550.0,107.0,3.0,31.5,322.5,642.8,492.45
2017,9,16,17,0,508.0,98.0,3.0,31.0,269.0,570.71,442.6
2017,9,16,17,15,447.0,86.0,2.7,30.0,216.0,490.46,384.34
2017,9,16,17,30,386.0,74.0,2.4,29.0,163.0,413.75,325.46
2017,9,16,17,45,300.0,58.0,2.15,28.5,115.0,318.26,248.71
2017,9,16,18,0,214.0,42.0,1.9,28.0,67.0,230.58,174.57
2017,9,16,18,15,107.0,21.0,1.95,27.5,33.5,117.81,49.77
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,31.5,6.5,1.55,21.5,7.5,0.0,0.0
2017,9,17,6,30,63.0,13.0,1.8,22.0,15.0,10.23,0.0
2017,9,17,6,45,181.0,31.5,2.05,22.5,54.5,23.82,13.02
2017,9,17,7,0,299.0,50.0,2.3,23.0,94.0,37.73,26.31
2017,9,17,7,15,234.0,75.0,2.4,23.5,119.0,54.63,41.26
2017,9,17,7,30,169.0,100.0,2.5,24.0,144.0,70.32,54.91
2017,9,17,7,45,200.0,120.5,2.65,24.5,184.5,83.65,66.22
2017,9,17,8,0,231.0,141.0,2.8,25.0,225.0,96.58,76.9
2017,9,17,8,15,208.5,168.5,2.8,25.5,254.0,115.08,92.01
2017,9,17,8,30,186.0,196.0,2.8,26.0,283.0,130.58,104.35
2017,9,17,8,45,455.5,156.0,2.85,26.5,401.5,104.64,82.28
2017,9,17,9,0,725.0,116.0,2.9,27.0,520.0,110.14,67.42
2017,9,17,9,15,745.5,120.5,2.85,27.5,567.5,167.56,97.38
2017,9,17,9,30,766.0,125.0,2.8,28.0,615.0,232.53,144.44
2017,9,17,9,45,777.5,130.0,2.75,28.5,656.0,291.81,192.31
2017,9,17,10,0,789.0,135.0,2.7,29.0,697.0,351.86,242.11
2017,9,17,10,15,618.5,219.5,2.6,29.5,674.0,399.91,285.66
2017,9,17,10,30,448.0,304.0,2.5,30.0,651.0,428.17,311.0
2017,9,17,10,45,637.0,224.5,2.45,30.5,737.5,498.91,362.96
2017,9,17,11,0,826.0,145.0,2.4,31.0,824.0,581.89,423.78
2017,9,17,11,15,831.0,146.5,2.35,31.0,844.0,634.64,462.83
2017,9,17,11,30,836.0,148.0,2.3,31.0,864.0,685.87,499.82
2017,9,17,11,45,841.5,147.0,2.25,31.5,876.0,733.55,532.35
2017,9,17,12,0,847.0,146.0,2.2,32.0,888.0,779.2,562.55
2017,9,17,12,15,847.0,146.0,2.15,32.0,890.5,819.16,589.23
2017,9,17,12,30,847.0,146.0,2.1,32.0,893.0,856.24,612.5
2017,9,17,12,45,845.5,145.5,2.1,32.5,887.0,888.51,631.7
2017,9,17,13,0,844.0,145.0,2.1,33.0,881.0,917.45,648.7
2017,9,17,13,15,839.5,144.0,2.1,33.0,866.0,939.69,662.8
2017,9,17,13,30,835.0,143.0,2.1,33.0,851.0,958.2,674.69
2017,9,17,13,45,828.5,141.5,2.1,33.0,828.0,970.48,682.84
2017,9,17,14,0,822.0,140.0,2.1,33.0,805.0,978.87,688.77
2017,9,17,14,15,813.0,138.0,2.15,33.0,774.5,980.36,691.13
2017,9,17,14,30,804.0,136.0,2.2,33.0,744.0,977.94,691.28
2017,9,17,14,45,791.5,133.0,2.25,33.0,706.5,967.12,686.34
2017,9,17,15,0,779.0,130.0,2.3,33.0,669.0,952.55,679.21
2017,9,17,15,15,762.0,126.5,2.35,32.5,625.5,929.37,668.04
2017,9,17,15,30,745.0,123.0,2.4,32.0,582.0,910.09,659.41
2017,9,17,15,45,724.0,118.0,2.5,32.0,533.5,875.1,639.45
2017,9,17,16,0,703.0,113.0,2.6,32.0,485.0,837.49,617.55
2017,9,17,16,15,672.5,107.0,2.6,31.5,432.5,787.55,587.4
2017,9,17,16,30,642.0,101.0,2.6,31.0,380.0,736.12,555.5
2017,9,17,16,45,601.5,93.5,2.65,31.0,326.0,673.12,513.57
2017,9,17,17,0,561.0,86.0,2.7,31.0,272.0,610.09,470.14
2017,9,17,17,15,499.0,76.0,2.45,30.0,218.0,527.57,411.13
2017,9,17,17,30,437.0,66.0,2.2,29.0,164.0,447.75,350.92
2017,9,17,17,45,346.0,52.0,2.0,28.0,115.5,343.1,268.11
2017,9,17,18,0,255.0,38.0,1.8,27.0,67.0,252.53,191.18
2017,9,17,18,15,127.5,19.0,1.9,26.5,33.5,125.74,37.98
2017,9,17,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,15,29.5,6.5,0.9,22.5,7.0,0.0,0.0
2017,9,18,6,30,59.0,13.0,1.1,23.0,14.0,10.23,0.0
2017,9,18,6,45,179.0,30.5,1.3,23.5,52.5,23.09,12.22
2017,9,18,7,0,299.0,48.0,1.5,24.0,91.0,36.32,24.99
2017,9,18,7,15,382.5,60.5,1.6,24.5,141.5,45.81,33.57
2017,9,18,7,30,466.0,73.0,1.7,25.0,192.0,57.71,43.93
2017,9,18,7,45,527.5,80.5,1.85,25.5,246.5,62.91,48.33
2017,9,18,8,0,589.0,88.0,2.0,26.0,301.0,68.13,52.57
2017,9,18,8,15,374.0,142.5,2.0,26.5,285.5,97.34,76.81
2017,9,18,8,30,159.0,197.0,2.0,27.0,270.0,130.49,103.8
2017,9,18,8,45,165.0,222.0,2.05,27.5,306.0,144.58,114.68
2017,9,18,9,0,171.0,247.0,2.1,28.0,342.0,167.84,123.21
2017,9,18,9,15,466.5,183.0,2.05,28.5,473.5,176.18,114.17
2017,9,18,9,30,762.0,119.0,2.0,29.0,605.0,230.1,141.96
2017,9,18,9,45,577.0,207.0,1.95,29.5,589.5,292.0,198.19
2017,9,18,10,0,392.0,295.0,1.9,30.0,574.0,335.74,238.7
2017,9,18,10,15,373.5,318.5,1.85,30.0,595.0,376.13,270.95
2017,9,18,10,30,355.0,342.0,1.8,30.0,616.0,414.53,300.84
2017,9,18,10,45,427.0,327.0,1.75,30.5,668.5,470.74,341.54
2017,9,18,11,0,499.0,312.0,1.7,31.0,721.0,532.31,385.45
2017,9,18,11,15,668.5,225.5,1.7,31.0,787.0,604.84,438.41
2017,9,18,11,30,838.0,139.0,1.7,31.0,853.0,682.32,494.59
2017,9,18,11,45,819.5,153.0,1.7,31.5,859.5,725.98,523.65
2017,9,18,12,0,801.0,167.0,1.7,32.0,866.0,765.75,549.48
2017,9,18,12,15,655.5,258.5,1.7,32.0,832.0,774.99,552.98
2017,9,18,12,30,510.0,350.0,1.7,32.0,798.0,763.4,542.73
2017,9,18,12,45,529.5,340.0,1.75,32.5,802.0,797.9,565.54
2017,9,18,13,0,549.0,330.0,1.8,33.0,806.0,830.9,586.76
2017,9,18,13,15,670.0,247.0,1.85,33.0,818.5,892.83,630.33
2017,9,18,13,30,791.0,164.0,1.9,33.0,831.0,939.49,661.47
2017,9,18,13,45,784.5,161.5,1.95,33.0,808.0,950.17,668.87
2017,9,18,14,0,778.0,159.0,2.0,33.0,785.0,957.05,674.41
2017,9,18,14,15,768.0,156.5,2.1,32.5,755.0,956.66,677.51
2017,9,18,14,30,758.0,154.0,2.2,32.0,725.0,952.46,678.4
2017,9,18,14,45,723.0,161.0,2.3,32.0,683.5,939.16,672.26
2017,9,18,15,0,688.0,168.0,2.4,32.0,642.0,913.48,658.24
2017,9,18,15,15,669.0,163.0,2.45,31.5,599.0,887.39,644.86
2017,9,18,15,30,650.0,158.0,2.5,31.0,556.0,858.26,629.33
2017,9,18,15,45,631.0,149.5,2.65,31.0,509.0,822.55,608.65
2017,9,18,16,0,612.0,141.0,2.8,31.0,462.0,784.35,585.87
2017,9,18,16,15,559.5,134.0,2.75,30.5,403.5,714.43,540.56
2017,9,18,16,30,507.0,127.0,2.7,30.0,345.0,635.93,487.97
2017,9,18,16,45,461.0,118.0,2.7,30.0,295.0,571.79,443.25
2017,9,18,17,0,415.0,109.0,2.7,30.0,245.0,508.93,397.43
2017,9,18,17,15,380.5,92.0,2.6,29.0,198.5,447.13,352.23
2017,9,18,17,30,346.0,75.0,2.5,28.0,152.0,386.74,305.63
2017,9,18,17,45,264.0,57.0,2.4,27.5,105.5,293.28,229.71
2017,9,18,18,0,182.0,39.0,2.3,27.0,59.0,207.19,155.49
2017,9,18,18,15,91.0,19.5,2.35,26.5,29.5,103.58,11.61
2017,9,18,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.5,2.8,24.0,5.5,0.0,0.0
2017,9,19,6,30,0.0,11.0,3.0,24.0,11.0,8.65,0.0
2017,9,19,6,45,104.5,32.0,3.2,24.5,47.0,23.88,12.54
2017,9,19,7,0,209.0,53.0,3.4,25.0,83.0,39.26,27.27
2017,9,19,7,15,290.5,69.5,3.6,25.0,131.5,51.2,38.04
2017,9,19,7,30,372.0,86.0,3.8,25.0,180.0,62.98,48.42
2017,9,19,7,45,437.5,96.0,4.0,25.5,233.0,70.13,54.49
2017,9,19,8,0,503.0,106.0,4.2,26.0,286.0,77.23,60.31
2017,9,19,8,15,357.0,149.0,4.25,26.0,287.5,103.56,82.3
2017,9,19,8,30,211.0,192.0,4.3,26.0,289.0,128.87,103.12
2017,9,19,8,45,342.0,191.0,4.35,26.5,370.0,127.01,100.97
2017,9,19,9,0,473.0,190.0,4.4,27.0,451.0,145.83,99.57
2017,9,19,9,15,590.0,164.5,4.35,27.5,519.5,183.12,115.42
2017,9,19,9,30,707.0,139.0,4.3,28.0,588.0,231.24,146.53
2017,9,19,9,45,474.0,235.0,4.3,28.5,545.0,286.54,200.09
2017,9,19,10,0,241.0,331.0,4.3,29.0,502.0,314.06,229.69
2017,9,19,10,15,300.0,335.0,4.3,29.0,559.0,361.28,265.42
2017,9,19,10,30,359.0,339.0,4.3,29.0,616.0,415.99,307.02
2017,9,19,10,45,400.0,335.0,4.3,29.5,653.0,462.13,341.85
2017,9,19,11,0,441.0,331.0,4.3,30.0,690.0,516.39,382.1
2017,9,19,11,15,627.5,239.0,4.3,30.0,764.5,593.04,440.21
2017,9,19,11,30,814.0,147.0,4.3,30.0,839.0,676.08,502.98
2017,9,19,11,45,608.0,262.5,4.3,30.5,783.0,674.77,498.99
2017,9,19,12,0,402.0,378.0,4.3,31.0,727.0,638.68,470.0
2017,9,19,12,15,434.5,367.5,4.3,31.0,746.0,691.62,508.03
2017,9,19,12,30,467.0,357.0,4.3,31.0,765.0,735.7,539.35
2017,9,19,12,45,650.5,247.5,4.3,31.0,812.0,826.25,606.09
2017,9,19,13,0,834.0,138.0,4.3,31.0,859.0,892.89,653.03
2017,9,19,13,15,830.0,137.0,4.3,31.0,844.5,928.48,676.66
2017,9,19,13,30,826.0,136.0,4.3,31.0,830.0,946.91,689.14
2017,9,19,13,45,820.0,134.5,4.3,31.0,807.5,959.17,697.79
2017,9,19,14,0,814.0,133.0,4.3,31.0,785.0,967.6,704.1
2017,9,19,14,15,804.5,131.0,4.25,30.5,754.5,968.19,706.61
2017,9,19,14,30,795.0,129.0,4.2,30.0,724.0,964.92,706.79
2017,9,19,14,45,764.5,135.0,4.2,30.0,683.5,945.49,695.27
2017,9,19,15,0,734.0,141.0,4.2,30.0,643.0,930.63,687.0
2017,9,19,15,15,549.0,194.0,4.1,30.0,555.5,792.16,593.47
2017,9,19,15,30,364.0,247.0,4.0,30.0,468.0,642.43,486.09
2017,9,19,15,45,473.0,194.5,3.95,30.0,456.5,710.57,539.46
2017,9,19,16,0,582.0,142.0,3.9,30.0,445.0,757.9,575.89
2017,9,19,16,15,396.5,158.5,3.65,29.5,355.0,583.37,450.32
2017,9,19,16,30,211.0,175.0,3.4,29.0,265.0,386.8,302.66
2017,9,19,16,45,197.0,151.5,3.2,29.0,226.0,345.04,271.99
2017,9,19,17,0,183.0,128.0,3.0,29.0,187.0,303.14,239.92
2017,9,19,17,15,157.5,104.5,2.75,28.5,148.5,252.05,199.85
2017,9,19,17,30,132.0,81.0,2.5,28.0,110.0,201.89,159.24
2017,9,19,17,45,93.5,58.5,2.25,27.5,76.0,144.97,111.79
2017,9,19,18,0,55.0,36.0,2.0,27.0,42.0,89.46,63.89
2017,9,19,18,15,27.5,18.0,1.95,26.5,21.0,42.23,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,3.25,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,3.4,24.0,12.0,8.65,0.0
2017,9,20,6,45,131.5,30.5,3.6,24.5,47.5,22.9,11.57
2017,9,20,7,0,234.0,50.0,3.8,25.0,83.0,37.31,25.6
