Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,7,15,318.5,65.0,3.95,25.5,132.0,48.35,35.52
2017,9,20,7,30,403.0,80.0,4.1,26.0,181.0,59.3,45.08
2017,9,20,7,45,467.0,89.0,4.35,26.5,234.0,65.93,50.7
2017,9,20,8,0,531.0,98.0,4.6,27.0,287.0,74.68,57.91
2017,9,20,8,15,396.5,141.5,4.65,27.5,296.0,97.2,76.51
2017,9,20,8,30,262.0,185.0,4.7,28.0,305.0,122.28,96.89
2017,9,20,8,45,154.0,204.5,4.8,28.5,277.5,135.36,107.09
2017,9,20,9,0,46.0,224.0,4.9,29.0,250.0,154.19,115.29
2017,9,20,9,15,388.0,176.0,4.85,29.0,420.0,165.5,109.12
2017,9,20,9,30,730.0,128.0,4.8,29.0,590.0,230.59,144.86
2017,9,20,9,45,751.0,129.0,4.8,29.5,632.0,292.34,194.87
2017,9,20,10,0,772.0,130.0,4.8,30.0,674.0,350.86,243.7
2017,9,20,10,15,783.5,132.5,4.75,30.5,709.0,408.51,291.75
2017,9,20,10,30,795.0,135.0,4.7,31.0,744.0,466.38,338.79
2017,9,20,10,45,805.5,136.0,4.7,31.5,772.0,522.51,383.28
2017,9,20,11,0,816.0,137.0,4.7,32.0,800.0,578.18,426.03
2017,9,20,11,15,821.5,138.0,4.65,32.0,820.0,630.08,465.57
2017,9,20,11,30,827.0,139.0,4.6,32.0,840.0,680.49,503.0
2017,9,20,11,45,831.5,138.5,4.6,32.5,851.5,727.16,536.13
2017,9,20,12,0,836.0,138.0,4.6,33.0,863.0,762.29,560.78
2017,9,20,12,15,837.0,138.5,4.55,33.0,865.5,801.45,587.62
2017,9,20,12,30,838.0,139.0,4.5,33.0,868.0,837.95,611.84
2017,9,20,12,45,835.5,139.0,4.5,33.5,862.0,868.16,630.68
2017,9,20,13,0,833.0,139.0,4.5,34.0,856.0,908.79,656.35
2017,9,20,13,15,829.0,138.0,4.45,34.0,841.5,930.78,670.7
2017,9,20,13,30,825.0,137.0,4.4,34.0,827.0,949.12,682.84
2017,9,20,13,45,817.0,136.5,4.4,34.0,804.0,960.38,690.75
2017,9,20,14,0,809.0,136.0,4.4,34.0,781.0,967.78,696.34
2017,9,20,14,15,799.5,134.0,4.4,33.5,751.0,968.25,699.04
2017,9,20,14,30,790.0,132.0,4.4,33.0,721.0,964.87,699.45
2017,9,20,14,45,626.0,192.5,4.4,33.0,644.5,878.62,643.57
2017,9,20,15,0,462.0,253.0,4.4,33.0,568.0,770.51,568.59
2017,9,20,15,15,591.5,188.0,4.35,32.5,563.0,838.86,621.99
2017,9,20,15,30,721.0,123.0,4.3,32.0,558.0,890.61,659.59
2017,9,20,15,45,696.0,118.5,4.3,32.0,509.5,852.36,635.24
2017,9,20,16,0,671.0,114.0,4.3,32.0,461.0,811.76,609.59
2017,9,20,16,15,638.0,108.0,4.15,31.5,409.0,759.88,576.3
2017,9,20,16,30,605.0,102.0,4.0,31.0,357.0,706.75,541.43
2017,9,20,16,45,559.0,94.5,3.85,31.0,303.5,639.69,494.45
2017,9,20,17,0,513.0,87.0,3.7,31.0,250.0,573.03,446.39
2017,9,20,17,15,446.0,76.5,3.5,30.0,198.0,480.51,378.46
2017,9,20,17,30,379.0,66.0,3.3,29.0,146.0,401.13,316.73
2017,9,20,17,45,281.5,50.5,3.1,28.5,100.0,298.17,232.71
2017,9,20,18,0,184.0,35.0,2.9,28.0,54.0,204.61,150.28
2017,9,20,18,15,92.0,17.5,2.95,27.5,27.0,98.91,0.0
2017,9,20,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.0,4.5,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,12.0,9.0,2.7,24.0,10.0,7.08,0.0
2017,9,21,6,45,116.5,30.0,2.8,24.5,46.0,22.51,11.03
2017,9,21,7,0,221.0,51.0,2.9,25.0,82.0,37.93,26.09
2017,9,21,7,15,308.5,66.0,3.05,25.0,130.5,48.96,36.1
2017,9,21,7,30,396.0,81.0,3.2,25.0,179.0,59.9,45.77
2017,9,21,7,45,472.0,87.5,3.4,25.5,234.0,65.01,50.13
2017,9,21,8,0,548.0,94.0,3.6,26.0,289.0,72.05,55.92
2017,9,21,8,15,274.0,84.0,3.7,26.0,181.5,59.01,44.71
2017,9,21,8,30,0.0,74.0,3.8,26.0,74.0,56.82,42.7
2017,9,21,8,45,25.5,150.0,3.9,26.5,164.0,106.47,84.0
2017,9,21,9,0,51.0,226.0,4.0,27.0,254.0,155.9,117.32
2017,9,21,9,15,41.5,237.5,4.0,27.5,262.0,170.08,127.32
2017,9,21,9,30,32.0,249.0,4.0,28.0,270.0,182.77,136.86
2017,9,21,9,45,144.5,287.0,4.0,28.5,388.0,241.36,177.36
2017,9,21,10,0,257.0,325.0,4.0,29.0,506.0,317.31,231.98
2017,9,21,10,15,536.5,225.5,3.95,29.0,627.0,380.83,276.5
2017,9,21,10,30,816.0,126.0,3.9,29.0,748.0,471.3,344.35
2017,9,21,10,45,826.5,126.0,3.9,29.5,776.5,527.67,389.05
2017,9,21,11,0,837.0,126.0,3.9,30.0,805.0,580.11,429.67
2017,9,21,11,15,842.5,127.5,3.9,30.0,824.5,631.9,469.41
2017,9,21,11,30,848.0,129.0,3.9,30.0,844.0,682.14,507.02
2017,9,21,11,45,849.0,130.5,3.95,30.5,855.0,727.45,539.36
2017,9,21,12,0,850.0,132.0,4.0,31.0,866.0,770.39,569.3
2017,9,21,12,15,850.5,132.0,4.0,31.0,868.5,809.14,595.64
2017,9,21,12,30,851.0,132.0,4.0,31.0,871.0,845.12,619.69
2017,9,21,12,45,567.5,274.0,4.05,31.5,765.5,777.63,569.17
2017,9,21,13,0,284.0,416.0,4.1,32.0,660.0,661.71,482.71
2017,9,21,13,15,561.0,273.5,4.15,32.0,744.5,817.12,597.46
2017,9,21,13,30,838.0,131.0,4.2,32.0,829.0,943.08,684.38
2017,9,21,13,45,587.5,246.5,4.3,32.0,729.5,858.0,626.26
2017,9,21,14,0,337.0,362.0,4.4,32.0,630.0,713.05,522.99
2017,9,21,14,15,264.0,360.0,4.45,32.0,565.0,647.95,477.91
2017,9,21,14,30,191.0,358.0,4.5,32.0,500.0,556.48,413.19
2017,9,21,14,45,461.5,250.5,4.55,32.0,568.5,766.19,569.19
2017,9,21,15,0,732.0,143.0,4.6,32.0,637.0,933.97,687.2
2017,9,21,15,15,505.5,202.0,4.6,31.5,532.5,760.31,569.12
2017,9,21,15,30,279.0,261.0,4.6,31.0,428.0,577.39,437.28
2017,9,21,15,45,299.5,233.0,4.6,31.0,398.5,565.24,431.62
2017,9,21,16,0,320.0,205.0,4.6,31.0,369.0,550.34,423.2
2017,9,21,16,15,441.0,159.5,4.5,30.5,358.5,627.72,484.85
2017,9,21,16,30,562.0,114.0,4.4,30.0,348.0,682.3,528.03
2017,9,21,16,45,508.5,106.0,4.3,30.0,294.5,600.76,469.19
2017,9,21,17,0,455.0,98.0,4.2,30.0,241.0,531.07,418.08
2017,9,21,17,15,385.0,85.5,3.85,29.0,189.5,444.87,352.66
2017,9,21,17,30,315.0,73.0,3.5,28.0,138.0,363.31,287.92
2017,9,21,17,45,214.5,55.0,3.15,27.5,92.5,258.26,201.43
2017,9,21,18,0,114.0,37.0,2.8,27.0,47.0,148.27,106.52
2017,9,21,18,15,57.0,18.5,2.75,26.5,23.5,49.43,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,11.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,22.0,10.0,2.5,22.0,11.0,7.87,0.0
2017,9,22,6,45,134.0,29.0,2.65,22.5,46.5,21.82,10.37
2017,9,22,7,0,246.0,48.0,2.8,23.0,82.0,35.97,24.65
2017,9,22,7,15,336.0,61.5,2.95,23.5,131.0,46.09,33.87
2017,9,22,7,30,426.0,75.0,3.1,24.0,180.0,56.18,42.78
2017,9,22,7,45,490.5,83.0,3.3,25.0,233.5,64.54,49.83
2017,9,22,8,0,555.0,91.0,3.5,26.0,287.0,70.01,54.2
2017,9,22,8,15,596.0,98.0,3.55,26.5,340.0,74.36,57.6
2017,9,22,8,30,637.0,105.0,3.6,27.0,393.0,78.63,60.85
2017,9,22,8,45,398.0,174.0,3.65,27.5,361.5,114.39,90.2
2017,9,22,9,0,159.0,243.0,3.7,28.0,330.0,168.24,123.44
2017,9,22,9,15,206.0,262.5,3.7,28.5,385.0,203.23,145.59
2017,9,22,9,30,253.0,282.0,3.7,29.0,440.0,242.02,172.58
2017,9,22,9,45,204.0,308.0,3.75,29.5,441.0,270.95,196.84
2017,9,22,10,0,155.0,334.0,3.8,30.0,442.0,291.69,214.41
2017,9,22,10,15,222.0,344.0,3.85,30.0,508.0,341.22,251.03
2017,9,22,10,30,289.0,354.0,3.9,30.0,574.0,400.72,295.4
2017,9,22,10,45,554.5,243.5,3.95,30.5,685.0,482.18,355.43
2017,9,22,11,0,820.0,133.0,4.0,31.0,796.0,582.47,430.18
2017,9,22,11,15,825.5,134.5,4.0,31.0,815.5,634.89,469.87
2017,9,22,11,30,831.0,136.0,4.0,31.0,835.0,685.82,507.69
2017,9,22,11,45,455.0,274.0,4.05,31.5,657.5,579.93,429.04
2017,9,22,12,0,79.0,412.0,4.1,32.0,480.0,404.22,296.99
2017,9,22,12,15,436.0,288.5,4.1,32.0,665.5,631.7,467.0
2017,9,22,12,30,793.0,165.0,4.1,32.0,851.0,841.03,616.11
2017,9,22,12,45,434.5,285.5,4.2,32.5,661.0,674.09,494.77
2017,9,22,13,0,76.0,406.0,4.3,33.0,471.0,428.16,313.46
2017,9,22,13,15,170.0,404.5,4.3,32.5,546.5,541.74,398.52
2017,9,22,13,30,264.0,403.0,4.3,32.0,622.0,661.45,485.09
2017,9,22,13,45,154.0,371.5,4.35,32.0,498.5,512.41,378.6
2017,9,22,14,0,44.0,340.0,4.4,32.0,375.0,355.89,263.68
2017,9,22,14,15,194.0,333.0,4.4,32.0,477.5,527.01,393.15
2017,9,22,14,30,344.0,326.0,4.4,32.0,580.0,700.92,519.12
2017,9,22,14,45,197.5,306.5,4.45,32.0,451.0,513.71,384.35
2017,9,22,15,0,51.0,287.0,4.5,32.0,322.0,325.55,244.0
2017,9,22,15,15,379.0,206.0,4.5,31.5,434.0,639.67,484.79
2017,9,22,15,30,707.0,125.0,4.5,31.0,546.0,881.75,658.8
2017,9,22,15,45,353.5,93.0,4.55,31.0,303.5,489.08,378.73
2017,9,22,16,0,0.0,61.0,4.6,31.0,61.0,46.79,31.49
2017,9,22,16,15,10.0,105.5,4.55,30.5,109.5,93.36,69.31
2017,9,22,16,30,20.0,150.0,4.5,30.0,158.0,149.93,114.8
2017,9,22,16,45,13.5,128.5,4.5,29.5,134.0,125.21,95.46
2017,9,22,17,0,7.0,107.0,4.5,29.0,110.0,100.71,76.0
2017,9,22,17,15,186.0,85.5,4.2,28.5,123.5,267.28,213.71
2017,9,22,17,30,365.0,64.0,3.9,28.0,137.0,389.56,309.89
2017,9,22,17,45,264.0,48.0,3.65,27.5,92.0,284.04,222.0
2017,9,22,18,0,163.0,32.0,3.4,27.0,47.0,188.48,134.22
2017,9,22,18,15,81.5,16.0,3.2,26.5,23.5,62.49,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,28.0,5.0,1.3,20.5,5.5,0.0,0.0
2017,9,23,6,30,56.0,10.0,1.6,21.0,11.0,7.87,0.0
2017,9,23,6,45,189.5,26.5,1.9,22.0,48.5,20.2,8.92
2017,9,23,7,0,323.0,43.0,2.2,23.0,86.0,35.01,23.81
2017,9,23,7,15,412.0,54.0,2.35,23.5,136.5,43.55,31.69
2017,9,23,7,30,501.0,65.0,2.5,24.0,187.0,52.07,39.25
2017,9,23,7,45,561.0,72.0,2.65,24.5,241.5,57.19,43.65
2017,9,23,8,0,621.0,79.0,2.8,25.0,296.0,62.32,47.88
2017,9,23,8,15,369.5,135.0,2.9,25.5,270.5,92.83,73.45
2017,9,23,8,30,118.0,191.0,3.0,26.0,245.0,126.29,100.95
2017,9,23,8,45,69.5,195.0,3.2,27.0,228.0,132.87,105.58
2017,9,23,9,0,21.0,199.0,3.4,28.0,211.0,144.29,108.47
2017,9,23,9,15,139.0,239.5,3.45,28.5,326.0,181.97,131.94
2017,9,23,9,30,257.0,280.0,3.5,29.0,441.0,242.95,173.2
2017,9,23,9,45,247.5,303.0,3.55,29.5,466.5,279.17,201.62
2017,9,23,10,0,238.0,326.0,3.6,30.0,492.0,314.82,229.63
2017,9,23,10,15,126.5,291.0,3.65,30.0,380.0,268.78,198.75
2017,9,23,10,30,15.0,256.0,3.7,30.0,268.0,201.47,149.74
2017,9,23,10,45,442.0,183.5,3.75,30.5,539.0,383.38,285.2
2017,9,23,11,0,869.0,111.0,3.8,31.0,810.0,591.52,437.27
2017,9,23,11,15,582.0,256.0,3.85,31.0,729.5,587.87,433.92
2017,9,23,11,30,295.0,401.0,3.9,31.0,649.0,539.64,397.42
2017,9,23,11,45,570.0,269.5,3.95,31.5,755.5,660.43,487.09
2017,9,23,12,0,845.0,138.0,4.0,32.0,862.0,776.53,571.8
2017,9,23,12,15,845.0,138.5,4.0,32.0,864.0,815.1,597.44
2017,9,23,12,30,845.0,139.0,4.0,32.0,866.0,850.88,621.24
2017,9,23,12,45,842.0,139.0,4.05,32.5,859.5,893.59,648.48
2017,9,23,13,0,839.0,139.0,4.1,33.0,853.0,920.92,665.38
2017,9,23,13,15,835.0,138.0,4.1,33.0,838.0,942.79,679.92
2017,9,23,13,30,831.0,137.0,4.1,33.0,823.0,960.97,692.19
2017,9,23,13,45,824.0,135.5,4.15,33.0,799.5,971.96,700.2
2017,9,23,14,0,817.0,134.0,4.2,33.0,776.0,979.06,705.9
2017,9,23,14,15,807.0,132.0,4.2,32.5,745.0,978.75,708.15
2017,9,23,14,30,797.0,130.0,4.2,32.0,714.0,974.56,708.09
2017,9,23,14,45,765.0,136.0,4.25,32.0,672.5,953.05,695.62
2017,9,23,15,0,733.0,142.0,4.3,32.0,631.0,936.66,686.73
2017,9,23,15,15,714.0,138.0,4.35,31.5,587.5,910.76,672.86
2017,9,23,15,30,695.0,134.0,4.4,31.0,544.0,881.79,656.87
2017,9,23,15,45,669.5,128.5,4.45,31.0,495.5,841.91,631.91
2017,9,23,16,0,644.0,123.0,4.5,31.0,447.0,799.71,605.07
2017,9,23,16,15,609.5,116.0,4.45,30.5,395.0,745.43,570.03
2017,9,23,16,30,575.0,109.0,4.4,30.0,343.0,689.97,533.28
2017,9,23,16,45,525.5,100.0,4.35,30.0,289.5,618.46,482.54
2017,9,23,17,0,476.0,91.0,4.3,30.0,236.0,541.21,425.84
2017,9,23,17,15,408.0,78.5,4.0,29.5,184.5,455.56,360.61
2017,9,23,17,30,340.0,66.0,3.7,29.0,133.0,374.41,295.48
2017,9,23,17,45,241.5,48.5,3.45,28.5,88.0,269.92,209.32
2017,9,23,18,0,143.0,31.0,3.2,28.0,43.0,175.07,120.52
2017,9,23,18,15,71.5,15.5,3.15,27.5,21.5,56.01,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,4.5,1.95,21.5,5.0,0.0,0.0
2017,9,24,6,30,26.0,9.0,2.2,22.0,10.0,7.08,0.0
2017,9,24,6,45,144.5,27.5,2.45,22.5,45.5,20.77,8.93
2017,9,24,7,0,263.0,46.0,2.7,23.0,81.0,34.65,23.46
2017,9,24,7,15,354.0,59.0,2.9,23.5,130.5,44.5,32.48
2017,9,24,7,30,445.0,72.0,3.1,24.0,180.0,57.03,43.49
2017,9,24,7,45,526.5,76.5,3.3,24.5,236.0,60.17,46.2
2017,9,24,8,0,608.0,81.0,3.5,25.0,292.0,63.61,48.99
2017,9,24,8,15,647.0,86.5,3.6,25.5,345.5,67.26,51.84
2017,9,24,8,30,686.0,92.0,3.7,26.0,399.0,70.87,54.59
2017,9,24,8,45,401.0,165.5,3.8,26.5,350.5,109.58,86.61
2017,9,24,9,0,116.0,239.0,3.9,27.0,302.0,164.53,122.03
2017,9,24,9,15,168.5,261.5,3.9,27.5,361.5,199.37,144.78
2017,9,24,9,30,221.0,284.0,3.9,28.0,421.0,241.51,174.42
2017,9,24,9,45,141.5,295.5,3.9,28.5,386.0,248.52,183.01
2017,9,24,10,0,62.0,307.0,3.9,29.0,351.0,245.23,182.85
2017,9,24,10,15,42.5,294.5,3.85,29.5,325.0,237.41,177.07
2017,9,24,10,30,23.0,282.0,3.8,30.0,299.0,224.5,167.17
2017,9,24,10,45,89.5,339.5,3.8,30.5,411.0,308.02,229.02
2017,9,24,11,0,156.0,397.0,3.8,31.0,523.0,405.11,299.72
2017,9,24,11,15,247.0,392.0,3.75,31.0,596.5,480.55,354.91
2017,9,24,11,30,338.0,387.0,3.7,31.0,670.0,558.83,411.8
2017,9,24,11,45,581.0,267.5,3.7,31.5,761.0,671.08,493.91
2017,9,24,12,0,824.0,148.0,3.7,32.0,852.0,781.69,573.64
2017,9,24,12,15,469.5,287.5,3.7,32.0,689.0,661.41,485.34
2017,9,24,12,30,115.0,427.0,3.7,32.0,526.0,482.98,353.42
2017,9,24,12,45,470.5,285.5,3.75,32.0,685.0,709.1,521.24
2017,9,24,13,0,826.0,144.0,3.8,32.0,844.0,916.24,664.9
2017,9,24,13,15,821.5,143.0,3.8,32.0,828.5,937.3,677.64
2017,9,24,13,30,817.0,142.0,3.8,32.0,813.0,954.68,689.4
2017,9,24,13,45,408.5,98.0,3.85,32.0,433.5,529.26,398.43
2017,9,24,14,0,0.0,54.0,3.9,32.0,54.0,41.66,26.66
2017,9,24,14,15,395.0,92.5,3.95,32.0,380.0,525.09,400.67
2017,9,24,14,30,790.0,131.0,4.0,32.0,706.0,970.13,707.55
2017,9,24,14,45,536.5,214.5,4.05,32.0,596.0,807.1,595.79
2017,9,24,15,0,283.0,298.0,4.1,32.0,486.0,621.94,463.27
2017,9,24,15,15,208.5,282.0,4.1,31.5,415.5,508.46,383.8
2017,9,24,15,30,134.0,266.0,4.1,31.0,345.0,419.81,319.12
2017,9,24,15,45,407.0,186.0,4.2,31.0,395.5,642.04,490.42
2017,9,24,16,0,680.0,106.0,4.3,31.0,446.0,814.62,616.16
2017,9,24,16,15,468.0,132.5,4.25,30.5,354.0,623.34,481.56
2017,9,24,16,30,256.0,159.0,4.2,30.0,262.0,432.69,338.54
2017,9,24,16,45,235.5,137.0,4.2,29.5,221.0,384.03,303.39
2017,9,24,17,0,215.0,115.0,4.2,29.0,180.0,335.53,266.66
2017,9,24,17,15,292.5,87.0,3.95,28.5,155.0,375.47,298.98
2017,9,24,17,30,370.0,59.0,3.7,28.0,130.0,387.94,307.66
2017,9,24,17,45,261.5,44.0,3.45,27.5,85.5,278.15,216.28
2017,9,24,18,0,153.0,29.0,3.2,27.0,41.0,176.86,118.07
2017,9,24,18,15,76.5,14.5,3.15,26.5,20.5,58.32,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,25,6,45,123.5,22.5,2.35,21.5,38.5,17.07,6.05
2017,9,25,7,0,247.0,45.0,2.6,22.0,77.0,33.85,22.86
2017,9,25,7,15,340.0,58.0,2.75,22.5,126.0,43.7,31.91
2017,9,25,7,30,433.0,71.0,2.9,23.0,175.0,53.54,40.67
2017,9,25,7,45,502.5,77.5,3.05,23.5,228.5,60.68,46.83
2017,9,25,8,0,572.0,84.0,3.2,24.0,282.0,65.3,50.65
2017,9,25,8,15,351.0,137.0,3.25,24.5,265.0,93.87,74.66
2017,9,25,8,30,130.0,190.0,3.3,25.0,248.0,125.86,101.06
2017,9,25,8,45,65.0,162.0,3.4,25.5,191.0,114.22,90.77
2017,9,25,9,0,0.0,134.0,3.5,26.0,134.0,100.27,75.15
2017,9,25,9,15,88.5,210.0,3.5,26.5,265.0,161.39,119.16
2017,9,25,9,30,177.0,286.0,3.5,27.0,396.0,234.65,171.64
2017,9,25,9,45,258.5,294.0,3.55,27.5,466.5,279.13,203.16
2017,9,25,10,0,340.0,302.0,3.6,28.0,537.0,335.52,244.92
2017,9,25,10,15,315.0,325.5,3.6,28.0,552.5,370.33,273.44
2017,9,25,10,30,290.0,349.0,3.6,28.0,568.0,402.46,299.15
2017,9,25,10,45,220.5,372.0,3.65,28.0,542.0,404.58,302.15
2017,9,25,11,0,151.0,395.0,3.7,28.0,516.0,401.92,300.64
2017,9,25,11,15,127.0,401.0,3.75,28.0,504.5,407.19,304.69
2017,9,25,11,30,103.0,407.0,3.8,28.0,493.0,400.56,299.79
2017,9,25,11,45,269.0,380.5,3.85,28.5,608.5,530.06,396.08
2017,9,25,12,0,435.0,354.0,3.9,29.0,724.0,665.56,493.76
2017,9,25,12,15,385.0,377.5,3.9,29.0,705.5,660.49,489.25
2017,9,25,12,30,335.0,401.0,3.9,29.0,687.0,662.22,489.75
2017,9,25,12,45,281.0,410.5,3.95,29.5,649.0,643.33,474.99
2017,9,25,13,0,227.0,420.0,4.0,30.0,611.0,601.14,444.11
2017,9,25,13,15,277.0,400.5,4.0,30.0,629.5,662.07,488.53
2017,9,25,13,30,327.0,381.0,4.0,30.0,648.0,704.32,519.53
2017,9,25,13,45,199.0,370.5,4.05,30.0,531.5,558.74,415.55
2017,9,25,14,0,71.0,360.0,4.1,30.0,415.0,405.93,303.11
2017,9,25,14,15,121.5,355.0,4.05,29.5,445.0,481.2,361.03
2017,9,25,14,30,172.0,350.0,4.0,29.0,475.0,533.48,401.48
2017,9,25,14,45,201.5,327.0,4.0,29.0,466.0,544.06,410.94
2017,9,25,15,0,231.0,304.0,4.0,29.0,457.0,553.17,419.65
2017,9,25,15,15,296.0,269.5,3.9,29.0,451.0,606.91,461.13
2017,9,25,15,30,361.0,235.0,3.8,29.0,445.0,632.63,482.64
2017,9,25,15,45,205.5,218.0,3.75,29.0,335.5,436.81,337.5
2017,9,25,16,0,50.0,201.0,3.7,29.0,226.0,247.91,191.05
2017,9,25,16,15,45.5,178.5,3.5,28.5,199.0,221.78,172.07
2017,9,25,16,30,41.0,156.0,3.3,28.0,172.0,195.54,152.28
2017,9,25,16,45,32.0,132.5,3.15,27.5,144.0,163.92,127.67
2017,9,25,17,0,23.0,109.0,3.0,27.0,116.0,132.39,102.58
2017,9,25,17,15,11.5,86.0,2.7,26.5,89.5,88.17,66.56
2017,9,25,17,30,0.0,63.0,2.4,26.0,63.0,57.77,41.23
2017,9,25,17,45,0.0,40.5,2.15,26.0,40.5,35.95,22.95
2017,9,25,18,0,0.0,18.0,1.9,26.0,18.0,13.72,3.43
2017,9,25,18,15,0.0,9.0,1.9,25.5,9.0,7.08,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,14.0,1.95,22.5,14.0,10.65,1.37
2017,9,26,7,0,0.0,28.0,2.2,23.0,28.0,21.38,12.28
2017,9,26,7,15,0.0,46.0,2.25,23.0,46.0,34.87,24.3
2017,9,26,7,30,0.0,64.0,2.3,23.0,64.0,48.01,35.91
2017,9,26,7,45,0.0,84.0,2.4,23.5,84.0,62.36,48.28
2017,9,26,8,0,0.0,104.0,2.5,24.0,104.0,76.56,60.26
2017,9,26,8,15,6.5,130.0,2.55,24.0,133.0,94.53,75.34
2017,9,26,8,30,13.0,156.0,2.6,24.0,162.0,112.25,90.0
2017,9,26,8,45,18.0,178.0,2.7,24.5,187.0,127.28,102.02
2017,9,26,9,0,23.0,200.0,2.8,25.0,212.0,145.35,110.5
2017,9,26,9,15,14.5,195.0,2.75,25.5,203.0,145.09,109.79
2017,9,26,9,30,6.0,190.0,2.7,26.0,194.0,142.71,107.75
2017,9,26,9,45,5.0,184.5,2.7,26.5,188.0,140.27,105.42
2017,9,26,10,0,4.0,179.0,2.7,27.0,182.0,137.24,102.67
2017,9,26,10,15,2.0,153.5,2.65,27.0,155.0,118.4,87.87
2017,9,26,10,30,0.0,128.0,2.6,27.0,128.0,98.63,72.33
2017,9,26,10,45,5.5,180.5,2.55,27.0,185.0,141.88,105.83
2017,9,26,11,0,11.0,233.0,2.5,27.0,242.0,186.4,139.84
2017,9,26,11,15,8.0,204.5,2.45,27.0,211.5,163.8,122.35
2017,9,26,11,30,5.0,176.0,2.4,27.0,181.0,140.38,104.29
2017,9,26,11,45,2.5,150.5,2.4,27.5,153.0,119.06,87.6
2017,9,26,12,0,0.0,125.0,2.4,28.0,125.0,97.3,70.55
2017,9,26,12,15,0.0,97.0,2.4,28.0,97.0,75.3,53.48
2017,9,26,12,30,0.0,69.0,2.4,28.0,69.0,53.41,36.42
2017,9,26,12,45,5.5,153.5,2.4,28.0,158.5,125.45,92.58
2017,9,26,13,0,11.0,238.0,2.4,28.0,248.0,201.04,150.34
2017,9,26,13,15,16.0,267.5,2.4,27.5,281.5,232.32,174.34
2017,9,26,13,30,21.0,297.0,2.4,27.0,315.0,264.93,199.42
2017,9,26,13,45,12.5,234.5,2.4,27.0,245.0,202.91,152.54
2017,9,26,14,0,4.0,172.0,2.4,27.0,175.0,141.26,105.34
2017,9,26,14,15,2.0,162.0,2.4,27.0,163.5,131.16,97.7
2017,9,26,14,30,0.0,152.0,2.4,27.0,152.0,120.96,89.88
2017,9,26,14,45,0.0,105.0,2.4,27.0,105.0,81.57,59.22
2017,9,26,15,0,0.0,58.0,2.4,27.0,58.0,44.6,30.07
2017,9,26,15,15,0.0,69.0,2.35,26.5,69.0,53.07,37.03
2017,9,26,15,30,0.0,80.0,2.3,26.0,80.0,61.55,44.04
2017,9,26,15,45,0.0,82.5,2.25,26.0,82.5,63.45,45.72
2017,9,26,16,0,0.0,85.0,2.2,26.0,85.0,65.39,47.45
2017,9,26,16,15,0.0,74.5,2.05,25.5,74.5,57.2,41.09
2017,9,26,16,30,0.0,64.0,1.9,25.0,64.0,49.06,34.69
2017,9,26,16,45,0.0,54.0,1.75,25.0,54.0,41.33,28.45
2017,9,26,17,0,0.0,44.0,1.6,25.0,44.0,33.62,22.14
2017,9,26,17,15,0.0,34.0,1.45,24.5,34.0,25.93,15.79
2017,9,26,17,30,0.0,24.0,1.3,24.0,24.0,18.27,9.35
2017,9,26,17,45,0.0,15.5,1.15,24.0,15.5,11.77,3.78
2017,9,26,18,0,0.0,7.0,1.0,24.0,7.0,5.3,0.0
2017,9,26,18,15,0.0,3.5,0.95,23.5,3.5,2.75,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,19.0,1.8,21.5,19.0,14.51,3.56
2017,9,27,7,0,0.0,38.0,2.0,22.0,38.0,28.43,18.23
2017,9,27,7,15,9.5,61.0,2.05,22.0,63.5,44.83,32.92
2017,9,27,7,30,19.0,84.0,2.1,22.0,89.0,60.27,46.62
2017,9,27,7,45,30.0,107.0,2.15,22.5,116.5,75.74,59.97
2017,9,27,8,0,41.0,130.0,2.2,23.0,144.0,90.93,72.77
2017,9,27,8,15,95.5,158.5,2.15,23.0,198.5,109.55,88.36
2017,9,27,8,30,150.0,187.0,2.1,23.0,253.0,124.55,100.65
2017,9,27,8,45,146.0,212.0,2.1,23.5,282.5,138.59,111.78
2017,9,27,9,0,142.0,237.0,2.1,24.0,312.0,167.54,124.41
2017,9,27,9,15,138.5,260.0,2.05,24.5,339.0,196.65,145.15
2017,9,27,9,30,135.0,283.0,2.0,25.0,366.0,225.8,167.28
2017,9,27,9,45,121.0,302.0,1.95,25.5,380.5,249.58,185.97
2017,9,27,10,0,107.0,321.0,1.9,26.0,395.0,271.58,203.05
2017,9,27,10,15,76.0,320.5,1.9,26.0,374.5,270.68,203.28
2017,9,27,10,30,45.0,320.0,1.9,26.0,354.0,265.29,199.66
2017,9,27,10,45,117.0,355.5,1.9,26.5,447.5,341.18,255.72
2017,9,27,11,0,189.0,391.0,1.9,27.0,541.0,422.98,315.06
2017,9,27,11,15,112.5,367.5,1.95,27.0,457.5,373.64,278.9
2017,9,27,11,30,36.0,344.0,2.0,27.0,374.0,304.54,227.58
2017,9,27,11,45,60.5,375.0,2.1,27.5,426.5,354.48,264.58
2017,9,27,12,0,85.0,406.0,2.2,28.0,479.0,407.9,303.18
2017,9,27,12,15,68.0,392.5,2.25,28.0,450.5,390.62,290.34
2017,9,27,12,30,51.0,379.0,2.3,28.0,422.0,371.15,276.11
2017,9,27,12,45,36.5,344.0,2.4,28.0,375.0,331.82,247.48
2017,9,27,13,0,22.0,309.0,2.5,28.0,328.0,272.38,203.63
2017,9,27,13,15,49.0,345.0,2.5,28.0,386.0,354.34,265.31
2017,9,27,13,30,76.0,381.0,2.5,28.0,444.0,421.81,315.04
2017,9,27,13,45,45.5,319.5,2.55,28.0,357.0,335.31,251.44
2017,9,27,14,0,15.0,258.0,2.6,28.0,270.0,227.98,171.12
2017,9,27,14,15,10.0,223.0,2.55,27.5,231.0,192.81,145.1
2017,9,27,14,30,5.0,188.0,2.5,27.0,192.0,157.52,118.4
2017,9,27,14,45,2.5,154.0,2.45,27.0,156.0,125.74,93.92
2017,9,27,15,0,0.0,120.0,2.4,27.0,120.0,94.27,69.4
2017,9,27,15,15,70.5,189.5,2.3,27.0,230.0,245.59,190.34
2017,9,27,15,30,141.0,259.0,2.2,27.0,340.0,421.66,324.57
2017,9,27,15,45,70.5,136.0,2.1,27.0,176.5,210.67,163.68
2017,9,27,16,0,0.0,13.0,2.0,27.0,13.0,9.91,2.39
2017,9,27,16,15,0.0,11.5,1.8,26.5,11.5,8.76,1.52
2017,9,27,16,30,0.0,10.0,1.6,26.0,10.0,7.61,0.61
2017,9,27,16,45,0.0,8.5,1.45,26.0,8.5,6.46,0.0
2017,9,27,17,0,0.0,7.0,1.3,26.0,7.0,5.31,0.0
2017,9,27,17,15,0.0,5.0,1.2,25.5,5.0,3.79,0.0
2017,9,27,17,30,0.0,3.0,1.1,25.0,3.0,2.27,0.0
2017,9,27,17,45,0.0,2.0,1.0,24.5,2.0,1.51,0.0
2017,9,27,18,0,0.0,1.0,0.9,24.0,1.0,0.75,0.0
2017,9,27,18,15,0.0,0.5,1.0,24.0,0.5,0.39,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,6.0,2.85,21.5,6.0,4.54,0.0
2017,9,28,7,0,0.0,12.0,3.0,22.0,12.0,9.1,1.98
2017,9,28,7,15,0.0,20.0,3.1,22.0,20.0,15.2,7.46
2017,9,28,7,30,0.0,28.0,3.2,22.0,28.0,21.33,12.92
2017,9,28,7,45,0.0,37.0,3.35,22.5,37.0,28.23,18.95
2017,9,28,8,0,0.0,46.0,3.5,23.0,46.0,35.16,24.89
2017,9,28,8,15,0.0,75.0,3.5,23.0,75.0,57.5,44.07
2017,9,28,8,30,0.0,104.0,3.5,23.0,104.0,78.19,61.57
2017,9,28,8,45,0.0,112.5,3.5,23.5,112.5,84.57,66.61
2017,9,28,9,0,0.0,121.0,3.5,24.0,121.0,91.27,68.6
2017,9,28,9,15,0.5,144.0,3.4,24.5,144.5,108.29,81.8
2017,9,28,9,30,1.0,167.0,3.3,25.0,168.0,125.63,95.09
2017,9,28,9,45,11.0,209.0,3.25,25.5,216.5,159.5,120.85
2017,9,28,10,0,21.0,251.0,3.2,26.0,265.0,195.26,147.82
2017,9,28,10,15,26.0,274.5,3.15,26.0,293.0,217.6,164.7
2017,9,28,10,30,31.0,298.0,3.1,26.0,321.0,243.04,183.93
2017,9,28,10,45,34.0,308.0,3.05,26.5,334.0,257.79,194.59
2017,9,28,11,0,37.0,318.0,3.0,27.0,347.0,273.01,205.55
2017,9,28,11,15,39.5,328.5,2.95,27.0,361.0,288.79,217.29
2017,9,28,11,30,42.0,339.0,2.9,27.0,375.0,305.03,229.33
2017,9,28,11,45,39.5,346.5,2.9,27.5,380.0,315.53,236.54
2017,9,28,12,0,37.0,354.0,2.9,28.0,385.0,325.91,243.63
2017,9,28,12,15,65.5,382.5,2.9,28.0,437.5,380.34,284.23
2017,9,28,12,30,94.0,411.0,2.9,28.0,490.0,438.23,326.77
2017,9,28,12,45,61.5,371.5,2.9,28.0,423.5,380.4,284.11
2017,9,28,13,0,29.0,332.0,2.9,28.0,357.0,319.07,238.6
2017,9,28,13,15,102.0,366.0,2.95,28.0,449.5,425.61,319.43
2017,9,28,13,30,175.0,400.0,3.0,28.0,542.0,559.66,417.14
2017,9,28,13,45,181.5,387.0,3.05,28.0,530.5,562.28,419.31
2017,9,28,14,0,188.0,374.0,3.1,28.0,519.0,563.92,421.57
2017,9,28,14,15,198.0,356.5,3.15,28.0,503.5,563.16,422.42
2017,9,28,14,30,208.0,339.0,3.2,28.0,488.0,561.25,422.54
2017,9,28,14,45,198.0,320.0,3.25,28.0,455.5,536.14,405.55
2017,9,28,15,0,188.0,301.0,3.3,28.0,423.0,509.83,387.67
2017,9,28,15,15,218.0,275.0,3.3,27.5,406.5,514.35,394.19
2017,9,28,15,30,248.0,249.0,3.3,27.0,390.0,540.63,416.2
2017,9,28,15,45,300.5,216.0,3.3,27.0,371.5,553.52,428.8
2017,9,28,16,0,353.0,183.0,3.3,27.0,353.0,562.2,438.43
2017,9,28,16,15,345.5,160.5,3.15,26.5,310.5,523.49,411.82
2017,9,28,16,30,338.0,138.0,3.0,26.0,268.0,483.29,383.69
2017,9,28,16,45,310.0,119.0,2.95,26.0,223.5,428.61,342.58
2017,9,28,17,0,282.0,100.0,2.9,26.0,179.0,374.5,300.62
2017,9,28,17,15,240.5,80.5,2.7,25.5,137.0,309.8,248.83
2017,9,28,17,30,199.0,61.0,2.5,25.0,95.0,247.46,196.92
2017,9,28,17,45,124.5,41.0,2.3,24.5,60.0,163.28,124.93
2017,9,28,18,0,50.0,21.0,2.1,24.0,25.0,74.69,29.66
2017,9,28,18,15,25.0,10.5,2.2,23.5,12.5,23.64,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,20.5,3.0,2.27,0.0
2017,9,29,7,0,0.0,6.0,3.8,21.0,6.0,4.54,0.0
2017,9,29,7,15,0.0,10.5,3.8,21.0,10.5,7.96,1.23
2017,9,29,7,30,0.0,15.0,3.8,21.0,15.0,11.39,4.3
2017,9,29,7,45,0.0,20.0,3.8,21.5,20.0,15.21,7.66
2017,9,29,8,0,0.0,25.0,3.8,22.0,25.0,19.04,10.98
2017,9,29,8,15,0.0,21.0,3.85,22.0,21.0,16.0,8.29
2017,9,29,8,30,0.0,17.0,3.9,22.0,17.0,12.96,5.6
2017,9,29,8,45,0.0,18.5,3.95,22.5,18.5,14.12,6.55
2017,9,29,9,0,0.0,20.0,4.0,23.0,20.0,15.28,6.93
2017,9,29,9,15,0.0,56.5,3.95,23.0,56.5,43.36,29.86
2017,9,29,9,30,0.0,93.0,3.9,23.0,93.0,71.66,52.68
2017,9,29,9,45,0.0,54.0,3.85,23.5,54.0,41.5,28.07
2017,9,29,10,0,0.0,15.0,3.8,24.0,15.0,11.5,3.68
2017,9,29,10,15,0.0,48.0,3.75,24.0,48.0,36.93,24.21
2017,9,29,10,30,0.0,81.0,3.7,24.0,81.0,62.53,44.67
2017,9,29,10,45,0.0,91.5,3.65,24.5,91.5,70.74,51.01
2017,9,29,11,0,0.0,102.0,3.6,25.0,102.0,78.91,57.29
2017,9,29,11,15,0.5,124.5,3.6,25.0,125.0,96.8,71.34
2017,9,29,11,30,1.0,147.0,3.6,25.0,148.0,114.97,85.52
2017,9,29,11,45,4.5,173.5,3.65,25.5,177.5,138.82,103.96
2017,9,29,12,0,8.0,200.0,3.7,26.0,207.0,163.41,122.81
2017,9,29,12,15,5.5,178.0,3.7,26.0,182.5,144.41,108.02
2017,9,29,12,30,3.0,156.0,3.7,26.0,158.0,125.01,92.93
2017,9,29,12,45,6.0,186.0,3.7,26.0,191.0,152.57,114.46
2017,9,29,13,0,9.0,216.0,3.7,26.0,224.0,181.01,136.53
2017,9,29,13,15,7.5,200.5,3.65,25.5,207.0,167.35,126.26
2017,9,29,13,30,6.0,185.0,3.6,25.0,190.0,153.47,115.81
2017,9,29,13,45,4.5,177.0,3.6,25.0,180.5,145.75,109.9
2017,9,29,14,0,3.0,169.0,3.6,25.0,171.0,137.91,103.88
2017,9,29,14,15,8.5,203.5,3.55,25.0,210.0,174.2,132.61
2017,9,29,14,30,14.0,238.0,3.5,25.0,249.0,212.64,162.82
2017,9,29,14,45,80.5,268.5,3.45,25.0,321.5,335.83,260.14
2017,9,29,15,0,147.0,299.0,3.4,25.0,394.0,467.15,360.7
2017,9,29,15,15,73.5,194.0,3.3,24.5,241.5,254.36,198.79
2017,9,29,15,30,0.0,89.0,3.2,24.0,89.0,68.52,49.97
2017,9,29,15,45,5.5,127.0,3.15,24.0,130.0,107.85,82.28
2017,9,29,16,0,11.0,165.0,3.1,24.0,171.0,152.93,118.91
2017,9,29,16,15,6.5,146.0,2.95,23.5,149.5,132.46,102.82
2017,9,29,16,30,2.0,127.0,2.8,23.0,128.0,112.15,86.7
2017,9,29,16,45,1.0,105.5,2.7,23.0,106.0,92.26,70.64
2017,9,29,17,0,0.0,84.0,2.6,23.0,84.0,72.15,54.12
2017,9,29,17,15,0.0,63.0,2.55,22.5,63.0,53.06,38.31
2017,9,29,17,30,0.0,42.0,2.5,22.0,42.0,33.36,21.76
2017,9,29,17,45,0.0,25.0,2.45,22.0,25.0,19.08,9.51
2017,9,29,18,0,0.0,8.0,2.4,22.0,8.0,6.07,0.0
2017,9,29,18,15,0.0,4.0,2.55,21.5,4.0,3.15,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,131.5,19.5,2.95,17.5,35.0,14.88,2.22
2017,9,30,7,0,263.0,39.0,3.1,18.0,70.0,29.66,19.46
2017,9,30,7,15,352.5,52.5,3.1,18.5,118.5,39.94,29.11
2017,9,30,7,30,442.0,66.0,3.1,19.0,167.0,52.58,40.47
2017,9,30,7,45,512.0,73.0,3.15,19.5,221.0,57.63,44.95
2017,9,30,8,0,582.0,80.0,3.2,20.0,275.0,62.76,49.31
2017,9,30,8,15,622.5,86.5,3.15,20.5,328.0,67.11,52.85
2017,9,30,8,30,663.0,93.0,3.1,21.0,381.0,71.39,56.25
2017,9,30,8,45,698.0,96.0,3.1,22.0,432.5,76.51,60.18
2017,9,30,9,0,733.0,99.0,3.1,23.0,484.0,137.18,79.89
2017,9,30,9,15,754.0,103.0,3.05,23.5,530.5,194.69,118.5
2017,9,30,9,30,775.0,107.0,3.0,24.0,577.0,254.56,166.23
2017,9,30,9,45,793.0,108.5,3.0,24.5,618.0,313.74,216.3
