Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,10,0,811.0,110.0,3.0,25.0,659.0,374.3,267.75
2017,9,30,10,15,822.5,112.0,3.0,25.0,693.5,433.71,318.18
2017,9,30,10,30,834.0,114.0,3.0,25.0,728.0,493.18,367.37
2017,9,30,10,45,843.0,115.0,3.05,25.5,755.0,548.1,411.21
2017,9,30,11,0,852.0,116.0,3.1,26.0,782.0,603.13,453.68
2017,9,30,11,15,857.0,117.0,3.1,26.0,801.0,654.56,493.04
2017,9,30,11,30,862.0,118.0,3.1,26.0,820.0,704.3,530.17
2017,9,30,11,45,854.0,125.0,3.1,26.5,828.0,747.8,560.77
2017,9,30,12,0,846.0,132.0,3.1,27.0,836.0,788.19,588.02
2017,9,30,12,15,846.5,132.0,3.1,27.0,837.5,826.2,613.53
2017,9,30,12,30,847.0,132.0,3.1,27.0,839.0,861.4,637.04
2017,9,30,12,45,845.0,131.5,3.1,27.5,832.0,890.96,655.43
2017,9,30,13,0,843.0,131.0,3.1,28.0,825.0,917.26,671.62
2017,9,30,13,15,838.5,130.0,3.1,28.0,809.5,951.23,694.21
2017,9,30,13,30,834.0,129.0,3.1,28.0,794.0,968.17,705.63
2017,9,30,13,45,826.5,127.5,3.1,28.0,770.0,977.86,712.59
2017,9,30,14,0,819.0,126.0,3.1,28.0,746.0,983.65,717.24
2017,9,30,14,15,809.0,124.0,3.05,28.0,715.0,982.51,717.18
2017,9,30,14,30,799.0,122.0,3.0,28.0,684.0,977.52,714.84
2017,9,30,14,45,774.0,124.0,3.0,28.0,643.5,958.01,703.57
2017,9,30,15,0,749.0,126.0,3.0,28.0,603.0,942.48,695.14
2017,9,30,15,15,729.5,122.0,2.95,27.5,559.0,915.16,679.9
2017,9,30,15,30,710.0,118.0,2.9,27.0,515.0,884.82,662.62
2017,9,30,15,45,686.5,112.0,2.85,27.0,467.0,845.34,637.67
2017,9,30,16,0,663.0,106.0,2.8,27.0,419.0,803.55,610.88
2017,9,30,16,15,627.0,99.5,2.55,26.5,367.0,747.49,573.56
2017,9,30,16,30,591.0,93.0,2.3,26.0,315.0,690.44,534.7
2017,9,30,16,45,543.5,84.0,2.05,25.5,262.0,619.84,484.7
2017,9,30,17,0,496.0,75.0,1.8,25.0,209.0,549.98,433.34
2017,9,30,17,15,420.5,63.0,1.6,24.0,158.5,455.77,361.97
2017,9,30,17,30,345.0,51.0,1.4,23.0,108.0,362.59,287.31
2017,9,30,17,45,239.5,34.5,1.25,22.5,66.5,253.71,193.91
2017,9,30,18,0,134.0,18.0,1.1,22.0,25.0,136.67,16.73
2017,9,30,18,15,67.0,9.0,1.1,21.5,12.5,48.37,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,164.5,17.5,0.65,17.5,36.5,14.13,1.1
2017,10,1,7,0,329.0,35.0,0.7,18.0,73.0,28.67,18.64
2017,10,1,7,15,421.5,46.0,0.7,18.5,123.0,37.47,27.0
2017,10,1,7,30,514.0,57.0,0.7,19.0,173.0,46.25,34.98
2017,10,1,7,45,573.5,64.0,0.75,19.5,227.0,51.61,39.73
2017,10,1,8,0,633.0,71.0,0.8,20.0,281.0,56.97,44.29
2017,10,1,8,15,672.0,76.5,0.95,21.0,335.0,60.94,47.42
2017,10,1,8,30,711.0,82.0,1.1,22.0,389.0,64.86,50.41
2017,10,1,8,45,739.5,86.0,1.3,23.0,440.0,78.77,61.82
2017,10,1,9,0,768.0,90.0,1.5,24.0,491.0,136.16,76.83
2017,10,1,9,15,788.0,93.5,1.45,24.5,538.0,195.36,116.65
2017,10,1,9,30,808.0,97.0,1.4,25.0,585.0,256.72,165.24
2017,10,1,9,45,822.0,100.0,1.4,25.5,626.0,317.88,216.37
2017,10,1,10,0,836.0,103.0,1.4,26.0,667.0,379.91,268.14
2017,10,1,10,15,846.5,105.0,1.4,26.5,701.0,440.87,318.0
2017,10,1,10,30,857.0,107.0,1.4,27.0,735.0,499.92,364.83
2017,10,1,10,45,863.5,109.0,1.45,27.5,762.0,556.43,408.43
2017,10,1,11,0,870.0,111.0,1.5,28.0,789.0,611.83,449.71
2017,10,1,11,15,875.0,112.0,1.55,28.0,807.5,664.08,488.43
2017,10,1,11,30,880.0,113.0,1.6,28.0,826.0,714.58,524.94
2017,10,1,11,45,882.0,113.5,1.7,28.0,836.5,760.48,557.95
2017,10,1,12,0,884.0,114.0,1.8,28.0,847.0,803.92,587.61
2017,10,1,12,15,884.5,114.0,1.85,28.0,848.5,843.04,613.31
2017,10,1,12,30,885.0,114.0,1.9,28.0,850.0,879.21,637.03
2017,10,1,12,45,881.5,114.5,1.95,28.5,842.5,909.21,655.45
2017,10,1,13,0,878.0,115.0,2.0,29.0,835.0,935.76,671.67
2017,10,1,13,15,874.0,114.0,2.05,29.0,819.0,956.77,685.78
2017,10,1,13,30,870.0,113.0,2.1,29.0,803.0,974.08,697.72
2017,10,1,13,45,862.0,112.5,2.2,29.0,779.0,984.23,705.84
2017,10,1,14,0,854.0,112.0,2.3,29.0,755.0,990.51,711.74
2017,10,1,14,15,844.5,110.0,2.35,29.0,723.0,989.82,712.89
2017,10,1,14,30,835.0,108.0,2.4,29.0,691.0,999.17,720.71
2017,10,1,14,45,820.5,106.0,2.45,29.0,652.5,985.68,713.98
2017,10,1,15,0,806.0,104.0,2.5,29.0,614.0,968.49,705.18
2017,10,1,15,15,788.0,101.0,2.5,28.5,569.0,943.04,692.0
2017,10,1,15,30,770.0,98.0,2.5,28.0,524.0,914.32,676.64
2017,10,1,15,45,744.5,94.0,2.5,28.0,474.5,874.04,652.06
2017,10,1,16,0,719.0,90.0,2.5,28.0,425.0,837.42,629.7
2017,10,1,16,15,684.5,84.5,2.3,27.5,372.5,782.69,594.14
2017,10,1,16,30,650.0,79.0,2.1,27.0,320.0,726.88,557.02
2017,10,1,16,45,599.0,72.5,1.95,27.0,266.0,654.69,506.18
2017,10,1,17,0,548.0,66.0,1.8,27.0,212.0,583.45,454.12
2017,10,1,17,15,470.5,56.0,1.65,26.0,160.5,488.22,383.15
2017,10,1,17,30,393.0,46.0,1.5,25.0,109.0,397.54,311.53
2017,10,1,17,45,270.0,31.5,1.35,24.0,66.5,275.78,207.86
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,145.97,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,52.02,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,128.0,19.5,1.2,19.5,34.0,14.86,0.44
2017,10,2,7,0,256.0,39.0,1.3,20.0,68.0,29.6,19.14
2017,10,2,7,15,350.0,52.5,1.5,20.5,116.5,39.91,28.79
2017,10,2,7,30,444.0,66.0,1.7,21.0,165.0,52.71,40.22
2017,10,2,7,45,510.5,74.0,1.95,22.0,218.5,58.47,45.21
2017,10,2,8,0,577.0,82.0,2.2,23.0,272.0,64.26,49.99
2017,10,2,8,15,618.5,88.5,2.45,23.5,325.0,68.56,53.45
2017,10,2,8,30,660.0,95.0,2.7,24.0,378.0,72.81,56.77
2017,10,2,8,45,430.5,161.5,2.95,24.5,355.0,113.89,83.45
2017,10,2,9,0,201.0,228.0,3.2,25.0,332.0,171.78,125.0
2017,10,2,9,15,234.5,246.5,3.25,25.5,379.0,208.01,149.88
2017,10,2,9,30,268.0,265.0,3.3,26.0,426.0,247.8,179.44
2017,10,2,9,45,220.0,291.5,3.35,26.5,430.0,275.56,203.29
2017,10,2,10,0,172.0,318.0,3.4,27.0,434.0,296.93,221.5
2017,10,2,10,15,508.5,214.0,3.4,27.0,580.5,383.58,283.69
2017,10,2,10,30,845.0,110.0,3.4,27.0,727.0,498.98,370.34
2017,10,2,10,45,579.0,235.0,3.45,27.5,665.0,509.59,380.74
2017,10,2,11,0,313.0,360.0,3.5,28.0,603.0,484.38,362.0
2017,10,2,11,15,595.5,235.0,3.55,28.0,711.0,599.63,449.49
2017,10,2,11,30,878.0,110.0,3.6,28.0,819.0,712.79,534.85
2017,10,2,11,45,872.5,115.0,3.65,28.5,827.0,756.95,565.69
2017,10,2,12,0,867.0,120.0,3.7,29.0,835.0,798.14,593.14
2017,10,2,12,15,620.5,247.0,3.75,29.0,759.5,767.34,568.31
2017,10,2,12,30,374.0,374.0,3.8,29.0,684.0,681.75,504.51
2017,10,2,12,45,294.5,389.5,3.85,29.5,632.5,645.92,477.86
2017,10,2,13,0,215.0,405.0,3.9,30.0,581.0,584.54,432.87
2017,10,2,13,15,352.5,353.0,3.9,30.0,634.5,696.07,515.35
2017,10,2,13,30,490.0,301.0,3.9,30.0,688.0,812.15,598.3
2017,10,2,13,45,668.0,206.0,3.95,30.0,716.0,915.35,672.69
2017,10,2,14,0,846.0,111.0,4.0,30.0,744.0,982.79,717.88
2017,10,2,14,15,836.0,109.0,3.95,29.5,712.5,981.39,718.75
2017,10,2,14,30,826.0,107.0,3.9,29.0,681.0,990.04,726.95
2017,10,2,14,45,789.5,114.5,3.9,29.0,638.0,965.2,711.95
2017,10,2,15,0,753.0,122.0,3.9,29.0,595.0,936.43,694.58
2017,10,2,15,15,733.0,118.5,3.8,28.5,550.5,916.33,683.89
2017,10,2,15,30,713.0,115.0,3.7,28.0,506.0,885.89,666.1
2017,10,2,15,45,686.5,109.5,3.6,28.0,457.5,843.87,638.92
2017,10,2,16,0,660.0,104.0,3.5,28.0,409.0,799.66,609.97
2017,10,2,16,15,621.5,98.0,3.2,27.5,357.0,741.79,571.05
2017,10,2,16,30,583.0,92.0,2.9,27.0,305.0,683.06,530.59
2017,10,2,16,45,526.5,84.0,2.65,27.0,252.0,605.81,474.45
2017,10,2,17,0,470.0,76.0,2.4,27.0,199.0,529.76,417.27
2017,10,2,17,15,385.5,64.0,2.2,26.5,149.0,424.63,336.29
2017,10,2,17,30,301.0,52.0,2.0,26.0,99.0,332.83,261.15
2017,10,2,17,45,178.0,34.5,1.85,25.5,59.0,212.85,157.63
2017,10,2,18,0,55.0,17.0,1.7,25.0,19.0,69.61,0.0
2017,10,2,18,15,27.5,8.5,1.7,24.5,9.5,6.69,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,140.5,17.5,1.15,22.5,33.5,13.42,0.0
2017,10,3,7,0,281.0,35.0,1.3,23.0,67.0,28.51,17.89
2017,10,3,7,15,379.5,46.0,1.45,23.0,115.0,37.23,26.17
2017,10,3,7,30,478.0,57.0,1.6,23.0,163.0,45.97,34.08
2017,10,3,7,45,552.5,61.5,1.75,23.5,217.0,49.54,37.24
2017,10,3,8,0,627.0,66.0,1.9,24.0,271.0,53.33,40.42
2017,10,3,8,15,666.0,71.0,2.0,24.5,323.5,57.06,43.43
2017,10,3,8,30,705.0,76.0,2.1,25.0,376.0,65.71,50.53
2017,10,3,8,45,352.5,114.5,2.25,25.5,264.5,84.11,59.16
2017,10,3,9,0,0.0,153.0,2.4,26.0,153.0,113.18,85.52
2017,10,3,9,15,0.0,94.0,2.5,26.5,94.0,72.24,52.52
2017,10,3,9,30,0.0,35.0,2.6,27.0,35.0,26.82,15.96
2017,10,3,9,45,2.5,113.0,2.75,27.5,115.0,87.45,64.0
2017,10,3,10,0,5.0,191.0,2.9,28.0,195.0,146.78,109.89
2017,10,3,10,15,69.5,271.0,2.95,28.0,321.5,235.6,176.9
2017,10,3,10,30,134.0,351.0,3.0,28.0,448.0,337.93,253.23
2017,10,3,10,45,102.0,354.0,3.1,28.5,429.5,332.05,248.56
2017,10,3,11,0,70.0,357.0,3.2,29.0,411.0,326.14,243.76
2017,10,3,11,15,105.5,378.0,3.3,29.0,462.0,374.56,279.99
2017,10,3,11,30,141.0,399.0,3.4,29.0,513.0,437.68,326.48
2017,10,3,11,45,154.5,405.5,3.5,29.5,531.5,467.04,347.34
2017,10,3,12,0,168.0,412.0,3.6,30.0,550.0,497.33,368.84
2017,10,3,12,15,133.5,407.0,3.6,30.0,517.0,478.41,354.7
2017,10,3,12,30,99.0,402.0,3.6,30.0,484.0,438.62,325.71
2017,10,3,12,45,49.5,212.5,3.65,30.0,253.5,225.53,168.97
2017,10,3,13,0,0.0,23.0,3.7,30.0,23.0,17.72,8.25
2017,10,3,13,15,0.0,78.5,3.7,30.0,78.5,60.7,41.92
2017,10,3,13,30,0.0,134.0,3.7,30.0,134.0,105.26,76.49
2017,10,3,13,45,0.0,127.5,3.75,30.0,127.5,100.01,72.48
2017,10,3,14,0,0.0,121.0,3.8,30.0,121.0,94.72,68.5
2017,10,3,14,15,3.5,161.0,3.8,29.5,163.5,132.29,98.05
2017,10,3,14,30,7.0,201.0,3.8,29.0,206.0,172.25,129.39
2017,10,3,14,45,192.0,227.5,3.85,29.0,348.0,454.66,349.11
2017,10,3,15,0,377.0,254.0,3.9,29.0,490.0,676.92,513.89
2017,10,3,15,15,194.5,221.5,3.9,28.5,342.5,432.41,333.65
2017,10,3,15,30,12.0,189.0,3.9,28.0,195.0,173.71,132.26
2017,10,3,15,45,6.5,167.5,3.95,28.0,171.0,149.43,113.83
2017,10,3,16,0,1.0,146.0,4.0,28.0,147.0,125.2,94.86
2017,10,3,16,15,0.5,127.0,3.9,27.5,127.5,108.37,81.95
2017,10,3,16,30,0.0,108.0,3.8,27.0,108.0,91.46,68.75
2017,10,3,16,45,0.0,88.5,3.75,27.0,88.5,74.32,55.02
2017,10,3,17,0,0.0,69.0,3.7,27.0,69.0,56.94,40.86
2017,10,3,17,15,0.0,51.0,3.6,26.5,51.0,40.88,27.65
2017,10,3,17,30,0.0,33.0,3.5,26.0,33.0,25.21,14.62
2017,10,3,17,45,0.0,19.5,3.4,25.5,19.5,14.86,5.54
2017,10,3,18,0,0.0,6.0,3.3,25.0,6.0,4.72,0.0
2017,10,3,18,15,0.0,3.0,3.25,25.0,3.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,77.5,21.0,3.0,23.0,29.5,15.85,0.0
2017,10,4,7,0,155.0,42.0,3.1,23.0,59.0,31.13,19.93
2017,10,4,7,15,252.5,57.5,3.25,23.0,104.5,42.67,30.74
2017,10,4,7,30,350.0,73.0,3.4,23.0,150.0,54.08,41.01
2017,10,4,7,45,437.0,79.5,3.6,23.5,203.0,59.32,45.64
2017,10,4,8,0,524.0,86.0,3.8,24.0,256.0,66.61,51.8
2017,10,4,8,15,569.0,93.0,3.8,24.5,307.5,71.11,55.42
2017,10,4,8,30,614.0,100.0,3.8,25.0,359.0,75.57,58.9
2017,10,4,8,45,377.5,163.5,3.85,25.5,329.5,116.48,84.21
2017,10,4,9,0,141.0,227.0,3.9,26.0,300.0,166.82,122.76
2017,10,4,9,15,146.0,247.5,3.8,26.0,329.5,195.81,144.04
2017,10,4,9,30,151.0,268.0,3.7,26.0,359.0,225.8,167.26
2017,10,4,9,45,219.5,283.5,3.65,26.5,425.0,272.22,201.24
2017,10,4,10,0,288.0,299.0,3.6,27.0,491.0,328.99,243.77
2017,10,4,10,15,283.0,317.5,3.5,27.0,514.5,365.19,272.63
2017,10,4,10,30,278.0,336.0,3.4,27.0,538.0,400.98,300.57
2017,10,4,10,45,297.5,335.5,3.35,27.5,558.5,434.77,326.01
2017,10,4,11,0,317.0,335.0,3.3,28.0,579.0,469.86,352.03
2017,10,4,11,15,272.5,364.0,3.25,28.0,577.5,489.31,366.13
2017,10,4,11,30,228.0,393.0,3.2,28.0,576.0,493.93,369.14
2017,10,4,11,45,259.5,392.5,3.2,28.5,603.0,546.9,407.03
2017,10,4,12,0,291.0,392.0,3.2,29.0,630.0,591.05,438.09
2017,10,4,12,15,271.5,397.0,3.2,29.0,619.0,599.74,443.95
2017,10,4,12,30,252.0,402.0,3.2,29.0,608.0,606.03,448.22
2017,10,4,12,45,527.0,272.5,3.2,29.0,699.5,763.3,564.53
2017,10,4,13,0,802.0,143.0,3.2,29.0,791.0,911.89,667.7
2017,10,4,13,15,797.0,142.0,3.15,29.0,775.5,930.85,679.14
2017,10,4,13,30,792.0,141.0,3.1,29.0,760.0,946.21,689.33
2017,10,4,13,45,788.5,137.5,3.1,29.5,737.5,956.78,695.51
2017,10,4,14,0,785.0,134.0,3.1,30.0,715.0,963.65,699.46
2017,10,4,14,15,509.0,227.5,3.1,29.5,598.0,793.85,586.83
2017,10,4,14,30,233.0,321.0,3.1,29.0,481.0,573.33,429.71
2017,10,4,14,45,192.0,304.0,3.15,29.0,431.0,518.42,391.73
2017,10,4,15,0,151.0,287.0,3.2,29.0,381.0,462.55,351.43
2017,10,4,15,15,150.0,264.5,3.15,29.0,352.0,439.97,336.22
2017,10,4,15,30,149.0,242.0,3.1,29.0,323.0,416.4,320.02
2017,10,4,15,45,388.0,175.0,3.1,29.0,357.5,619.21,476.56
2017,10,4,16,0,627.0,108.0,3.1,29.0,392.0,774.19,589.78
2017,10,4,16,15,586.5,101.5,2.9,28.5,341.0,714.37,548.42
2017,10,4,16,30,546.0,95.0,2.7,28.0,290.0,653.87,506.96
2017,10,4,16,45,492.0,85.5,2.55,27.5,238.5,577.94,452.84
2017,10,4,17,0,438.0,76.0,2.4,27.0,187.0,497.54,393.05
2017,10,4,17,15,351.0,63.5,2.15,26.5,138.0,397.96,315.12
2017,10,4,17,30,264.0,51.0,1.9,26.0,89.0,305.29,238.48
2017,10,4,17,45,150.0,32.5,1.7,25.5,52.0,192.36,137.35
2017,10,4,18,0,36.0,14.0,1.5,25.0,15.0,34.9,0.0
2017,10,4,18,15,18.0,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,144.5,17.0,0.5,20.5,32.5,13.76,0.0
2017,10,5,7,0,289.0,34.0,0.5,21.0,65.0,27.79,17.34
2017,10,5,7,15,390.5,45.0,0.75,21.5,113.5,36.58,25.76
2017,10,5,7,30,492.0,56.0,1.0,22.0,162.0,45.39,33.72
2017,10,5,7,45,554.5,63.0,1.25,22.5,215.0,50.74,38.45
2017,10,5,8,0,617.0,70.0,1.5,23.0,268.0,56.13,43.01
2017,10,5,8,15,658.0,75.5,1.55,23.5,321.0,60.12,46.25
2017,10,5,8,30,699.0,81.0,1.6,24.0,374.0,64.08,49.37
2017,10,5,8,45,728.0,85.0,1.7,24.5,424.5,86.79,55.04
2017,10,5,9,0,757.0,89.0,1.8,25.0,475.0,143.71,81.25
2017,10,5,9,15,519.5,173.5,1.7,25.5,450.0,209.85,138.99
2017,10,5,9,30,282.0,258.0,1.6,26.0,425.0,250.31,180.19
2017,10,5,9,45,279.0,279.0,1.55,26.5,454.0,288.53,210.35
2017,10,5,10,0,276.0,300.0,1.5,27.0,483.0,326.74,240.15
2017,10,5,10,15,239.0,323.0,1.45,27.0,487.5,348.82,258.35
2017,10,5,10,30,202.0,346.0,1.4,27.0,492.0,368.74,274.08
2017,10,5,10,45,531.5,227.5,1.4,27.5,630.0,484.01,358.36
2017,10,5,11,0,861.0,109.0,1.4,28.0,768.0,613.72,452.09
2017,10,5,11,15,866.0,109.5,1.4,28.0,786.0,664.84,488.83
2017,10,5,11,30,871.0,110.0,1.4,28.0,804.0,714.2,523.95
2017,10,5,11,45,499.5,257.0,1.45,28.5,656.5,620.98,455.42
2017,10,5,12,0,128.0,404.0,1.5,29.0,509.0,461.07,337.82
2017,10,5,12,15,247.5,386.5,1.55,29.0,589.0,571.69,418.88
2017,10,5,12,30,367.0,369.0,1.6,29.0,669.0,675.47,491.85
2017,10,5,12,45,389.5,355.5,1.65,29.0,671.0,702.3,510.48
2017,10,5,13,0,412.0,342.0,1.7,29.0,673.0,728.29,529.2
2017,10,5,13,15,639.5,224.5,1.75,29.0,726.5,873.78,631.27
2017,10,5,13,30,867.0,107.0,1.8,29.0,780.0,970.79,693.76
2017,10,5,13,45,859.5,106.0,1.85,29.0,756.0,980.34,700.13
2017,10,5,14,0,852.0,105.0,1.9,29.0,732.0,986.04,705.21
2017,10,5,14,15,842.0,103.5,1.9,29.0,700.5,984.85,705.55
2017,10,5,14,30,832.0,102.0,1.9,29.0,669.0,993.46,712.35
2017,10,5,14,45,500.5,193.5,1.95,29.0,529.0,759.14,560.15
2017,10,5,15,0,169.0,285.0,2.0,29.0,389.0,479.54,360.21
2017,10,5,15,15,459.0,191.5,2.0,28.5,444.5,715.9,538.65
2017,10,5,15,30,749.0,98.0,2.0,28.0,500.0,896.42,663.32
2017,10,5,15,45,719.5,94.5,2.05,28.0,450.5,859.09,639.2
2017,10,5,16,0,690.0,91.0,2.1,28.0,401.0,813.8,611.42
2017,10,5,16,15,652.0,85.5,1.95,27.5,348.5,756.22,574.07
2017,10,5,16,30,614.0,80.0,1.8,27.0,296.0,697.85,535.13
2017,10,5,16,45,555.5,73.0,1.65,27.0,243.0,619.26,479.18
2017,10,5,17,0,497.0,66.0,1.5,27.0,190.0,542.18,422.14
2017,10,5,17,15,410.5,55.5,1.4,26.0,140.0,440.75,345.64
2017,10,5,17,30,324.0,45.0,1.3,25.0,90.0,342.14,266.48
2017,10,5,17,45,193.5,28.5,1.2,24.5,52.0,217.12,152.09
2017,10,5,18,0,63.0,12.0,1.1,24.0,14.0,51.25,0.0
2017,10,5,18,15,31.5,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,135.5,17.5,1.4,19.5,31.5,13.38,0.0
2017,10,6,7,0,271.0,35.0,1.6,20.0,63.0,28.6,17.95
2017,10,6,7,15,372.5,47.0,1.7,20.5,111.5,38.12,27.14
2017,10,6,7,30,474.0,59.0,1.8,21.0,160.0,47.63,35.77
2017,10,6,7,45,539.0,66.5,1.95,22.0,213.5,53.26,40.69
2017,10,6,8,0,604.0,74.0,2.1,23.0,267.0,58.91,45.41
2017,10,6,8,15,646.0,80.0,2.1,23.5,320.0,63.14,48.84
2017,10,6,8,30,688.0,86.0,2.1,24.0,373.0,67.33,52.15
2017,10,6,8,45,706.0,94.5,2.1,25.0,421.5,89.3,56.1
2017,10,6,9,0,724.0,103.0,2.1,26.0,470.0,147.62,84.96
2017,10,6,9,15,746.0,106.5,2.0,26.0,516.0,205.33,125.93
2017,10,6,9,30,768.0,110.0,1.9,26.0,562.0,269.39,177.47
2017,10,6,9,45,779.0,115.5,1.85,26.5,601.5,329.3,227.62
2017,10,6,10,0,790.0,121.0,1.8,27.0,641.0,389.82,277.86
2017,10,6,10,15,802.0,123.5,1.8,27.0,675.0,448.7,326.36
2017,10,6,10,30,814.0,126.0,1.8,27.0,709.0,507.72,373.59
2017,10,6,10,45,824.0,126.5,1.85,27.5,736.0,563.85,416.74
2017,10,6,11,0,834.0,127.0,1.9,28.0,763.0,619.31,457.97
2017,10,6,11,15,599.5,242.0,1.95,28.0,705.0,615.55,454.84
2017,10,6,11,30,365.0,357.0,2.0,28.0,647.0,572.15,422.64
2017,10,6,11,45,618.5,237.5,2.05,28.5,735.5,698.36,514.66
2017,10,6,12,0,872.0,118.0,2.1,29.0,824.0,807.98,591.61
2017,10,6,12,15,872.5,118.0,2.15,29.0,825.5,846.31,616.28
2017,10,6,12,30,873.0,118.0,2.2,29.0,827.0,881.73,639.59
2017,10,6,12,45,534.0,258.0,2.25,29.0,690.5,758.54,554.82
2017,10,6,13,0,195.0,398.0,2.3,29.0,554.0,563.83,414.8
2017,10,6,13,15,531.5,254.5,2.35,29.0,667.5,794.29,583.42
2017,10,6,13,30,868.0,111.0,2.4,29.0,781.0,977.32,705.33
2017,10,6,13,45,863.0,108.5,2.45,29.0,757.0,987.76,711.53
2017,10,6,14,0,858.0,106.0,2.5,29.0,733.0,994.34,717.12
2017,10,6,14,15,574.0,206.5,2.5,29.0,618.0,848.58,622.41
2017,10,6,14,30,290.0,307.0,2.5,29.0,503.0,642.55,477.31
2017,10,6,14,45,550.0,202.5,2.55,29.0,547.5,820.75,609.65
2017,10,6,15,0,810.0,98.0,2.6,29.0,592.0,969.89,709.69
2017,10,6,15,15,791.0,95.0,2.6,28.5,547.0,942.92,693.93
2017,10,6,15,30,772.0,92.0,2.6,28.0,502.0,912.75,677.58
2017,10,6,15,45,747.5,87.5,2.65,28.0,453.0,872.39,653.22
2017,10,6,16,0,723.0,83.0,2.7,28.0,404.0,829.56,626.77
2017,10,6,16,15,686.0,78.0,2.55,27.5,351.5,778.48,593.82
2017,10,6,16,30,649.0,73.0,2.4,27.0,299.0,720.81,555.23
2017,10,6,16,45,594.5,66.5,2.25,27.0,245.5,645.39,501.28
2017,10,6,17,0,540.0,60.0,2.1,27.0,192.0,571.28,446.04
2017,10,6,17,15,453.5,50.0,1.95,26.0,141.0,469.08,368.29
2017,10,6,17,30,367.0,40.0,1.8,25.0,90.0,372.46,290.07
2017,10,6,17,45,225.5,25.5,1.7,24.5,51.5,237.1,161.36
2017,10,6,18,0,84.0,11.0,1.6,24.0,13.0,64.42,0.0
2017,10,6,18,15,42.0,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,112.5,18.0,2.3,19.5,29.5,13.69,0.0
2017,10,7,7,0,225.0,36.0,2.5,20.0,59.0,27.27,16.73
2017,10,7,7,15,325.0,49.0,2.55,20.5,105.5,37.24,26.34
2017,10,7,7,30,425.0,62.0,2.6,21.0,152.0,49.62,37.46
2017,10,7,7,45,486.5,71.5,2.7,22.0,203.5,56.54,43.52
2017,10,7,8,0,548.0,81.0,2.8,23.0,255.0,63.39,49.26
2017,10,7,8,15,591.5,88.0,2.85,23.5,306.5,68.05,53.06
2017,10,7,8,30,635.0,95.0,2.9,24.0,358.0,72.66,56.7
2017,10,7,8,45,659.0,102.5,2.95,25.0,406.5,94.95,60.4
2017,10,7,9,0,683.0,110.0,3.0,26.0,455.0,150.34,88.52
2017,10,7,9,15,706.0,114.0,3.0,26.0,500.5,206.1,128.6
2017,10,7,9,30,729.0,118.0,3.0,26.0,546.0,264.46,176.06
2017,10,7,9,45,439.5,214.0,3.05,26.5,477.5,296.18,213.43
2017,10,7,10,0,150.0,310.0,3.1,27.0,409.0,288.2,215.67
2017,10,7,10,15,156.0,323.5,3.0,27.0,430.5,316.14,237.42
2017,10,7,10,30,162.0,337.0,2.9,27.0,452.0,344.82,259.38
2017,10,7,10,45,472.5,241.0,2.85,27.5,595.5,466.42,350.04
2017,10,7,11,0,783.0,145.0,2.8,28.0,739.0,606.57,453.25
2017,10,7,11,15,496.0,268.0,2.7,28.0,647.5,568.6,424.22
2017,10,7,11,30,209.0,391.0,2.6,28.0,556.0,482.59,359.38
2017,10,7,11,45,167.0,395.5,2.55,28.5,528.5,472.01,351.01
2017,10,7,12,0,125.0,400.0,2.5,29.0,501.0,457.19,338.98
2017,10,7,12,15,66.5,304.5,2.4,29.0,358.5,316.16,236.18
2017,10,7,12,30,8.0,209.0,2.3,29.0,216.0,173.25,128.43
2017,10,7,12,45,85.5,303.0,2.25,29.5,371.5,342.83,257.12
2017,10,7,13,0,163.0,397.0,2.2,30.0,527.0,534.27,394.0
2017,10,7,13,15,486.5,265.5,2.2,30.0,641.5,763.64,559.07
2017,10,7,13,30,810.0,134.0,2.2,30.0,756.0,960.41,690.26
2017,10,7,13,45,449.0,237.5,2.2,30.0,581.0,727.48,532.91
2017,10,7,14,0,88.0,341.0,2.2,30.0,406.0,413.56,306.7
2017,10,7,14,15,54.0,294.5,2.25,30.0,334.0,333.88,249.99
2017,10,7,14,30,20.0,248.0,2.3,30.0,262.0,231.01,173.23
2017,10,7,14,45,18.0,231.5,2.35,30.0,243.5,215.43,162.11
2017,10,7,15,0,16.0,215.0,2.4,30.0,225.0,199.74,150.61
2017,10,7,15,15,16.5,203.0,2.4,29.5,212.5,191.09,144.79
2017,10,7,15,30,17.0,191.0,2.4,29.0,200.0,182.56,139.02
2017,10,7,15,45,8.5,146.0,2.4,29.0,150.5,130.94,98.92
2017,10,7,16,0,0.0,101.0,2.4,29.0,101.0,80.66,59.15
2017,10,7,16,15,0.0,87.5,2.2,28.5,87.5,69.28,50.4
2017,10,7,16,30,0.0,74.0,2.0,28.0,74.0,57.88,41.45
2017,10,7,16,45,0.0,60.0,1.8,28.0,60.0,45.98,31.86
2017,10,7,17,0,0.0,46.0,1.6,28.0,46.0,35.18,23.01
2017,10,7,17,15,0.0,33.0,1.45,27.0,33.0,25.18,14.79
2017,10,7,17,30,0.0,20.0,1.3,26.0,20.0,15.22,6.48
2017,10,7,17,45,0.0,11.0,1.2,25.5,11.0,8.35,0.0
2017,10,7,18,0,0.0,2.0,1.1,25.0,2.0,1.57,0.0
2017,10,7,18,15,0.0,1.0,1.1,24.5,1.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,153.0,16.5,1.15,17.5,32.0,13.43,0.0
2017,10,8,7,0,306.0,33.0,1.2,18.0,64.0,27.15,16.7
2017,10,8,7,15,413.5,44.0,1.3,18.5,114.0,36.03,25.53
2017,10,8,7,30,521.0,55.0,1.4,19.0,164.0,44.97,33.74
2017,10,8,7,45,589.0,62.0,1.5,20.0,219.5,50.46,38.6
2017,10,8,8,0,657.0,69.0,1.6,21.0,275.0,56.02,43.29
2017,10,8,8,15,699.0,74.5,1.35,22.0,330.0,60.14,46.58
2017,10,8,8,30,741.0,80.0,1.1,23.0,385.0,69.49,54.22
2017,10,8,8,45,772.5,83.0,0.9,24.0,437.5,93.86,56.62
2017,10,8,9,0,804.0,86.0,0.7,25.0,490.0,153.34,85.78
2017,10,8,9,15,824.5,89.5,0.9,25.5,537.5,215.09,130.04
2017,10,8,9,30,845.0,93.0,1.1,26.0,585.0,279.01,181.68
2017,10,8,9,45,861.5,94.5,1.3,27.0,627.5,341.98,234.1
2017,10,8,10,0,878.0,96.0,1.5,28.0,670.0,407.41,287.93
2017,10,8,10,15,889.0,98.0,1.5,28.5,705.0,469.15,337.83
2017,10,8,10,30,900.0,100.0,1.5,29.0,740.0,530.67,385.8
2017,10,8,10,45,908.5,101.0,1.55,29.5,767.0,589.5,430.37
2017,10,8,11,0,917.0,102.0,1.6,30.0,794.0,647.27,472.63
2017,10,8,11,15,921.5,103.0,1.6,30.0,812.5,701.13,511.49
2017,10,8,11,30,926.0,104.0,1.6,30.0,831.0,753.04,547.93
2017,10,8,11,45,930.0,103.5,1.6,30.5,841.5,801.02,579.22
2017,10,8,12,0,934.0,103.0,1.6,31.0,852.0,846.5,606.83
2017,10,8,12,15,933.5,103.0,1.65,31.0,852.5,886.04,632.12
2017,10,8,12,30,933.0,103.0,1.7,31.0,853.0,922.36,655.35
2017,10,8,12,45,694.0,210.5,1.75,31.0,765.5,866.96,619.92
2017,10,8,13,0,455.0,318.0,1.8,31.0,678.0,767.37,551.31
2017,10,8,13,15,686.0,209.5,1.85,31.0,740.0,907.68,649.86
2017,10,8,13,30,917.0,101.0,1.9,31.0,802.0,1017.03,718.43
2017,10,8,13,45,907.5,100.5,2.0,31.5,776.0,1025.61,723.19
2017,10,8,14,0,898.0,100.0,2.1,32.0,750.0,1030.12,726.66
2017,10,8,14,15,887.5,98.5,2.15,31.5,716.5,1028.47,728.87
2017,10,8,14,30,877.0,97.0,2.2,31.0,683.0,1022.85,728.83
2017,10,8,14,45,860.5,95.5,2.3,31.0,642.0,1007.26,721.76
2017,10,8,15,0,844.0,94.0,2.4,31.0,601.0,1001.1,720.84
2017,10,8,15,15,824.0,91.0,2.45,31.0,555.0,972.67,705.12
2017,10,8,15,30,804.0,88.0,2.5,31.0,509.0,940.95,687.33
2017,10,8,15,45,774.5,85.0,2.55,31.0,457.5,896.88,661.16
2017,10,8,16,0,745.0,82.0,2.6,31.0,406.0,850.4,632.91
2017,10,8,16,15,706.5,77.0,2.4,30.0,352.0,797.41,600.12
2017,10,8,16,30,668.0,72.0,2.2,29.0,298.0,737.7,561.47
2017,10,8,16,45,608.0,65.5,2.05,28.5,243.0,656.77,505.19
2017,10,8,17,0,548.0,59.0,1.9,28.0,188.0,577.47,447.37
2017,10,8,17,15,455.0,49.0,1.9,27.0,136.5,469.68,366.23
2017,10,8,17,30,362.0,39.0,1.9,26.0,85.0,367.91,283.91
2017,10,8,17,45,181.0,19.5,1.9,25.0,42.5,193.17,116.76
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,118.0,17.0,2.3,21.5,28.5,12.95,0.0
2017,10,9,7,0,236.0,34.0,2.6,22.0,57.0,25.87,15.18
2017,10,9,7,15,342.0,47.0,2.8,22.5,104.5,38.06,26.73
2017,10,9,7,30,448.0,60.0,3.0,23.0,152.0,48.33,35.99
2017,10,9,7,45,298.0,91.5,3.25,23.5,161.0,65.79,51.17
2017,10,9,8,0,148.0,123.0,3.5,24.0,170.0,85.88,68.27
2017,10,9,8,15,411.5,105.5,3.6,24.5,267.0,75.49,59.18
2017,10,9,8,30,675.0,88.0,3.7,25.0,364.0,68.61,53.05
2017,10,9,8,45,707.0,92.0,3.8,26.0,414.5,94.08,56.68
2017,10,9,9,0,739.0,96.0,3.9,27.0,465.0,155.82,89.89
2017,10,9,9,15,760.5,99.5,4.0,27.5,511.0,213.68,131.88
2017,10,9,9,30,782.0,103.0,4.1,28.0,557.0,273.89,180.95
2017,10,9,9,45,797.0,106.5,4.2,28.5,597.0,334.2,232.01
2017,10,9,10,0,812.0,110.0,4.3,29.0,637.0,395.52,283.64
2017,10,9,10,15,823.5,112.0,4.3,29.5,670.5,454.85,332.68
2017,10,9,10,30,835.0,114.0,4.3,30.0,704.0,514.18,380.26
2017,10,9,10,45,842.0,116.0,4.35,30.5,730.0,570.81,424.45
2017,10,9,11,0,849.0,118.0,4.4,31.0,756.0,626.43,466.5
2017,10,9,11,15,854.5,119.0,4.4,31.0,774.0,673.36,502.22
2017,10,9,11,30,860.0,120.0,4.4,31.0,792.0,722.89,538.79
2017,10,9,11,45,865.0,119.0,4.4,31.5,802.5,768.37,570.66
2017,10,9,12,0,870.0,118.0,4.4,32.0,813.0,811.63,598.78
2017,10,9,12,15,870.0,118.0,4.4,32.0,813.5,849.24,623.93
2017,10,9,12,30,870.0,118.0,4.4,32.0,814.0,883.9,647.04
2017,10,9,12,45,867.0,118.0,4.4,32.0,806.0,912.77,666.26
2017,10,9,13,0,864.0,118.0,4.4,32.0,798.0,938.23,683.3
2017,10,9,13,15,859.5,117.0,4.35,32.0,781.5,957.75,696.27
2017,10,9,13,30,855.0,116.0,4.3,32.0,765.0,973.61,706.96
2017,10,9,13,45,846.5,115.0,4.3,32.5,740.5,995.69,720.69
2017,10,9,14,0,838.0,114.0,4.3,33.0,716.0,1000.29,723.09
2017,10,9,14,15,827.5,112.0,4.25,32.5,684.0,997.8,723.84
2017,10,9,14,30,817.0,110.0,4.2,32.0,652.0,991.43,722.28
2017,10,9,14,45,800.0,108.0,4.2,32.0,612.5,974.66,712.87
2017,10,9,15,0,783.0,106.0,4.2,32.0,573.0,954.28,701.24
2017,10,9,15,15,763.0,102.5,4.15,31.5,528.5,925.69,685.31
2017,10,9,15,30,743.0,99.0,4.1,31.0,484.0,893.97,667.19
2017,10,9,15,45,713.0,95.0,4.05,31.0,434.5,855.98,643.24
2017,10,9,16,0,683.0,91.0,4.0,31.0,385.0,809.42,613.01
2017,10,9,16,15,642.5,85.5,3.7,30.5,332.5,749.42,572.83
2017,10,9,16,30,602.0,80.0,3.4,30.0,280.0,688.76,531.02
2017,10,9,16,45,540.0,72.0,3.15,29.5,227.0,605.95,471.54
2017,10,9,17,0,478.0,64.0,2.9,29.0,174.0,524.91,410.74
2017,10,9,17,15,384.0,52.5,2.65,28.0,125.0,416.87,326.93
2017,10,9,17,30,290.0,41.0,2.4,27.0,76.0,314.11,241.77
2017,10,9,17,45,145.0,20.5,2.15,26.5,38.0,161.57,87.34
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,13.0,6.35,14.0,13.0,9.91,0.0
2017,10,10,7,0,0.0,26.0,6.4,14.0,26.0,19.77,10.6
2017,10,10,7,15,4.0,48.5,6.45,14.0,49.5,35.92,25.82
2017,10,10,7,30,8.0,71.0,6.5,14.0,73.0,51.85,40.47
2017,10,10,7,45,18.0,93.5,6.55,14.5,99.0,67.69,54.77
2017,10,10,8,0,28.0,116.0,6.6,15.0,125.0,81.59,67.05
2017,10,10,8,15,35.5,138.0,6.55,15.0,151.0,95.98,79.64
2017,10,10,8,30,43.0,160.0,6.5,15.0,177.0,110.07,91.79
2017,10,10,8,45,34.0,174.0,6.5,15.5,189.0,122.12,96.51
2017,10,10,9,0,25.0,188.0,6.5,16.0,201.0,139.19,109.85
2017,10,10,9,15,27.0,206.5,6.4,16.0,221.5,156.15,123.31
2017,10,10,9,30,29.0,225.0,6.3,16.0,242.0,172.24,136.18
2017,10,10,9,45,35.0,246.5,6.2,16.5,268.0,194.51,153.73
2017,10,10,10,0,41.0,268.0,6.1,17.0,294.0,218.08,172.27
2017,10,10,10,15,38.5,278.0,6.0,17.5,304.0,230.7,182.04
2017,10,10,10,30,36.0,288.0,5.9,18.0,314.0,243.06,191.47
2017,10,10,10,45,50.5,314.5,5.8,18.5,352.0,277.64,218.41
2017,10,10,11,0,65.0,341.0,5.7,19.0,390.0,314.73,247.1
2017,10,10,11,15,68.5,351.5,5.6,19.5,404.5,333.59,261.25
