Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,8,15,722.5,58.0,3.45,12.0,274.5,52.87,42.1
2017,10,30,8,30,770.0,63.0,3.4,13.0,328.0,64.19,52.0
2017,10,30,8,45,800.0,67.0,3.4,14.0,378.5,122.2,68.41
2017,10,30,9,0,830.0,71.0,3.4,15.0,429.0,183.93,111.86
2017,10,30,9,15,851.5,74.0,3.7,16.0,475.0,246.5,164.08
2017,10,30,9,30,873.0,77.0,4.0,17.0,521.0,313.3,222.63
2017,10,30,9,45,887.0,79.5,4.35,18.5,561.0,376.02,278.02
2017,10,30,10,0,901.0,82.0,4.7,20.0,601.0,439.29,332.77
2017,10,30,10,15,912.0,84.0,4.65,20.5,634.0,501.06,385.45
2017,10,30,10,30,923.0,86.0,4.6,21.0,667.0,562.5,436.09
2017,10,30,10,45,928.5,88.0,4.55,21.5,692.0,620.24,482.21
2017,10,30,11,0,934.0,90.0,4.5,22.0,717.0,676.54,525.68
2017,10,30,11,15,938.5,90.5,4.35,22.5,734.5,729.07,564.58
2017,10,30,11,30,943.0,91.0,4.2,23.0,752.0,779.55,600.94
2017,10,30,11,45,943.0,92.5,4.1,23.5,760.0,825.34,631.14
2017,10,30,12,0,943.0,94.0,4.0,24.0,768.0,868.33,658.95
2017,10,30,12,15,942.5,94.0,3.85,24.0,767.5,906.37,684.07
2017,10,30,12,30,942.0,94.0,3.7,24.0,767.0,941.19,706.78
2017,10,30,12,45,937.0,94.5,3.55,24.5,757.0,969.1,723.26
2017,10,30,13,0,932.0,95.0,3.4,25.0,747.0,993.31,737.16
2017,10,30,13,15,926.5,94.0,3.25,25.0,729.0,1011.59,748.54
2017,10,30,13,30,921.0,93.0,3.1,25.0,711.0,1026.0,757.44
2017,10,30,13,45,910.5,92.5,3.0,25.5,684.5,1032.11,759.95
2017,10,30,14,0,900.0,92.0,2.9,26.0,658.0,1034.25,760.08
2017,10,30,14,15,887.5,90.0,2.8,25.5,624.5,1028.63,758.34
2017,10,30,14,30,875.0,88.0,2.7,25.0,591.0,1032.08,762.77
2017,10,30,14,45,855.0,86.5,2.65,25.0,550.0,1011.72,750.65
2017,10,30,15,0,835.0,85.0,2.6,25.0,509.0,987.74,736.43
2017,10,30,15,15,811.0,82.0,2.5,24.5,463.0,954.41,716.89
2017,10,30,15,30,787.0,79.0,2.4,24.0,417.0,918.03,695.09
2017,10,30,15,45,750.5,75.0,2.35,24.0,366.5,865.39,660.77
2017,10,30,16,0,714.0,71.0,2.3,24.0,316.0,818.08,629.36
2017,10,30,16,15,663.0,65.0,2.05,23.0,263.5,746.75,580.37
2017,10,30,16,30,612.0,59.0,1.8,22.0,211.0,675.52,529.17
2017,10,30,16,45,528.0,51.0,1.55,21.0,159.5,573.51,452.08
2017,10,30,17,0,444.0,43.0,1.3,20.0,108.0,475.09,373.23
2017,10,30,17,15,303.0,30.0,1.3,19.0,65.5,331.17,248.42
2017,10,30,17,30,162.0,17.0,1.3,18.0,23.0,172.5,0.0
2017,10,30,17,45,81.0,8.5,1.35,17.5,11.5,6.69,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,16.5,7.5,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,33.0,15.0,3.4,9.0,16.0,11.8,0.0
2017,10,31,7,15,125.0,37.0,3.5,9.0,53.0,27.39,17.08
2017,10,31,7,30,217.0,59.0,3.6,9.0,90.0,43.19,32.79
2017,10,31,7,45,294.0,75.5,3.75,9.5,136.5,55.32,44.28
2017,10,31,8,0,371.0,92.0,3.9,10.0,183.0,67.0,55.07
2017,10,31,8,15,427.0,103.5,3.95,10.0,231.5,74.98,62.39
2017,10,31,8,30,483.0,115.0,4.0,10.0,280.0,88.47,67.19
2017,10,31,8,45,241.5,117.0,4.05,10.5,199.5,105.4,76.02
2017,10,31,9,0,0.0,119.0,4.1,11.0,119.0,89.59,71.38
2017,10,31,9,15,0.0,132.5,4.05,11.5,132.5,100.21,80.04
2017,10,31,9,30,0.0,146.0,4.0,12.0,146.0,110.96,88.68
2017,10,31,9,45,0.5,158.0,4.0,12.5,158.5,120.89,96.55
2017,10,31,10,0,1.0,170.0,4.0,13.0,171.0,131.0,104.51
2017,10,31,10,15,2.5,179.0,3.9,13.5,181.0,139.44,111.03
2017,10,31,10,30,4.0,188.0,3.8,14.0,191.0,148.13,117.74
2017,10,31,10,45,2.0,101.5,3.7,14.5,103.0,79.5,60.83
2017,10,31,11,0,0.0,15.0,3.6,15.0,15.0,11.5,3.99
2017,10,31,11,15,0.0,40.0,3.45,15.0,40.0,30.74,20.1
2017,10,31,11,30,0.0,65.0,3.3,15.0,65.0,50.06,36.18
2017,10,31,11,45,0.0,110.5,3.2,15.5,110.5,85.72,65.5
2017,10,31,12,0,0.0,156.0,3.1,16.0,156.0,122.85,95.64
2017,10,31,12,15,21.0,230.0,3.0,16.5,245.0,204.01,161.44
2017,10,31,12,30,42.0,304.0,2.9,17.0,334.0,311.96,246.49
2017,10,31,12,45,39.5,297.0,2.8,17.5,325.0,307.54,242.23
2017,10,31,13,0,37.0,290.0,2.7,18.0,316.0,302.72,238.09
2017,10,31,13,15,19.5,231.5,2.65,18.0,245.5,211.04,165.94
2017,10,31,13,30,2.0,173.0,2.6,18.0,175.0,141.97,110.46
2017,10,31,13,45,1.0,133.5,2.55,18.0,134.5,106.81,82.25
2017,10,31,14,0,0.0,94.0,2.5,18.0,94.0,72.51,54.35
2017,10,31,14,15,0.0,92.0,2.4,17.5,92.0,70.89,53.26
2017,10,31,14,30,0.0,90.0,2.3,17.0,90.0,69.3,52.18
2017,10,31,14,45,0.0,58.5,2.25,17.0,58.5,44.88,32.0
2017,10,31,15,0,0.0,27.0,2.2,17.0,27.0,20.63,11.75
2017,10,31,15,15,26.5,100.5,2.1,16.5,112.0,116.51,93.48
2017,10,31,15,30,53.0,174.0,2.0,16.0,197.0,234.66,191.58
2017,10,31,15,45,44.0,154.0,1.95,16.0,171.5,206.22,168.21
2017,10,31,16,0,35.0,134.0,1.9,16.0,146.0,177.87,145.03
2017,10,31,16,15,25.5,112.5,1.9,15.5,120.5,146.9,119.46
2017,10,31,16,30,16.0,91.0,1.9,15.0,95.0,101.89,81.51
2017,10,31,16,45,8.0,68.5,1.9,15.0,70.5,72.8,56.27
2017,10,31,17,0,0.0,46.0,1.9,15.0,46.0,42.86,30.11
2017,10,31,17,15,0.0,27.0,1.8,14.5,27.0,23.25,12.44
2017,10,31,17,30,0.0,8.0,1.7,14.0,8.0,6.29,0.0
2017,10,31,17,45,0.0,4.0,1.65,13.5,4.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.5,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,11.0,19.0,14.95,0.0
2017,11,1,7,15,174.5,33.0,1.65,11.0,58.0,24.87,14.62
2017,11,1,7,30,349.0,47.0,1.8,11.0,97.0,38.34,28.22
2017,11,1,7,45,445.0,56.0,1.95,11.5,147.0,45.36,35.04
2017,11,1,8,0,541.0,65.0,2.1,12.0,197.0,52.51,41.68
2017,11,1,8,15,286.0,97.0,2.1,12.5,168.0,70.25,57.56
2017,11,1,8,30,31.0,129.0,2.1,13.0,139.0,90.97,72.05
2017,11,1,8,45,30.0,146.5,2.1,14.0,157.5,107.64,84.75
2017,11,1,9,0,29.0,164.0,2.1,15.0,176.0,124.4,97.95
2017,11,1,9,15,30.5,182.0,2.2,16.0,196.0,142.19,111.97
2017,11,1,9,30,32.0,200.0,2.3,17.0,216.0,160.52,126.34
2017,11,1,9,45,197.0,217.0,2.4,18.0,327.5,237.99,184.31
2017,11,1,10,0,362.0,234.0,2.5,19.0,439.0,338.28,261.1
2017,11,1,10,15,357.0,250.0,2.65,19.5,462.5,375.69,291.56
2017,11,1,10,30,352.0,266.0,2.8,20.0,486.0,412.47,320.97
2017,11,1,10,45,616.0,182.0,2.95,21.0,584.5,532.18,413.0
2017,11,1,11,0,880.0,98.0,3.1,22.0,683.0,651.55,503.64
2017,11,1,11,15,885.5,99.0,3.25,22.5,700.0,702.55,541.73
2017,11,1,11,30,891.0,100.0,3.4,23.0,717.0,751.77,578.03
2017,11,1,11,45,888.0,103.5,3.55,24.0,724.5,794.96,606.65
2017,11,1,12,0,885.0,107.0,3.7,25.0,732.0,835.32,632.61
2017,11,1,12,15,885.0,106.5,3.7,25.5,732.0,871.2,655.77
2017,11,1,12,30,885.0,106.0,3.7,26.0,732.0,904.09,676.76
2017,11,1,12,45,883.5,105.0,3.75,27.0,723.5,931.95,693.2
2017,11,1,13,0,882.0,104.0,3.8,28.0,715.0,956.46,707.36
2017,11,1,13,15,876.5,103.0,3.75,28.0,697.5,973.68,718.94
2017,11,1,13,30,871.0,102.0,3.7,28.0,680.0,987.23,728.25
2017,11,1,13,45,862.5,100.0,3.7,28.5,655.0,1005.95,740.04
2017,11,1,14,0,854.0,98.0,3.7,29.0,630.0,1008.02,740.95
2017,11,1,14,15,841.5,96.0,3.65,29.0,597.5,1002.18,738.1
2017,11,1,14,30,829.0,94.0,3.6,29.0,565.0,992.54,732.97
2017,11,1,14,45,804.5,93.5,3.55,29.0,524.5,968.83,718.65
2017,11,1,15,0,780.0,93.0,3.5,29.0,484.0,941.64,702.12
2017,11,1,15,15,755.0,89.5,3.3,28.5,439.5,907.09,680.95
2017,11,1,15,30,730.0,86.0,3.1,28.0,395.0,877.11,662.67
2017,11,1,15,45,692.0,81.5,2.95,27.5,346.0,823.87,628.12
2017,11,1,16,0,654.0,77.0,2.8,27.0,297.0,769.11,591.62
2017,11,1,16,15,601.0,70.5,2.75,26.0,246.5,696.62,542.48
2017,11,1,16,30,548.0,64.0,2.7,25.0,196.0,624.31,490.78
2017,11,1,16,45,462.0,54.5,2.7,24.0,147.0,520.36,412.0
2017,11,1,17,0,376.0,45.0,2.7,23.0,98.0,420.02,331.07
2017,11,1,17,15,242.0,30.0,2.9,22.0,58.5,282.66,206.57
2017,11,1,17,30,108.0,15.0,3.1,21.0,19.0,93.28,0.0
2017,11,1,17,45,54.0,7.5,3.35,20.5,9.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,6,45,32.0,7.5,2.85,18.0,8.5,0.0,0.0
2017,11,2,7,0,64.0,15.0,3.0,18.0,17.0,11.8,0.0
2017,11,2,7,15,190.0,32.0,3.25,18.5,55.0,24.2,13.23
2017,11,2,7,30,316.0,49.0,3.5,19.0,93.0,37.1,26.11
2017,11,2,7,45,400.0,61.0,3.8,20.0,141.0,46.26,34.52
2017,11,2,8,0,484.0,73.0,4.1,21.0,189.0,58.28,45.12
2017,11,2,8,15,540.0,81.0,4.2,21.5,239.0,63.95,50.05
2017,11,2,8,30,596.0,89.0,4.3,22.0,289.0,77.99,53.49
2017,11,2,8,45,352.0,134.5,4.45,22.5,257.0,127.66,86.5
2017,11,2,9,0,108.0,180.0,4.6,23.0,225.0,147.48,110.37
2017,11,2,9,15,134.5,201.0,4.6,23.5,264.0,179.35,134.7
2017,11,2,9,30,161.0,222.0,4.6,24.0,303.0,215.01,162.53
2017,11,2,9,45,184.0,240.0,4.7,25.0,338.5,251.02,190.61
2017,11,2,10,0,207.0,258.0,4.8,26.0,374.0,290.07,220.94
2017,11,2,10,15,503.0,189.5,4.7,26.5,495.0,401.7,305.27
2017,11,2,10,30,799.0,121.0,4.6,27.0,616.0,534.52,406.14
2017,11,2,10,45,814.5,120.0,4.6,27.5,641.5,590.05,449.12
2017,11,2,11,0,830.0,119.0,4.6,28.0,667.0,645.36,490.97
2017,11,2,11,15,835.5,120.0,4.5,28.0,683.5,695.34,528.4
2017,11,2,11,30,841.0,121.0,4.4,28.0,700.0,743.65,563.94
2017,11,2,11,45,847.0,120.0,4.35,28.5,709.0,788.47,594.9
2017,11,2,12,0,853.0,119.0,4.3,29.0,718.0,831.13,622.63
2017,11,2,12,15,852.5,118.5,4.2,29.0,717.5,866.46,646.11
2017,11,2,12,30,852.0,118.0,4.1,29.0,717.0,898.79,667.47
2017,11,2,12,45,849.0,117.5,4.05,29.5,708.0,925.7,684.01
2017,11,2,13,0,846.0,117.0,4.0,30.0,699.0,949.21,698.29
2017,11,2,13,15,839.5,116.0,3.95,30.0,682.0,965.31,709.12
2017,11,2,13,30,833.0,115.0,3.9,30.0,665.0,977.71,717.69
2017,11,2,13,45,823.5,113.0,3.85,30.0,639.5,982.26,721.25
2017,11,2,14,0,814.0,111.0,3.8,30.0,614.0,983.0,722.54
2017,11,2,14,15,800.0,108.5,3.8,30.0,581.5,974.84,718.45
2017,11,2,14,30,786.0,106.0,3.8,30.0,549.0,962.96,712.12
2017,11,2,14,45,765.5,103.5,3.8,30.0,510.0,940.85,699.07
2017,11,2,15,0,745.0,101.0,3.8,30.0,471.0,923.15,689.08
2017,11,2,15,15,718.5,96.5,3.7,29.5,427.0,886.58,666.96
2017,11,2,15,30,692.0,92.0,3.6,29.0,383.0,847.41,642.81
2017,11,2,15,45,652.0,87.5,3.55,29.0,335.0,792.78,606.24
2017,11,2,16,0,612.0,83.0,3.5,29.0,287.0,736.7,567.69
2017,11,2,16,15,557.0,75.0,3.25,28.0,237.0,661.29,515.01
2017,11,2,16,30,502.0,67.0,3.0,27.0,187.0,586.24,460.1
2017,11,2,16,45,414.5,56.5,2.75,26.0,139.0,481.03,379.3
2017,11,2,17,0,327.0,46.0,2.5,25.0,91.0,379.08,296.71
2017,11,2,17,15,200.0,30.0,2.5,24.5,53.5,248.78,176.49
2017,11,2,17,30,73.0,14.0,2.5,24.0,16.0,66.1,0.0
2017,11,2,17,45,36.5,7.0,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,20.0,10.0,7.87,0.0
2017,11,3,7,15,81.0,34.0,0.65,20.5,44.0,25.07,13.47
2017,11,3,7,30,153.0,58.0,0.8,21.0,78.0,41.95,29.97
2017,11,3,7,45,244.0,74.5,0.95,22.0,124.0,54.09,40.92
2017,11,3,8,0,335.0,91.0,1.1,23.0,170.0,66.01,51.33
2017,11,3,8,15,394.0,103.5,1.25,23.5,217.5,74.64,58.75
2017,11,3,8,30,453.0,116.0,1.4,24.0,265.0,90.64,64.24
2017,11,3,8,45,512.0,120.0,1.55,24.5,313.5,132.92,83.8
2017,11,3,9,0,571.0,124.0,1.7,25.0,362.0,185.97,119.88
2017,11,3,9,15,601.0,130.5,1.75,25.5,405.5,238.15,160.89
2017,11,3,9,30,631.0,137.0,1.8,26.0,449.0,293.91,206.57
2017,11,3,9,45,665.0,137.0,1.85,26.5,489.0,349.12,252.03
2017,11,3,10,0,699.0,137.0,1.9,27.0,529.0,407.6,299.45
2017,11,3,10,15,714.5,140.0,1.85,27.5,560.5,463.1,343.52
2017,11,3,10,30,730.0,143.0,1.8,28.0,592.0,519.25,386.58
2017,11,3,10,45,483.0,226.0,1.8,28.5,528.5,489.65,365.98
2017,11,3,11,0,236.0,309.0,1.8,29.0,465.0,417.6,312.55
2017,11,3,11,15,221.5,319.5,1.75,29.0,468.5,434.42,325.23
2017,11,3,11,30,207.0,330.0,1.7,29.0,472.0,449.64,335.99
2017,11,3,11,45,477.5,247.0,1.7,29.5,579.5,624.29,463.37
2017,11,3,12,0,748.0,164.0,1.7,30.0,687.0,796.71,582.75
2017,11,3,12,15,748.0,164.0,1.7,30.0,686.5,830.46,603.71
2017,11,3,12,30,748.0,164.0,1.7,30.0,686.0,861.54,623.71
2017,11,3,12,45,506.0,243.0,1.7,30.0,594.5,740.84,540.86
2017,11,3,13,0,264.0,322.0,1.7,30.0,503.0,595.15,437.78
2017,11,3,13,15,503.0,236.5,1.7,30.0,570.5,768.29,563.07
2017,11,3,13,30,742.0,151.0,1.7,30.0,638.0,936.29,674.38
2017,11,3,13,45,737.0,146.0,1.75,30.5,614.5,941.3,675.88
2017,11,3,14,0,732.0,141.0,1.8,31.0,591.0,942.81,677.1
2017,11,3,14,15,717.0,138.0,1.8,30.5,559.5,933.02,673.43
2017,11,3,14,30,702.0,135.0,1.8,30.0,528.0,919.75,667.75
2017,11,3,14,45,686.0,129.0,1.85,30.0,490.5,898.62,656.28
2017,11,3,15,0,670.0,123.0,1.9,30.0,453.0,874.34,642.76
2017,11,3,15,15,641.0,117.5,1.9,29.5,410.0,834.57,619.54
2017,11,3,15,30,612.0,112.0,1.9,29.0,367.0,792.33,594.25
2017,11,3,15,45,573.5,104.5,1.95,29.0,320.0,736.38,557.99
2017,11,3,16,0,535.0,97.0,2.0,29.0,273.0,678.96,519.52
2017,11,3,16,15,477.5,87.5,1.75,28.5,225.0,595.39,459.86
2017,11,3,16,30,420.0,78.0,1.5,28.0,177.0,521.19,404.81
2017,11,3,16,45,337.0,64.0,1.3,27.5,130.5,420.7,327.65
2017,11,3,17,0,254.0,50.0,1.1,27.0,84.0,325.6,250.32
2017,11,3,17,15,145.5,31.0,1.15,26.0,48.5,207.09,141.46
2017,11,3,17,30,37.0,12.0,1.2,25.0,13.0,37.37,0.0
2017,11,3,17,45,18.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.5,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,4,7,0,15.0,11.0,2.8,20.0,11.0,8.65,0.0
2017,11,4,7,15,106.5,32.0,2.9,20.5,45.5,23.79,12.04
2017,11,4,7,30,198.0,53.0,3.0,21.0,80.0,38.97,27.34
2017,11,4,7,45,281.0,69.0,3.15,21.5,125.0,50.8,38.13
2017,11,4,8,0,364.0,85.0,3.3,22.0,170.0,62.29,48.35
2017,11,4,8,15,423.0,96.5,3.35,22.5,217.5,70.41,55.39
2017,11,4,8,30,482.0,108.0,3.4,23.0,265.0,86.88,60.83
2017,11,4,8,45,519.0,117.5,3.5,23.5,311.0,132.54,83.69
2017,11,4,9,0,556.0,127.0,3.6,24.0,357.0,182.91,119.05
2017,11,4,9,15,278.0,84.0,3.6,24.0,199.0,129.17,88.66
2017,11,4,9,30,0.0,41.0,3.6,24.0,41.0,31.37,20.09
2017,11,4,9,45,0.0,62.5,3.6,24.5,62.5,47.96,33.51
2017,11,4,10,0,0.0,84.0,3.6,25.0,84.0,64.63,46.8
2017,11,4,10,15,0.0,120.5,3.6,25.0,120.5,92.96,69.39
2017,11,4,10,30,0.0,157.0,3.6,25.0,157.0,121.82,92.16
2017,11,4,10,45,0.0,154.0,3.65,25.5,154.0,119.82,90.21
2017,11,4,11,0,0.0,151.0,3.7,26.0,151.0,117.75,88.28
2017,11,4,11,15,2.5,171.5,3.7,26.5,173.5,136.38,102.66
2017,11,4,11,30,5.0,192.0,3.7,27.0,196.0,155.68,117.44
2017,11,4,11,45,2.5,165.0,3.7,27.5,167.0,132.04,98.69
2017,11,4,12,0,0.0,138.0,3.7,28.0,138.0,108.15,79.79
2017,11,4,12,15,63.5,237.5,3.7,28.0,282.0,261.91,200.33
2017,11,4,12,30,127.0,337.0,3.7,28.0,426.0,442.22,335.89
2017,11,4,12,45,170.0,332.5,3.7,28.0,449.5,486.45,369.13
2017,11,4,13,0,213.0,328.0,3.7,28.0,473.0,532.5,404.05
2017,11,4,13,15,204.0,320.0,3.7,28.0,456.0,526.02,399.51
2017,11,4,13,30,195.0,312.0,3.7,28.0,439.0,518.24,394.29
2017,11,4,13,45,478.0,219.0,3.7,28.5,515.0,752.54,569.1
2017,11,4,14,0,761.0,126.0,3.7,29.0,591.0,954.2,707.78
2017,11,4,14,15,746.5,123.0,3.65,29.0,559.5,944.99,701.06
2017,11,4,14,30,732.0,120.0,3.6,29.0,528.0,932.28,693.76
2017,11,4,14,45,718.5,114.0,3.6,29.0,491.0,913.51,682.8
2017,11,4,15,0,705.0,108.0,3.6,29.0,454.0,891.51,669.71
2017,11,4,15,15,472.5,139.5,3.55,28.5,362.0,680.8,524.64
2017,11,4,15,30,240.0,171.0,3.5,28.0,270.0,464.26,363.51
2017,11,4,15,45,415.0,127.0,3.5,28.0,273.0,601.48,472.27
2017,11,4,16,0,590.0,83.0,3.5,28.0,276.0,715.68,556.15
2017,11,4,16,15,534.5,75.0,3.2,27.5,227.5,640.34,500.58
2017,11,4,16,30,479.0,67.0,2.9,27.0,179.0,565.39,444.13
2017,11,4,16,45,405.5,55.0,2.65,26.5,133.0,471.56,370.69
2017,11,4,17,0,332.0,43.0,2.4,26.0,87.0,381.14,295.84
2017,11,4,17,15,166.0,28.5,2.35,25.0,50.5,217.21,146.63
2017,11,4,17,30,0.0,14.0,2.3,24.0,14.0,11.02,0.0
2017,11,4,17,45,0.0,7.0,2.25,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.0,2.65,20.0,2.0,0.0,0.0
2017,11,5,7,0,0.0,4.0,2.7,20.0,4.0,3.15,0.0
2017,11,5,7,15,0.0,17.5,2.95,20.5,17.5,13.34,3.99
2017,11,5,7,30,0.0,31.0,3.2,21.0,31.0,23.69,14.39
2017,11,5,7,45,0.0,49.0,3.5,21.5,49.0,36.88,26.15
2017,11,5,8,0,0.0,67.0,3.8,22.0,67.0,49.86,37.62
2017,11,5,8,15,0.0,85.5,3.85,22.5,85.5,63.05,49.06
2017,11,5,8,30,0.0,104.0,3.9,23.0,104.0,76.34,57.59
2017,11,5,8,45,1.5,122.0,4.0,23.5,122.5,90.32,68.74
2017,11,5,9,0,3.0,140.0,4.1,24.0,141.0,104.73,80.03
2017,11,5,9,15,1.5,113.0,4.1,24.5,113.5,86.32,64.82
2017,11,5,9,30,0.0,86.0,4.1,25.0,86.0,66.11,48.25
2017,11,5,9,45,0.0,93.5,4.1,25.5,93.5,71.9,52.69
2017,11,5,10,0,0.0,101.0,4.1,26.0,101.0,77.75,57.12
2017,11,5,10,15,0.0,92.0,4.05,26.0,92.0,70.86,51.48
2017,11,5,10,30,0.0,83.0,4.0,26.0,83.0,63.91,45.81
2017,11,5,10,45,4.0,145.0,3.95,26.5,148.0,114.98,86.19
2017,11,5,11,0,8.0,207.0,3.9,27.0,213.0,168.22,127.52
2017,11,5,11,15,13.5,228.0,3.85,27.5,237.5,190.59,144.47
2017,11,5,11,30,19.0,249.0,3.8,28.0,262.0,214.04,162.17
2017,11,5,11,45,49.0,285.5,3.8,28.5,319.5,286.52,217.51
2017,11,5,12,0,79.0,322.0,3.8,29.0,377.0,351.6,266.28
2017,11,5,12,15,92.5,326.5,3.75,29.0,390.5,374.58,283.6
2017,11,5,12,30,106.0,331.0,3.7,29.0,404.0,398.64,301.81
2017,11,5,12,45,262.0,307.0,3.7,29.5,485.0,564.65,426.09
2017,11,5,13,0,418.0,283.0,3.7,30.0,566.0,698.59,523.39
2017,11,5,13,15,244.0,288.5,3.65,30.0,453.0,552.95,416.2
2017,11,5,13,30,70.0,294.0,3.6,30.0,340.0,352.42,266.16
2017,11,5,13,45,38.0,242.0,3.6,30.0,267.0,267.56,202.74
2017,11,5,14,0,6.0,190.0,3.6,30.0,194.0,164.69,123.54
2017,11,5,14,15,365.5,156.5,3.55,30.0,359.0,584.01,449.39
2017,11,5,14,30,725.0,123.0,3.5,30.0,524.0,928.75,690.99
2017,11,5,14,45,419.5,169.5,3.5,30.0,397.5,663.15,504.58
2017,11,5,15,0,114.0,216.0,3.5,30.0,271.0,364.6,280.32
2017,11,5,15,15,390.5,155.0,3.35,29.5,319.5,617.62,477.97
2017,11,5,15,30,667.0,94.0,3.2,29.0,368.0,825.15,627.64
2017,11,5,15,45,636.5,87.0,3.05,29.0,322.0,777.02,593.13
2017,11,5,16,0,606.0,80.0,2.9,29.0,276.0,727.25,558.49
2017,11,5,16,15,551.0,72.0,2.6,28.0,227.0,652.12,505.63
2017,11,5,16,30,496.0,64.0,2.3,27.0,178.0,577.41,450.64
2017,11,5,16,45,417.0,53.0,2.0,26.5,131.5,479.5,374.44
2017,11,5,17,0,338.0,42.0,1.7,26.0,85.0,385.22,296.8
2017,11,5,17,15,169.0,27.5,1.75,25.5,49.0,216.6,141.47
2017,11,5,17,30,0.0,13.0,1.8,25.0,13.0,10.23,0.0
2017,11,5,17,45,0.0,6.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,17.5,5.0,2.3,19.5,5.5,0.0,0.0
2017,11,6,7,0,35.0,10.0,2.4,20.0,11.0,7.87,0.0
2017,11,6,7,15,154.0,27.5,2.7,20.5,45.5,20.79,8.85
2017,11,6,7,30,273.0,45.0,3.0,21.0,80.0,33.99,23.01
2017,11,6,7,45,370.0,56.0,3.35,21.5,126.5,42.52,30.96
2017,11,6,8,0,467.0,67.0,3.7,22.0,173.0,53.65,40.87
2017,11,6,8,15,524.5,75.0,3.75,22.5,221.5,59.45,45.95
2017,11,6,8,30,582.0,83.0,3.8,23.0,270.0,76.37,50.26
2017,11,6,8,45,298.0,115.5,3.85,23.5,212.0,111.9,75.11
2017,11,6,9,0,14.0,148.0,3.9,24.0,154.0,111.97,85.41
2017,11,6,9,15,60.0,180.5,3.85,24.5,209.5,148.21,112.35
2017,11,6,9,30,106.0,213.0,3.8,25.0,265.0,191.53,145.17
2017,11,6,9,45,187.5,227.5,3.75,25.5,327.5,244.36,184.98
2017,11,6,10,0,269.0,242.0,3.7,26.0,390.0,309.91,235.13
2017,11,6,10,15,545.0,172.0,3.6,26.5,493.5,408.54,309.52
2017,11,6,10,30,821.0,102.0,3.5,27.0,597.0,530.55,402.0
2017,11,6,10,45,833.5,102.0,3.45,27.5,622.5,585.77,444.34
2017,11,6,11,0,846.0,102.0,3.4,28.0,648.0,640.45,485.22
2017,11,6,11,15,851.5,103.0,3.35,28.0,664.5,690.62,522.63
2017,11,6,11,30,857.0,104.0,3.3,28.0,681.0,739.1,557.94
2017,11,6,11,45,862.0,103.5,3.25,28.5,690.0,775.92,582.3
2017,11,6,12,0,867.0,103.0,3.2,29.0,699.0,817.39,608.87
2017,11,6,12,15,866.5,103.0,3.15,29.0,699.0,852.36,631.94
2017,11,6,12,30,866.0,103.0,3.1,29.0,699.0,884.4,652.98
2017,11,6,12,45,862.5,103.0,3.1,29.5,690.0,910.67,669.15
2017,11,6,13,0,859.0,103.0,3.1,30.0,681.0,933.61,683.16
2017,11,6,13,15,853.0,102.0,3.1,29.5,664.0,961.91,703.55
2017,11,6,13,30,847.0,101.0,3.1,29.0,647.0,974.77,713.93
2017,11,6,13,45,836.0,100.0,3.1,29.0,622.0,978.95,717.52
2017,11,6,14,0,825.0,99.0,3.1,29.0,597.0,979.34,718.89
2017,11,6,14,15,811.5,97.0,3.05,29.0,565.5,972.23,715.15
2017,11,6,14,30,798.0,95.0,3.0,29.0,534.0,961.45,709.21
2017,11,6,14,45,774.5,93.5,3.0,29.0,495.0,937.55,695.08
2017,11,6,15,0,751.0,92.0,3.0,29.0,456.0,910.3,678.78
2017,11,6,15,15,725.5,88.5,2.85,28.5,412.5,882.74,662.44
2017,11,6,15,30,700.0,85.0,2.7,28.0,369.0,845.96,639.51
2017,11,6,15,45,665.5,79.0,2.55,27.5,322.5,794.74,606.05
2017,11,6,16,0,631.0,73.0,2.4,27.0,276.0,742.01,570.54
2017,11,6,16,15,576.0,66.5,2.2,26.0,227.0,668.46,519.27
2017,11,6,16,30,521.0,60.0,2.0,25.0,178.0,595.31,465.71
2017,11,6,16,45,437.5,49.5,1.8,24.5,131.0,493.55,386.72
2017,11,6,17,0,354.0,39.0,1.6,24.0,84.0,395.96,306.17
2017,11,6,17,15,177.0,25.5,1.55,23.5,48.0,217.83,138.58
2017,11,6,17,30,0.0,12.0,1.5,23.0,12.0,9.44,0.0
2017,11,6,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,1.5,1.0,17.5,1.5,0.0,0.0
2017,11,7,7,0,0.0,3.0,1.0,18.0,3.0,2.36,0.0
2017,11,7,7,15,0.0,15.5,1.3,18.5,15.5,11.8,2.29
2017,11,7,7,30,0.0,28.0,1.6,19.0,28.0,21.38,12.51
2017,11,7,7,45,0.0,45.0,1.95,20.0,45.0,34.05,23.86
2017,11,7,8,0,0.0,62.0,2.3,21.0,62.0,46.41,34.77
2017,11,7,8,15,0.0,80.0,2.4,21.5,80.0,59.31,46.03
2017,11,7,8,30,0.0,98.0,2.5,22.0,98.0,72.32,54.5
2017,11,7,8,45,9.5,124.0,2.65,22.5,128.0,92.34,70.36
2017,11,7,9,0,19.0,150.0,2.8,23.0,158.0,114.13,87.27
2017,11,7,9,15,9.5,144.5,2.65,23.0,148.5,111.01,84.92
2017,11,7,9,30,0.0,139.0,2.5,23.0,139.0,105.89,80.91
2017,11,7,9,45,5.5,165.0,2.4,23.5,168.0,128.13,98.24
2017,11,7,10,0,11.0,191.0,2.3,24.0,197.0,151.55,116.31
2017,11,7,10,15,12.5,202.0,2.05,24.5,209.0,162.52,124.43
2017,11,7,10,30,14.0,213.0,1.8,25.0,221.0,173.77,132.71
2017,11,7,10,45,26.0,239.5,1.6,25.5,256.0,204.01,155.68
2017,11,7,11,0,38.0,266.0,1.4,26.0,291.0,246.75,187.75
2017,11,7,11,15,101.5,295.0,1.3,26.0,362.5,320.56,243.88
2017,11,7,11,30,165.0,324.0,1.2,26.0,434.0,415.72,314.15
2017,11,7,11,45,165.0,326.5,1.1,26.5,438.0,430.91,323.67
2017,11,7,12,0,165.0,329.0,1.0,27.0,442.0,445.69,333.26
2017,11,7,12,15,90.0,284.5,1.15,27.0,346.5,331.04,249.68
2017,11,7,12,30,15.0,240.0,1.3,27.0,251.0,210.63,158.61
2017,11,7,12,45,13.5,233.5,1.45,27.5,243.5,205.07,154.66
2017,11,7,13,0,12.0,227.0,1.6,28.0,236.0,199.36,150.2
2017,11,7,13,15,133.5,262.5,1.75,27.5,349.0,396.05,302.16
2017,11,7,13,30,255.0,298.0,1.9,27.0,462.0,586.05,442.0
2017,11,7,13,45,251.5,287.0,2.1,27.0,443.5,556.33,421.61
2017,11,7,14,0,248.0,276.0,2.3,27.0,425.0,548.78,418.0
2017,11,7,14,15,208.0,263.0,2.45,27.0,383.5,500.59,383.56
2017,11,7,14,30,168.0,250.0,2.6,27.0,342.0,451.05,347.61
2017,11,7,14,45,107.5,223.5,2.8,27.0,281.0,338.75,263.38
2017,11,7,15,0,47.0,197.0,3.0,27.0,220.0,249.7,194.07
2017,11,7,15,15,86.5,184.5,3.15,26.5,221.5,280.1,220.64
2017,11,7,15,30,126.0,172.0,3.3,26.0,223.0,331.64,263.09
2017,11,7,15,45,108.5,153.0,3.45,25.5,193.0,294.43,234.66
2017,11,7,16,0,91.0,134.0,3.6,25.0,163.0,237.85,190.55
2017,11,7,16,15,201.5,110.0,3.7,24.5,159.5,351.53,284.39
2017,11,7,16,30,312.0,86.0,3.8,24.0,156.0,436.48,352.43
2017,11,7,16,45,233.0,68.0,3.95,23.5,112.5,320.37,257.85
2017,11,7,17,0,154.0,50.0,4.1,23.0,69.0,228.47,179.17
2017,11,7,17,15,77.0,28.5,4.2,22.0,38.0,127.1,76.48
2017,11,7,17,30,0.0,7.0,4.3,21.0,7.0,5.51,0.0
2017,11,7,17,45,0.0,3.5,4.45,20.5,3.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.5,4.5,9.0,1.5,1.13,0.0
2017,11,8,7,30,0.0,3.0,4.5,9.0,3.0,2.27,0.0
2017,11,8,7,45,0.0,5.0,4.5,9.5,5.0,3.78,0.0
2017,11,8,8,0,0.0,7.0,4.5,10.0,7.0,5.3,0.0
2017,11,8,8,15,0.0,9.5,4.5,10.0,9.5,7.21,0.92
2017,11,8,8,30,0.0,12.0,4.5,10.0,12.0,9.12,2.31
2017,11,8,8,45,0.0,55.5,4.5,10.0,55.5,42.49,31.36
2017,11,8,9,0,0.0,99.0,4.5,10.0,99.0,75.16,59.46
2017,11,8,9,15,0.0,101.0,4.55,10.0,101.0,77.12,60.95
2017,11,8,9,30,0.0,103.0,4.6,10.0,103.0,78.93,62.33
2017,11,8,9,45,0.0,85.0,4.7,10.0,85.0,65.37,50.58
2017,11,8,10,0,0.0,67.0,4.8,10.0,67.0,51.45,38.56
2017,11,8,10,15,0.0,57.5,4.9,10.0,57.5,44.14,32.22
2017,11,8,10,30,0.0,48.0,5.0,10.0,48.0,36.83,25.91
2017,11,8,10,45,0.0,85.5,5.15,10.5,85.5,65.86,50.47
2017,11,8,11,0,0.0,123.0,5.3,11.0,123.0,95.45,75.2
2017,11,8,11,15,0.0,76.0,5.2,11.0,76.0,58.53,44.02
2017,11,8,11,30,0.0,29.0,5.1,11.0,29.0,22.25,13.28
2017,11,8,11,45,1.5,105.0,5.1,11.0,106.0,82.46,64.18
2017,11,8,12,0,3.0,181.0,5.1,11.0,183.0,146.62,117.7
2017,11,8,12,15,3.0,181.5,4.95,11.0,183.5,147.68,118.49
2017,11,8,12,30,3.0,182.0,4.8,11.0,184.0,148.76,119.39
2017,11,8,12,45,1.5,145.0,4.7,11.5,146.0,116.16,92.1
2017,11,8,13,0,0.0,108.0,4.6,12.0,108.0,83.98,65.12
2017,11,8,13,15,0.0,116.0,4.5,12.0,116.0,90.72,70.84
2017,11,8,13,30,0.0,124.0,4.4,12.0,124.0,97.67,76.72
2017,11,8,13,45,0.0,112.5,4.35,12.0,112.5,88.06,68.78
2017,11,8,14,0,0.0,101.0,4.3,12.0,101.0,78.44,60.83
2017,11,8,14,15,0.0,107.5,4.2,12.0,107.5,84.21,65.81
2017,11,8,14,30,0.0,114.0,4.1,12.0,114.0,90.34,71.13
2017,11,8,14,45,0.0,105.5,4.1,12.0,105.5,83.28,65.34
2017,11,8,15,0,0.0,97.0,4.1,12.0,97.0,76.22,59.53
2017,11,8,15,15,0.0,107.5,4.05,11.5,107.5,87.11,69.11
2017,11,8,15,30,0.0,118.0,4.0,11.0,118.0,100.02,80.45
2017,11,8,15,45,0.0,102.0,3.95,11.0,102.0,86.02,68.66
2017,11,8,16,0,0.0,86.0,3.9,11.0,86.0,71.94,56.67
2017,11,8,16,15,0.0,69.5,3.8,10.5,69.5,57.15,44.0
2017,11,8,16,30,0.0,53.0,3.7,10.0,53.0,42.13,30.92
2017,11,8,16,45,0.0,38.0,3.65,10.0,38.0,29.06,19.32
2017,11,8,17,0,0.0,23.0,3.6,10.0,23.0,17.53,9.03
2017,11,8,17,15,0.0,11.5,3.55,9.5,11.5,8.73,0.0
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,138.5,21.5,2.75,6.5,38.0,16.37,4.39
2017,11,9,7,30,277.0,43.0,2.9,7.0,76.0,32.56,22.99
2017,11,9,7,45,372.5,55.5,3.1,7.5,123.0,42.15,32.43
2017,11,9,8,0,468.0,68.0,3.3,8.0,170.0,54.7,44.18
2017,11,9,8,15,234.0,64.0,3.3,8.5,115.0,46.61,36.97
2017,11,9,8,30,0.0,60.0,3.3,9.0,60.0,45.97,34.58
2017,11,9,8,45,7.5,102.5,3.35,10.0,105.5,77.46,61.29
2017,11,9,9,0,15.0,145.0,3.4,11.0,151.0,110.05,88.28
2017,11,9,9,15,7.5,145.0,3.35,11.0,148.0,110.95,89.14
2017,11,9,9,30,0.0,145.0,3.3,11.0,145.0,110.38,88.71
2017,11,9,9,45,3.5,162.5,3.25,11.5,164.5,125.63,101.03
2017,11,9,10,0,7.0,180.0,3.2,12.0,184.0,141.57,113.84
2017,11,9,10,15,12.5,199.5,3.15,12.5,207.0,160.72,129.21
2017,11,9,10,30,18.0,219.0,3.1,13.0,230.0,180.88,145.32
2017,11,9,10,45,30.0,243.0,3.05,13.5,261.5,217.99,175.15
2017,11,9,11,0,42.0,267.0,3.0,14.0,293.0,250.72,201.11
2017,11,9,11,15,23.0,226.5,2.95,14.0,241.0,196.23,156.82
2017,11,9,11,30,4.0,186.0,2.9,14.0,189.0,150.34,119.13
2017,11,9,11,45,25.5,239.0,2.85,14.5,256.5,226.0,180.68
2017,11,9,12,0,47.0,292.0,2.8,15.0,324.0,297.89,237.71
2017,11,9,12,15,37.5,280.5,2.75,15.0,306.5,283.5,225.89
2017,11,9,12,30,28.0,269.0,2.7,15.0,289.0,267.99,213.44
