Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,12,45,84.0,293.5,2.7,15.5,350.0,348.54,278.42
2017,11,9,13,0,140.0,318.0,2.7,16.0,411.0,455.73,361.87
2017,11,9,13,15,119.0,307.0,2.65,16.0,384.5,432.43,343.27
2017,11,9,13,30,98.0,296.0,2.6,16.0,358.0,384.48,306.43
2017,11,9,13,45,59.0,259.0,2.55,16.5,296.0,309.48,246.89
2017,11,9,14,0,20.0,222.0,2.5,17.0,234.0,211.4,167.97
2017,11,9,14,15,16.0,206.0,2.45,16.5,215.0,193.87,154.61
2017,11,9,14,30,12.0,190.0,2.4,16.0,196.0,176.18,140.77
2017,11,9,14,45,6.0,149.5,2.35,16.0,152.5,131.27,104.16
2017,11,9,15,0,0.0,109.0,2.3,16.0,109.0,87.38,67.84
2017,11,9,15,15,226.0,119.5,2.25,15.5,209.5,380.69,316.56
2017,11,9,15,30,452.0,130.0,2.2,15.0,310.0,646.49,526.38
2017,11,9,15,45,496.5,113.0,2.15,15.0,287.5,663.79,538.08
2017,11,9,16,0,541.0,96.0,2.1,15.0,265.0,682.69,552.47
2017,11,9,16,15,481.5,86.0,1.9,14.5,216.5,598.8,488.31
2017,11,9,16,30,422.0,76.0,1.7,14.0,168.0,522.43,428.03
2017,11,9,16,45,335.0,61.0,1.55,14.0,121.5,417.46,341.68
2017,11,9,17,0,248.0,46.0,1.4,14.0,75.0,318.29,254.7
2017,11,9,17,15,124.0,23.0,1.3,13.0,37.5,168.09,94.99
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,113.0,22.5,2.05,7.5,35.5,17.02,3.71
2017,11,10,7,30,226.0,45.0,2.0,8.0,71.0,33.7,23.8
2017,11,10,7,45,321.5,59.0,2.0,8.5,117.0,44.2,34.11
2017,11,10,8,0,417.0,73.0,2.0,9.0,163.0,54.7,44.0
2017,11,10,8,15,477.0,83.5,2.0,9.5,211.0,62.45,51.15
2017,11,10,8,30,537.0,94.0,2.0,10.0,259.0,85.82,60.55
2017,11,10,8,45,586.0,100.0,2.05,11.0,307.0,132.95,85.05
2017,11,10,9,0,635.0,106.0,2.1,12.0,355.0,186.41,124.01
2017,11,10,9,15,337.5,147.5,2.1,12.5,281.5,190.07,141.05
2017,11,10,9,30,40.0,189.0,2.1,13.0,208.0,156.08,124.56
2017,11,10,9,45,64.0,213.5,2.1,13.5,246.5,188.17,150.28
2017,11,10,10,0,88.0,238.0,2.1,14.0,285.0,223.89,178.83
2017,11,10,10,15,60.5,237.5,2.05,14.5,270.5,219.0,174.89
2017,11,10,10,30,33.0,237.0,2.0,15.0,256.0,210.5,167.73
2017,11,10,10,45,24.5,232.0,1.95,15.5,246.5,197.4,156.77
2017,11,10,11,0,16.0,227.0,1.9,16.0,237.0,190.3,150.58
2017,11,10,11,15,123.5,269.5,1.85,16.0,350.5,325.7,259.4
2017,11,10,11,30,231.0,312.0,1.8,16.0,464.0,453.09,358.19
2017,11,10,11,45,183.0,318.0,1.8,16.5,439.5,437.67,344.42
2017,11,10,12,0,135.0,324.0,1.8,17.0,415.0,417.88,327.99
2017,11,10,12,15,109.0,318.5,1.75,17.0,392.0,382.71,301.01
2017,11,10,12,30,83.0,313.0,1.7,17.0,369.0,362.07,284.8
2017,11,10,12,45,47.0,266.5,1.7,17.5,298.0,287.01,225.92
2017,11,10,13,0,11.0,220.0,1.7,18.0,227.0,192.47,150.69
2017,11,10,13,15,6.0,194.0,1.65,18.0,198.0,165.1,129.13
2017,11,10,13,30,1.0,168.0,1.6,18.0,169.0,137.51,107.0
2017,11,10,13,45,6.0,185.5,1.55,18.5,189.5,159.74,125.06
2017,11,10,14,0,11.0,203.0,1.5,19.0,210.0,183.5,144.11
2017,11,10,14,15,6.0,184.0,1.45,19.0,188.0,161.73,126.71
2017,11,10,14,30,1.0,165.0,1.4,19.0,166.0,139.81,109.17
2017,11,10,14,45,0.5,156.5,1.4,19.0,157.0,132.92,103.91
2017,11,10,15,0,0.0,148.0,1.4,19.0,148.0,126.23,98.75
2017,11,10,15,15,0.0,111.0,1.4,18.5,111.0,90.81,70.16
2017,11,10,15,30,0.0,74.0,1.4,18.0,74.0,56.81,42.23
2017,11,10,15,45,290.0,79.0,1.4,18.0,169.0,414.77,342.62
2017,11,10,16,0,580.0,84.0,1.4,18.0,264.0,707.08,561.56
2017,11,10,16,15,521.0,75.5,1.25,17.5,215.5,628.1,499.94
2017,11,10,16,30,462.0,67.0,1.1,17.0,167.0,549.43,439.73
2017,11,10,16,45,374.5,54.0,0.95,16.5,121.0,441.14,353.62
2017,11,10,17,0,287.0,41.0,0.8,16.0,75.0,342.78,269.69
2017,11,10,17,15,143.5,20.5,0.8,15.5,37.5,177.32,92.17
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,7,15,159.0,18.0,2.05,12.5,35.5,14.54,1.08
2017,11,11,7,30,318.0,36.0,2.3,13.0,71.0,29.54,19.61
2017,11,11,7,45,410.5,46.5,2.6,13.5,117.0,37.94,27.85
2017,11,11,8,0,503.0,57.0,2.9,14.0,163.0,46.36,35.69
2017,11,11,8,15,263.5,85.5,3.05,14.5,142.0,62.4,50.08
2017,11,11,8,30,24.0,114.0,3.2,15.0,121.0,81.66,63.62
2017,11,11,8,45,360.5,97.5,3.35,15.5,236.5,106.9,70.73
2017,11,11,9,0,697.0,81.0,3.5,16.0,352.0,176.86,111.91
2017,11,11,9,15,724.0,85.0,3.6,16.5,395.5,233.22,159.4
2017,11,11,9,30,751.0,89.0,3.7,17.0,439.0,294.93,213.43
2017,11,11,9,45,769.5,92.0,3.8,18.0,476.5,352.57,264.17
2017,11,11,10,0,788.0,95.0,3.9,19.0,514.0,411.55,314.99
2017,11,11,10,15,801.5,97.5,3.95,19.5,545.5,468.86,363.75
2017,11,11,10,30,815.0,100.0,4.0,20.0,577.0,526.4,411.24
2017,11,11,10,45,411.5,151.5,4.05,20.5,392.5,385.68,304.86
2017,11,11,11,0,8.0,203.0,4.1,21.0,208.0,165.49,128.26
2017,11,11,11,15,8.5,208.0,4.1,21.0,213.5,171.13,132.97
2017,11,11,11,30,9.0,213.0,4.1,21.0,219.0,176.89,137.46
2017,11,11,11,45,105.0,267.5,4.2,21.5,338.0,329.61,259.17
2017,11,11,12,0,201.0,322.0,4.3,22.0,457.0,469.34,366.92
2017,11,11,12,15,110.0,284.5,4.35,22.0,358.5,367.54,287.5
2017,11,11,12,30,19.0,247.0,4.4,22.0,260.0,221.28,171.93
2017,11,11,12,45,11.0,215.0,4.45,22.0,222.5,186.56,144.7
2017,11,11,13,0,3.0,183.0,4.5,22.0,185.0,151.4,116.67
2017,11,11,13,15,4.0,187.0,4.5,22.0,190.0,156.9,121.24
2017,11,11,13,30,5.0,191.0,4.5,22.0,195.0,162.72,126.06
2017,11,11,13,45,11.0,202.5,4.55,22.0,209.5,181.16,141.19
2017,11,11,14,0,17.0,214.0,4.6,22.0,224.0,200.82,157.31
2017,11,11,14,15,387.0,159.5,4.55,22.0,366.5,610.0,486.33
2017,11,11,14,30,757.0,105.0,4.5,22.0,509.0,937.64,725.67
2017,11,11,14,45,379.5,129.5,4.5,22.0,332.5,573.42,458.07
2017,11,11,15,0,2.0,154.0,4.5,22.0,156.0,134.84,104.55
2017,11,11,15,15,326.0,123.0,4.35,22.0,251.5,513.34,416.4
2017,11,11,15,30,650.0,92.0,4.2,22.0,347.0,805.36,636.81
2017,11,11,15,45,607.5,86.5,4.05,22.0,300.5,747.91,593.49
2017,11,11,16,0,565.0,81.0,3.9,22.0,254.0,689.2,550.33
2017,11,11,16,15,505.0,72.5,3.45,21.5,206.5,609.86,490.0
2017,11,11,16,30,445.0,64.0,3.0,21.0,159.0,531.13,427.72
2017,11,11,16,45,352.0,52.0,2.55,20.5,114.5,418.72,336.4
2017,11,11,17,0,259.0,40.0,2.1,20.0,70.0,318.29,249.26
2017,11,11,17,15,129.5,20.0,1.95,19.5,35.0,164.51,76.9
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,125.0,19.0,1.35,15.0,32.5,14.48,0.0
2017,11,12,7,30,250.0,38.0,1.5,15.0,65.0,28.83,18.73
2017,11,12,7,45,346.5,49.5,1.7,15.5,109.0,37.74,27.41
2017,11,12,8,0,443.0,61.0,1.9,16.0,153.0,49.07,37.76
2017,11,12,8,15,504.5,69.0,1.8,16.5,200.0,55.0,43.16
2017,11,12,8,30,566.0,77.0,1.7,17.0,247.0,74.58,48.64
2017,11,12,8,45,603.0,84.0,1.65,17.5,292.5,122.99,73.91
2017,11,12,9,0,640.0,91.0,1.6,18.0,338.0,176.12,112.54
2017,11,12,9,15,320.0,78.5,1.55,18.5,202.0,136.28,94.87
2017,11,12,9,30,0.0,66.0,1.5,19.0,66.0,50.63,36.66
2017,11,12,9,45,0.0,64.5,1.45,19.5,64.5,49.49,35.61
2017,11,12,10,0,0.0,63.0,1.4,20.0,63.0,48.35,34.5
2017,11,12,10,15,17.0,149.0,1.4,20.5,159.0,123.18,95.18
2017,11,12,10,30,34.0,235.0,1.4,21.0,255.0,209.76,163.38
2017,11,12,10,45,113.5,265.0,1.4,21.5,335.0,295.3,229.49
2017,11,12,11,0,193.0,295.0,1.4,22.0,415.0,381.89,295.08
2017,11,12,11,15,101.0,252.5,1.45,22.0,315.5,295.53,228.87
2017,11,12,11,30,9.0,210.0,1.5,22.0,216.0,174.44,134.0
2017,11,12,11,45,14.0,228.0,1.55,22.5,237.5,195.01,150.22
2017,11,12,12,0,19.0,246.0,1.6,23.0,259.0,216.57,166.71
2017,11,12,12,15,14.0,231.0,1.7,23.0,240.5,200.8,154.39
2017,11,12,12,30,9.0,216.0,1.8,23.0,222.0,184.48,141.67
2017,11,12,12,45,22.0,242.0,1.9,23.5,256.0,221.6,170.82
2017,11,12,13,0,35.0,268.0,2.0,24.0,290.0,282.75,217.84
2017,11,12,13,15,74.0,280.5,2.05,24.0,327.0,338.55,261.6
2017,11,12,13,30,113.0,293.0,2.1,24.0,364.0,397.28,307.12
2017,11,12,13,45,110.0,281.0,2.15,24.0,348.0,387.49,300.11
2017,11,12,14,0,107.0,269.0,2.2,24.0,332.0,377.23,293.09
2017,11,12,14,15,64.5,235.5,2.25,24.0,273.0,299.95,233.76
2017,11,12,14,30,22.0,202.0,2.3,24.0,214.0,199.94,155.39
2017,11,12,14,45,327.5,162.0,2.35,24.0,315.5,534.2,422.24
2017,11,12,15,0,633.0,122.0,2.4,24.0,417.0,834.4,639.99
2017,11,12,15,15,602.5,116.5,2.35,23.5,375.0,793.55,611.19
2017,11,12,15,30,572.0,111.0,2.3,23.0,333.0,750.32,583.21
2017,11,12,15,45,529.5,103.0,2.3,23.0,288.0,682.87,536.11
2017,11,12,16,0,487.0,95.0,2.3,23.0,243.0,624.6,494.38
2017,11,12,16,15,426.5,84.0,2.0,22.5,197.0,545.65,434.89
2017,11,12,16,30,366.0,73.0,1.7,22.0,151.0,468.65,374.56
2017,11,12,16,45,283.0,58.0,1.45,21.5,108.0,369.02,293.85
2017,11,12,17,0,200.0,43.0,1.2,21.0,65.0,275.17,212.48
2017,11,12,17,15,100.0,21.5,1.15,20.5,32.5,143.98,58.81
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,139.5,18.0,1.35,14.5,32.5,13.77,0.0
2017,11,13,7,30,279.0,36.0,1.6,15.0,65.0,29.48,19.14
2017,11,13,7,45,372.0,47.5,1.9,15.5,109.5,38.61,28.12
2017,11,13,8,0,465.0,59.0,2.2,16.0,154.0,47.72,36.55
2017,11,13,8,15,271.0,89.0,2.15,16.0,148.0,64.59,51.68
2017,11,13,8,30,77.0,119.0,2.1,16.0,142.0,86.21,66.3
2017,11,13,8,45,93.0,140.0,2.1,16.5,172.5,109.76,83.32
2017,11,13,9,0,109.0,161.0,2.1,17.0,203.0,136.94,104.29
2017,11,13,9,15,178.5,177.5,2.05,17.5,255.5,175.13,132.71
2017,11,13,9,30,248.0,194.0,2.0,18.0,308.0,225.64,172.0
2017,11,13,9,45,225.0,215.0,2.0,19.0,325.0,249.4,192.38
2017,11,13,10,0,202.0,236.0,2.0,20.0,342.0,274.4,212.98
2017,11,13,10,15,279.0,239.0,1.95,20.5,395.0,335.69,260.64
2017,11,13,10,30,356.0,242.0,1.9,21.0,448.0,399.0,309.42
2017,11,13,10,45,411.0,238.5,1.85,21.5,486.0,451.79,349.73
2017,11,13,11,0,466.0,235.0,1.8,22.0,524.0,521.2,401.41
2017,11,13,11,15,408.5,259.0,1.8,22.5,517.0,520.93,400.47
2017,11,13,11,30,351.0,283.0,1.8,23.0,510.0,527.06,403.87
2017,11,13,11,45,372.0,281.5,1.85,23.5,525.0,562.96,430.11
2017,11,13,12,0,393.0,280.0,1.9,24.0,540.0,599.4,456.22
2017,11,13,12,15,372.5,285.5,1.9,24.0,532.0,608.41,462.4
2017,11,13,12,30,352.0,291.0,1.9,24.0,524.0,614.91,466.94
2017,11,13,12,45,329.5,292.0,1.95,24.0,508.0,612.47,465.44
2017,11,13,13,0,307.0,293.0,2.0,24.0,492.0,607.6,462.25
2017,11,13,13,15,411.0,255.0,1.95,24.0,514.5,678.01,515.46
2017,11,13,13,30,515.0,217.0,1.9,24.0,537.0,774.41,584.5
2017,11,13,13,45,410.5,235.5,1.9,24.0,484.0,703.3,532.93
2017,11,13,14,0,306.0,254.0,1.9,24.0,431.0,607.25,464.37
2017,11,13,14,15,286.5,242.0,1.9,24.0,401.0,581.24,447.13
2017,11,13,14,30,267.0,230.0,1.9,24.0,371.0,553.61,428.04
2017,11,13,14,45,276.0,210.5,1.9,24.0,347.0,544.0,422.9
2017,11,13,15,0,285.0,191.0,1.9,24.0,323.0,532.69,416.39
2017,11,13,15,15,267.5,176.0,1.85,23.5,290.5,499.15,393.12
2017,11,13,15,30,250.0,161.0,1.8,23.0,258.0,464.87,368.95
2017,11,13,15,45,370.5,127.5,1.8,23.0,250.0,560.4,444.54
2017,11,13,16,0,491.0,94.0,1.8,23.0,242.0,627.21,494.62
2017,11,13,16,15,431.5,83.0,1.6,22.5,196.0,549.13,435.48
2017,11,13,16,30,372.0,72.0,1.4,22.0,150.0,472.94,376.39
2017,11,13,16,45,292.0,56.5,1.2,21.5,107.0,374.95,297.54
2017,11,13,17,0,212.0,41.0,1.0,21.0,64.0,282.33,217.06
2017,11,13,17,15,106.0,20.5,1.0,20.0,32.0,146.06,51.77
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,143.0,17.0,2.2,14.5,31.5,13.76,0.0
2017,11,14,7,30,286.0,34.0,2.6,15.0,63.0,27.87,17.63
2017,11,14,7,45,386.5,44.5,3.0,15.5,108.0,36.3,26.05
2017,11,14,8,0,487.0,55.0,3.4,16.0,153.0,44.78,33.92
2017,11,14,8,15,547.0,62.5,3.55,16.5,201.0,50.55,39.19
2017,11,14,8,30,607.0,70.0,3.7,17.0,249.0,71.29,44.94
2017,11,14,8,45,649.5,74.5,3.85,18.0,295.5,120.65,70.08
2017,11,14,9,0,692.0,79.0,4.0,19.0,342.0,175.26,109.66
2017,11,14,9,15,719.5,83.0,4.05,19.5,385.0,231.21,156.42
2017,11,14,9,30,747.0,87.0,4.1,20.0,428.0,292.49,209.59
2017,11,14,9,45,768.0,89.5,4.2,21.0,466.0,350.09,259.79
2017,11,14,10,0,789.0,92.0,4.3,22.0,504.0,409.31,310.34
2017,11,14,10,15,803.0,94.5,4.35,22.5,535.0,466.68,358.78
2017,11,14,10,30,817.0,97.0,4.4,23.0,566.0,524.33,406.02
2017,11,14,10,45,828.0,98.0,4.5,23.5,591.0,578.86,449.7
2017,11,14,11,0,839.0,99.0,4.6,24.0,616.0,632.77,491.73
2017,11,14,11,15,845.0,100.0,4.6,24.0,632.5,682.46,530.22
2017,11,14,11,30,851.0,101.0,4.6,24.0,649.0,730.55,566.73
2017,11,14,11,45,851.5,102.5,4.7,24.5,657.0,773.17,596.98
2017,11,14,12,0,852.0,104.0,4.8,25.0,665.0,813.32,624.5
2017,11,14,12,15,575.0,203.0,4.8,25.0,582.0,714.43,550.99
2017,11,14,12,30,298.0,302.0,4.8,25.0,499.0,579.35,446.98
2017,11,14,12,45,570.5,203.0,4.85,25.5,573.5,758.33,584.17
2017,11,14,13,0,843.0,104.0,4.9,26.0,648.0,929.05,704.29
2017,11,14,13,15,579.5,189.0,4.9,26.0,558.5,790.42,606.29
2017,11,14,13,30,316.0,274.0,4.9,26.0,469.0,620.52,478.52
2017,11,14,13,45,560.5,188.0,4.9,26.0,518.0,799.9,616.32
2017,11,14,14,0,805.0,102.0,4.9,26.0,567.0,960.33,729.12
2017,11,14,14,15,791.0,99.5,4.85,26.0,536.0,952.1,723.35
2017,11,14,14,30,777.0,97.0,4.8,26.0,505.0,940.29,716.35
2017,11,14,14,45,747.0,97.0,4.75,26.0,466.0,918.93,702.84
2017,11,14,15,0,717.0,97.0,4.7,26.0,427.0,888.18,682.77
2017,11,14,15,15,689.0,93.0,4.6,25.5,384.5,851.37,659.29
2017,11,14,15,30,661.0,89.0,4.5,25.0,342.0,812.12,633.62
2017,11,14,15,45,618.0,83.5,4.4,25.0,296.0,754.19,592.58
2017,11,14,16,0,575.0,78.0,4.3,25.0,250.0,695.03,549.51
2017,11,14,16,15,515.0,69.5,3.85,24.0,202.5,615.67,490.55
2017,11,14,16,30,455.0,61.0,3.4,23.0,155.0,536.96,429.35
2017,11,14,16,45,363.5,49.0,3.0,22.5,111.0,428.68,341.47
2017,11,14,17,0,272.0,37.0,2.6,22.0,67.0,325.61,251.37
2017,11,14,17,15,136.0,18.5,2.45,21.5,33.5,164.99,49.0
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,116.0,18.0,3.05,17.0,29.5,13.7,0.0
2017,11,15,7,30,232.0,36.0,3.2,17.0,59.0,27.28,16.8
2017,11,15,7,45,334.5,48.5,3.35,17.5,103.0,36.91,26.3
2017,11,15,8,0,437.0,61.0,3.5,18.0,147.0,49.23,37.49
2017,11,15,8,15,218.5,49.5,3.55,18.5,92.5,36.68,26.69
2017,11,15,8,30,0.0,38.0,3.6,19.0,38.0,29.0,18.87
2017,11,15,8,45,0.0,49.0,3.7,20.0,49.0,37.47,25.87
2017,11,15,9,0,0.0,60.0,3.8,21.0,60.0,45.96,32.77
2017,11,15,9,15,9.5,114.5,3.75,21.0,119.0,89.15,67.99
2017,11,15,9,30,19.0,169.0,3.7,21.0,178.0,133.73,103.93
2017,11,15,9,45,26.0,188.0,3.7,21.5,201.0,153.0,118.98
2017,11,15,10,0,33.0,207.0,3.7,22.0,224.0,177.97,138.57
2017,11,15,10,15,16.5,161.0,3.6,22.5,169.5,132.5,102.0
2017,11,15,10,30,0.0,115.0,3.5,23.0,115.0,88.92,66.72
2017,11,15,10,45,0.0,104.0,3.45,23.5,104.0,80.33,59.59
2017,11,15,11,0,0.0,93.0,3.4,24.0,93.0,71.68,52.43
2017,11,15,11,15,0.0,95.5,3.25,24.0,95.5,73.67,53.97
2017,11,15,11,30,0.0,98.0,3.1,24.0,98.0,75.68,55.53
2017,11,15,11,45,0.0,106.0,3.0,24.5,106.0,82.13,60.52
2017,11,15,12,0,0.0,114.0,2.9,25.0,114.0,88.68,65.57
2017,11,15,12,15,0.0,110.5,2.7,25.0,110.5,85.89,63.34
2017,11,15,12,30,0.0,107.0,2.5,25.0,107.0,83.09,61.11
2017,11,15,12,45,0.0,118.5,2.35,25.5,118.5,92.67,68.61
2017,11,15,13,0,0.0,130.0,2.2,26.0,130.0,102.53,76.28
2017,11,15,13,15,0.5,149.5,2.0,26.0,149.5,120.24,90.29
2017,11,15,13,30,1.0,169.0,1.8,26.0,169.0,138.93,105.01
2017,11,15,13,45,1.5,170.0,1.65,26.5,170.5,141.36,106.8
2017,11,15,14,0,2.0,171.0,1.5,27.0,172.0,144.1,108.87
2017,11,15,14,15,1.0,165.5,1.3,27.0,166.0,139.33,105.25
2017,11,15,14,30,0.0,160.0,1.1,27.0,160.0,134.73,101.78
2017,11,15,14,45,1.0,155.5,0.95,27.0,156.0,133.45,101.04
2017,11,15,15,0,2.0,151.0,0.8,27.0,152.0,132.64,100.66
2017,11,15,15,15,1.0,136.5,0.65,26.5,137.0,119.37,90.55
2017,11,15,15,30,0.0,122.0,0.5,26.0,122.0,106.16,80.39
2017,11,15,15,45,274.0,102.5,0.4,26.0,183.5,408.12,322.5
2017,11,15,16,0,548.0,83.0,0.3,26.0,245.0,675.05,510.43
2017,11,15,16,15,487.0,74.0,0.3,25.0,198.5,594.54,452.11
2017,11,15,16,30,426.0,65.0,0.3,24.0,152.0,511.65,393.33
2017,11,15,16,45,331.5,52.0,0.3,23.5,108.0,402.88,310.82
2017,11,15,17,0,237.0,39.0,0.3,23.0,64.0,300.91,225.58
2017,11,15,17,15,118.5,19.5,0.35,22.5,32.0,152.98,34.02
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,113.0,17.5,0.5,18.0,28.0,13.32,0.0
2017,11,16,7,30,226.0,35.0,0.5,18.0,56.0,26.53,15.98
2017,11,16,7,45,330.0,46.5,0.5,18.5,99.5,35.47,24.97
2017,11,16,8,0,434.0,58.0,0.5,19.0,143.0,46.85,35.29
2017,11,16,8,15,497.0,66.5,0.6,19.5,189.5,53.24,41.05
2017,11,16,8,30,560.0,75.0,0.7,20.0,236.0,73.95,47.17
2017,11,16,8,45,602.0,81.5,0.85,20.5,281.5,121.88,71.98
2017,11,16,9,0,644.0,88.0,1.0,21.0,327.0,175.11,110.1
2017,11,16,9,15,674.0,92.5,1.15,21.5,369.5,229.16,154.09
2017,11,16,9,30,704.0,97.0,1.3,22.0,412.0,286.53,202.58
2017,11,16,9,45,727.5,99.5,1.45,22.5,450.0,343.05,250.8
2017,11,16,10,0,751.0,102.0,1.6,23.0,488.0,401.52,299.81
2017,11,16,10,15,518.5,176.0,1.7,23.0,450.5,401.45,305.82
2017,11,16,10,30,286.0,250.0,1.8,23.0,413.0,370.27,284.98
2017,11,16,10,45,287.0,262.5,1.9,23.5,431.5,402.83,310.28
2017,11,16,11,0,288.0,275.0,2.0,24.0,450.0,435.33,334.7
2017,11,16,11,15,148.0,240.5,2.05,24.5,331.0,316.73,244.51
2017,11,16,11,30,8.0,206.0,2.1,25.0,212.0,170.7,129.87
2017,11,16,11,45,139.0,255.0,2.2,25.5,346.0,344.52,266.05
2017,11,16,12,0,270.0,304.0,2.3,26.0,480.0,525.18,400.26
2017,11,16,12,15,309.5,295.5,2.3,26.0,497.5,566.1,429.92
2017,11,16,12,30,349.0,287.0,2.3,26.0,515.0,608.41,461.22
2017,11,16,12,45,577.0,203.0,2.35,26.5,574.5,763.74,574.71
2017,11,16,13,0,805.0,119.0,2.4,27.0,634.0,909.43,672.75
2017,11,16,13,15,799.0,118.0,2.35,27.0,618.0,924.87,681.72
2017,11,16,13,30,793.0,117.0,2.3,27.0,602.0,936.85,689.73
2017,11,16,13,45,790.0,112.0,2.3,27.5,579.5,943.83,693.75
2017,11,16,14,0,787.0,107.0,2.3,28.0,557.0,947.27,695.67
2017,11,16,14,15,772.5,104.5,2.3,27.5,526.5,938.49,692.52
2017,11,16,14,30,758.0,102.0,2.3,27.0,496.0,926.16,687.25
2017,11,16,14,45,735.5,99.5,2.3,27.0,458.5,910.11,678.24
2017,11,16,15,0,713.0,97.0,2.3,27.0,421.0,883.74,662.33
2017,11,16,15,15,684.5,92.5,2.15,26.5,379.0,845.91,638.5
2017,11,16,15,30,656.0,88.0,2.0,26.0,337.0,805.67,612.64
2017,11,16,15,45,613.5,82.5,1.95,26.0,291.0,748.43,573.85
2017,11,16,16,0,571.0,77.0,1.9,26.0,245.0,689.94,532.97
2017,11,16,16,15,510.5,68.5,1.7,25.5,198.0,610.32,475.01
2017,11,16,16,30,450.0,60.0,1.5,25.0,151.0,531.38,414.93
2017,11,16,16,45,359.0,48.0,1.3,24.5,107.5,423.81,330.2
2017,11,16,17,0,268.0,36.0,1.1,24.0,64.0,321.71,242.24
2017,11,16,17,15,134.0,18.0,1.2,23.5,32.0,161.58,24.66
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,118.5,17.0,3.75,19.0,28.0,12.95,0.0
2017,11,17,7,30,237.0,34.0,3.9,19.0,56.0,25.85,15.05
2017,11,17,7,45,339.5,46.5,4.05,19.5,99.5,37.84,26.75
2017,11,17,8,0,442.0,59.0,4.2,20.0,143.0,47.79,35.86
2017,11,17,8,15,506.0,67.5,4.5,20.5,190.5,54.18,41.64
2017,11,17,8,30,570.0,76.0,4.8,21.0,238.0,75.22,47.85
2017,11,17,8,45,618.0,80.5,5.1,21.5,284.5,122.74,72.09
2017,11,17,9,0,666.0,85.0,5.4,22.0,331.0,176.23,110.55
2017,11,17,9,15,333.0,77.0,5.55,22.5,200.0,138.41,95.21
2017,11,17,9,30,0.0,69.0,5.7,23.0,69.0,52.94,38.01
2017,11,17,9,45,91.5,149.5,5.85,24.0,196.5,153.21,117.07
2017,11,17,10,0,183.0,230.0,6.0,25.0,324.0,262.58,202.45
2017,11,17,10,15,212.0,243.0,6.0,25.5,358.0,301.4,233.07
2017,11,17,10,30,241.0,256.0,6.0,26.0,392.0,343.49,266.14
2017,11,17,10,45,537.5,179.0,6.05,26.5,499.5,482.24,374.55
2017,11,17,11,0,834.0,102.0,6.1,27.0,607.0,631.52,489.82
2017,11,17,11,15,840.0,103.0,6.05,27.0,623.5,680.91,527.92
2017,11,17,11,30,846.0,104.0,6.0,27.0,640.0,728.73,564.38
2017,11,17,11,45,550.0,204.5,6.0,27.5,555.0,640.17,494.58
2017,11,17,12,0,254.0,305.0,6.0,28.0,470.0,496.3,382.12
2017,11,17,12,15,339.5,285.0,5.95,28.0,506.0,580.53,447.13
2017,11,17,12,30,425.0,265.0,5.9,28.0,542.0,669.86,514.32
2017,11,17,12,45,629.5,187.0,5.9,28.5,590.5,802.8,614.17
2017,11,17,13,0,834.0,109.0,5.9,29.0,639.0,924.82,699.04
2017,11,17,13,15,827.5,108.0,5.85,29.0,623.0,940.35,709.5
2017,11,17,13,30,821.0,107.0,5.8,29.0,607.0,952.32,718.18
2017,11,17,13,45,816.0,103.5,5.75,29.0,584.0,959.27,723.59
2017,11,17,14,0,811.0,100.0,5.7,29.0,561.0,962.64,726.72
2017,11,17,14,15,797.0,97.5,5.65,29.0,530.0,954.55,722.13
2017,11,17,14,30,783.0,95.0,5.6,29.0,499.0,942.87,715.24
2017,11,17,14,45,759.0,93.5,5.6,29.0,461.5,918.77,700.11
2017,11,17,15,0,735.0,92.0,5.6,29.0,424.0,899.06,688.09
2017,11,17,15,15,707.5,87.5,5.45,28.5,381.5,862.1,664.22
2017,11,17,15,30,680.0,83.0,5.3,28.0,339.0,822.68,638.23
2017,11,17,15,45,644.5,76.5,5.2,28.0,293.5,770.67,601.39
2017,11,17,16,0,609.0,70.0,5.1,28.0,248.0,717.25,562.42
2017,11,17,16,15,550.0,62.5,4.8,27.0,201.0,639.71,505.17
2017,11,17,16,30,491.0,55.0,4.5,26.0,154.0,562.86,445.65
2017,11,17,16,45,402.0,44.0,4.2,25.5,109.5,457.28,360.15
2017,11,17,17,0,313.0,33.0,3.9,25.0,65.0,356.74,270.08
2017,11,17,17,15,156.5,16.5,3.9,24.5,32.5,181.29,14.24
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,104.5,17.5,3.9,18.5,26.5,13.77,0.0
2017,11,18,7,30,209.0,35.0,3.9,19.0,53.0,26.43,15.25
2017,11,18,7,45,313.0,48.5,3.95,19.5,96.5,36.74,25.75
2017,11,18,8,0,417.0,62.0,4.0,20.0,140.0,47.08,35.22
2017,11,18,8,15,482.0,71.5,4.2,20.5,187.5,57.17,44.23
2017,11,18,8,30,547.0,81.0,4.4,21.0,235.0,78.43,50.87
2017,11,18,8,45,605.5,84.5,4.65,22.0,283.0,124.72,74.05
2017,11,18,9,0,664.0,88.0,4.9,23.0,331.0,178.31,111.83
2017,11,18,9,15,695.5,92.5,5.55,23.5,374.5,233.8,157.56
2017,11,18,9,30,727.0,97.0,6.2,24.0,418.0,292.79,208.4
2017,11,18,9,45,765.5,95.0,6.85,24.5,459.5,353.49,261.08
2017,11,18,10,0,804.0,93.0,7.5,25.0,501.0,415.41,314.59
2017,11,18,10,15,820.0,95.0,7.8,25.0,533.5,473.89,365.38
2017,11,18,10,30,836.0,97.0,8.1,25.0,566.0,532.85,415.55
2017,11,18,10,45,855.5,95.5,8.4,25.5,593.5,590.59,462.97
2017,11,18,11,0,875.0,94.0,8.7,26.0,621.0,648.42,509.42
2017,11,18,11,15,882.0,95.0,8.65,25.5,639.0,694.75,547.85
2017,11,18,11,30,889.0,96.0,8.6,25.0,657.0,744.04,587.81
2017,11,18,11,45,902.0,92.5,8.6,25.0,668.5,791.45,623.22
2017,11,18,12,0,915.0,89.0,8.6,25.0,680.0,837.12,656.77
2017,11,18,12,15,916.0,89.0,8.55,24.5,680.5,874.58,685.38
2017,11,18,12,30,917.0,89.0,8.5,24.0,681.0,909.12,711.94
2017,11,18,12,45,919.0,86.5,8.5,24.0,674.5,938.67,733.7
2017,11,18,13,0,921.0,84.0,8.5,24.0,668.0,964.96,753.18
2017,11,18,13,15,916.0,83.5,8.45,23.5,652.0,983.6,768.59
2017,11,18,13,30,911.0,83.0,8.4,23.0,636.0,998.57,781.58
2017,11,18,13,45,906.0,80.5,8.35,23.0,612.0,1007.38,788.77
2017,11,18,14,0,901.0,78.0,8.3,23.0,588.0,1012.42,793.44
2017,11,18,14,15,889.0,76.5,8.2,22.5,556.5,1007.95,792.77
2017,11,18,14,30,877.0,75.0,8.1,22.0,525.0,999.79,789.59
2017,11,18,14,45,861.5,72.0,8.0,22.0,487.5,982.49,778.29
2017,11,18,15,0,846.0,69.0,7.9,22.0,450.0,973.74,773.37
2017,11,18,15,15,822.0,66.5,7.75,21.5,406.0,941.68,752.41
2017,11,18,15,30,798.0,64.0,7.6,21.0,362.0,906.7,728.93
2017,11,18,15,45,766.0,59.5,7.45,20.5,315.0,858.57,694.78
2017,11,18,16,0,734.0,55.0,7.3,20.0,268.0,808.45,657.85
2017,11,18,16,15,679.0,49.5,7.0,19.5,218.0,734.04,599.74
2017,11,18,16,30,624.0,44.0,6.7,19.0,168.0,659.57,538.67
2017,11,18,16,45,536.5,36.0,6.45,18.5,120.5,554.53,449.84
2017,11,18,17,0,449.0,28.0,6.2,18.0,73.0,453.09,352.15
2017,11,18,17,15,224.5,14.0,6.0,17.5,36.5,230.84,2.13
2017,11,18,17,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,231.0,12.5,1.75,6.5,32.5,9.83,0.0
2017,11,19,7,30,462.0,25.0,2.0,7.0,65.0,23.04,13.12
2017,11,19,7,45,563.0,33.0,2.3,7.5,114.5,30.57,21.63
2017,11,19,8,0,664.0,41.0,2.6,8.0,164.0,38.22,29.02
2017,11,19,8,15,722.5,46.0,2.65,8.5,216.0,43.05,33.64
2017,11,19,8,30,781.0,51.0,2.7,9.0,268.0,66.7,39.23
2017,11,19,8,45,612.5,84.0,2.75,10.0,273.0,125.01,77.52
2017,11,19,9,0,444.0,117.0,2.8,11.0,278.0,162.43,113.34
2017,11,19,9,15,674.5,90.0,2.85,11.5,369.0,227.01,159.39
2017,11,19,9,30,905.0,63.0,2.9,12.0,460.0,316.44,230.02
2017,11,19,9,45,922.5,64.5,2.95,13.0,500.0,379.8,287.1
2017,11,19,10,0,940.0,66.0,3.0,14.0,540.0,444.07,343.66
2017,11,19,10,15,951.5,67.5,2.95,14.5,573.0,506.25,397.34
2017,11,19,10,30,963.0,69.0,2.9,15.0,606.0,568.13,448.85
2017,11,19,10,45,840.0,102.0,2.9,15.5,585.5,587.58,466.13
2017,11,19,11,0,717.0,135.0,2.9,16.0,565.0,591.74,470.19
2017,11,19,11,15,707.5,146.0,2.85,16.0,580.5,636.03,504.82
2017,11,19,11,30,698.0,157.0,2.8,16.0,596.0,677.82,536.45
2017,11,19,11,45,700.5,159.5,2.8,16.5,605.0,717.86,565.62
2017,11,19,12,0,703.0,162.0,2.8,17.0,614.0,756.04,592.85
2017,11,19,12,15,652.5,179.5,2.75,17.0,599.5,762.58,596.78
2017,11,19,12,30,602.0,197.0,2.7,17.0,585.0,762.79,596.23
2017,11,19,12,45,654.0,176.5,2.65,17.0,593.0,813.7,634.08
2017,11,19,13,0,706.0,156.0,2.6,17.0,601.0,863.32,668.7
