Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,13,15,648.0,170.0,2.55,17.0,570.5,843.75,654.65
2017,11,19,13,30,590.0,184.0,2.5,17.0,540.0,809.63,631.0
2017,11,19,13,45,765.0,131.0,2.45,17.0,573.5,947.37,728.1
2017,11,19,14,0,940.0,78.0,2.4,17.0,607.0,1050.88,797.46
2017,11,19,14,15,927.0,76.0,2.35,16.5,574.5,1045.12,794.79
2017,11,19,14,30,914.0,74.0,2.3,16.0,542.0,1035.48,790.88
2017,11,19,14,45,832.5,77.5,2.25,16.0,479.5,972.38,749.26
2017,11,19,15,0,751.0,81.0,2.2,16.0,417.0,893.6,696.56
2017,11,19,15,15,790.0,72.5,2.0,15.5,395.0,917.55,715.06
2017,11,19,15,30,829.0,64.0,1.8,15.0,373.0,937.15,728.94
2017,11,19,15,45,792.0,60.0,1.6,15.0,323.5,884.42,690.66
2017,11,19,16,0,755.0,56.0,1.4,15.0,274.0,829.72,650.6
2017,11,19,16,15,698.0,51.0,1.25,14.0,223.0,753.57,596.15
2017,11,19,16,30,641.0,46.0,1.1,13.0,172.0,677.08,538.18
2017,11,19,16,45,542.0,37.5,0.95,12.5,122.5,560.7,445.27
2017,11,19,17,0,443.0,29.0,0.8,12.0,73.0,448.34,342.52
2017,11,19,17,15,221.5,14.5,0.8,11.5,36.5,229.02,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,15,150.0,14.5,0.7,7.5,27.0,11.41,0.0
2017,11,20,7,30,300.0,29.0,0.7,8.0,54.0,23.99,13.51
2017,11,20,7,45,397.5,40.5,0.7,8.5,98.0,33.36,24.01
2017,11,20,8,0,495.0,52.0,0.7,9.0,142.0,42.72,32.97
2017,11,20,8,15,560.0,60.0,0.95,9.5,190.5,49.0,38.9
2017,11,20,8,30,625.0,68.0,1.2,10.0,239.0,71.04,45.51
2017,11,20,8,45,660.5,75.0,1.5,11.0,285.5,122.45,73.04
2017,11,20,9,0,696.0,82.0,1.8,12.0,332.0,178.32,114.77
2017,11,20,9,15,726.0,86.5,2.1,12.5,376.0,235.2,163.12
2017,11,20,9,30,756.0,91.0,2.4,13.0,420.0,295.35,216.38
2017,11,20,9,45,776.5,94.5,2.75,14.0,458.5,356.16,270.31
2017,11,20,10,0,797.0,98.0,3.1,15.0,497.0,416.32,322.85
2017,11,20,10,15,812.0,100.5,3.15,15.5,529.5,474.4,372.69
2017,11,20,10,30,827.0,103.0,3.2,16.0,562.0,532.87,421.34
2017,11,20,10,45,838.5,104.0,3.3,16.5,587.0,588.08,466.2
2017,11,20,11,0,850.0,105.0,3.4,17.0,612.0,642.72,509.35
2017,11,20,11,15,857.0,106.0,3.5,17.0,629.5,693.53,549.52
2017,11,20,11,30,864.0,107.0,3.6,17.0,647.0,742.83,587.79
2017,11,20,11,45,883.5,100.5,3.7,17.5,659.5,791.97,623.4
2017,11,20,12,0,903.0,94.0,3.8,18.0,672.0,831.46,650.58
2017,11,20,12,15,903.5,94.0,3.85,18.0,672.5,868.16,676.7
2017,11,20,12,30,904.0,94.0,3.9,18.0,673.0,901.95,700.75
2017,11,20,12,45,902.5,93.5,3.95,18.5,665.5,930.35,719.68
2017,11,20,13,0,901.0,93.0,4.0,19.0,658.0,955.47,736.36
2017,11,20,13,15,896.0,92.0,4.0,19.0,642.0,973.3,749.2
2017,11,20,13,30,891.0,91.0,4.0,19.0,626.0,987.54,759.75
2017,11,20,13,45,883.0,89.5,4.0,19.5,602.5,994.59,764.08
2017,11,20,14,0,875.0,88.0,4.0,20.0,579.0,1010.35,774.65
2017,11,20,14,15,862.0,86.0,3.95,19.5,547.5,1004.43,772.98
2017,11,20,14,30,849.0,84.0,3.9,19.0,516.0,994.74,769.03
2017,11,20,14,45,831.0,81.0,3.9,19.0,478.0,975.07,757.09
2017,11,20,15,0,813.0,78.0,3.9,19.0,440.0,951.94,742.77
2017,11,20,15,15,786.5,74.5,3.75,18.5,396.5,916.41,719.97
2017,11,20,15,30,760.0,71.0,3.6,18.0,353.0,878.04,694.72
2017,11,20,15,45,721.5,66.5,3.5,18.0,305.5,824.18,656.43
2017,11,20,16,0,683.0,62.0,3.4,18.0,258.0,776.66,621.57
2017,11,20,16,15,623.5,55.5,2.95,17.0,208.5,698.66,562.61
2017,11,20,16,30,564.0,49.0,2.5,16.0,159.0,621.36,501.19
2017,11,20,16,45,465.0,39.5,2.1,15.0,112.5,507.16,407.76
2017,11,20,17,0,366.0,30.0,1.7,14.0,66.0,398.68,306.54
2017,11,20,17,15,183.0,15.0,1.7,13.5,33.0,198.65,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,31.0,14.5,3.4,9.5,17.0,11.41,0.0
2017,11,21,7,30,62.0,29.0,3.6,10.0,34.0,21.78,11.17
2017,11,21,7,45,103.0,48.5,3.8,10.5,64.0,35.49,25.52
2017,11,21,8,0,144.0,68.0,4.0,11.0,94.0,49.07,38.25
2017,11,21,8,15,167.0,88.5,4.0,11.5,127.5,62.83,50.89
2017,11,21,8,30,190.0,109.0,4.0,12.0,161.0,82.42,62.19
2017,11,21,8,45,211.0,126.5,4.05,13.0,193.5,112.96,82.61
2017,11,21,9,0,232.0,144.0,4.1,14.0,226.0,146.45,108.35
2017,11,21,9,15,285.0,156.5,4.1,14.5,270.5,186.16,139.76
2017,11,21,9,30,338.0,169.0,4.1,15.0,315.0,232.34,177.71
2017,11,21,9,45,367.5,180.0,4.15,16.0,352.0,275.72,214.18
2017,11,21,10,0,397.0,191.0,4.2,17.0,389.0,322.41,253.05
2017,11,21,10,15,303.5,221.5,4.1,17.5,379.0,332.88,263.74
2017,11,21,10,30,210.0,252.0,4.0,18.0,369.0,324.45,257.92
2017,11,21,10,45,214.0,264.0,3.9,18.5,387.5,352.88,280.51
2017,11,21,11,0,218.0,276.0,3.8,19.0,406.0,381.69,302.86
2017,11,21,11,15,329.5,261.0,3.6,19.0,463.5,470.11,372.7
2017,11,21,11,30,441.0,246.0,3.4,19.0,521.0,569.95,449.63
2017,11,21,11,45,439.0,251.0,3.2,19.5,527.5,598.91,469.87
2017,11,21,12,0,437.0,256.0,3.0,20.0,534.0,626.44,488.93
2017,11,21,12,15,403.5,265.0,2.75,20.0,522.0,613.15,478.31
2017,11,21,12,30,370.0,274.0,2.5,20.0,510.0,612.91,476.96
2017,11,21,12,45,328.5,279.5,2.3,20.5,487.5,598.66,464.4
2017,11,21,13,0,287.0,285.0,2.1,21.0,465.0,581.13,449.47
2017,11,21,13,15,449.5,230.0,2.1,21.0,503.5,708.99,546.27
2017,11,21,13,30,612.0,175.0,2.1,21.0,542.0,829.7,633.88
2017,11,21,13,45,484.0,204.0,2.1,21.0,487.0,740.66,569.48
2017,11,21,14,0,356.0,233.0,2.1,21.0,432.0,633.13,491.66
2017,11,21,14,15,555.0,165.5,2.3,21.0,456.0,785.88,608.41
2017,11,21,14,30,754.0,98.0,2.5,21.0,480.0,915.47,700.16
2017,11,21,14,45,761.5,93.0,2.7,21.0,454.0,919.28,704.81
2017,11,21,15,0,769.0,88.0,2.9,21.0,428.0,919.7,708.34
2017,11,21,15,15,740.5,84.0,2.95,20.5,385.0,889.64,690.71
2017,11,21,15,30,712.0,80.0,3.0,20.0,342.0,849.8,665.86
2017,11,21,15,45,672.0,74.5,3.1,20.0,295.5,794.54,628.02
2017,11,21,16,0,632.0,69.0,3.2,20.0,249.0,737.89,587.63
2017,11,21,16,15,570.0,61.5,3.2,19.0,200.5,657.26,528.69
2017,11,21,16,30,508.0,54.0,3.2,18.0,152.0,577.34,466.78
2017,11,21,16,45,408.5,43.0,3.2,17.5,107.0,462.29,372.49
2017,11,21,17,0,309.0,32.0,3.2,17.0,62.0,352.95,270.72
2017,11,21,17,15,154.5,16.0,3.45,16.5,31.0,176.82,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,15,160.0,12.5,4.2,7.0,25.0,9.83,0.0
2017,11,22,7,30,320.0,25.0,4.4,7.0,50.0,20.73,10.07
2017,11,22,7,45,436.5,35.0,4.6,7.5,96.0,29.12,20.14
2017,11,22,8,0,553.0,45.0,4.8,8.0,142.0,37.61,28.35
2017,11,22,8,15,619.0,51.5,4.9,8.5,191.5,43.03,33.54
2017,11,22,8,30,685.0,58.0,5.0,9.0,241.0,68.86,42.96
2017,11,22,8,45,731.5,61.5,5.1,9.5,290.5,121.42,70.0
2017,11,22,9,0,778.0,65.0,5.2,10.0,340.0,179.67,113.72
2017,11,22,9,15,807.5,68.5,5.1,10.5,385.5,239.67,165.89
2017,11,22,9,30,837.0,72.0,5.0,11.0,431.0,302.78,223.17
2017,11,22,9,45,860.5,73.5,4.95,11.5,471.5,364.88,280.16
2017,11,22,10,0,884.0,75.0,4.9,12.0,512.0,428.41,337.45
2017,11,22,10,15,899.0,77.0,4.8,12.5,546.0,489.51,391.35
2017,11,22,10,30,914.0,79.0,4.7,13.0,580.0,550.8,443.64
2017,11,22,10,45,927.0,79.0,4.6,13.5,607.0,608.92,491.75
2017,11,22,11,0,940.0,79.0,4.5,14.0,634.0,666.41,537.72
2017,11,22,11,15,947.0,80.0,4.4,14.5,652.5,720.03,579.21
2017,11,22,11,30,954.0,81.0,4.3,15.0,671.0,771.95,617.94
2017,11,22,11,45,958.5,81.5,4.25,15.5,681.5,819.51,650.71
2017,11,22,12,0,963.0,82.0,4.2,16.0,692.0,864.69,681.51
2017,11,22,12,15,828.5,122.5,4.15,16.0,647.5,843.9,665.8
2017,11,22,12,30,694.0,163.0,4.1,16.0,603.0,808.14,639.75
2017,11,22,12,45,829.0,121.0,4.1,16.5,641.0,904.02,708.23
2017,11,22,13,0,964.0,79.0,4.1,17.0,679.0,995.96,771.45
2017,11,22,13,15,959.0,78.5,4.1,17.0,662.5,1015.63,785.04
2017,11,22,13,30,954.0,78.0,4.1,17.0,646.0,1031.5,796.73
2017,11,22,13,45,947.0,76.0,4.1,17.5,621.5,1039.69,801.81
2017,11,22,14,0,940.0,74.0,4.1,18.0,597.0,1043.94,804.41
2017,11,22,14,15,927.5,72.5,4.1,18.0,564.5,1039.42,802.7
2017,11,22,14,30,915.0,71.0,4.1,18.0,532.0,1031.06,798.58
2017,11,22,14,45,737.5,99.5,4.1,18.0,453.5,910.44,715.25
2017,11,22,15,0,560.0,128.0,4.1,18.0,375.0,755.33,604.51
2017,11,22,15,15,691.0,95.0,4.0,17.5,369.5,854.63,681.03
2017,11,22,15,30,822.0,62.0,3.9,17.0,364.0,926.97,735.03
2017,11,22,15,45,785.0,58.0,3.8,16.5,315.0,874.6,698.36
2017,11,22,16,0,748.0,54.0,3.7,16.0,266.0,820.34,659.72
2017,11,22,16,15,689.0,49.0,3.2,15.0,215.5,742.81,600.71
2017,11,22,16,30,630.0,44.0,2.7,14.0,165.0,665.19,538.4
2017,11,22,16,45,529.5,36.0,2.2,13.0,116.5,548.69,442.08
2017,11,22,17,0,429.0,28.0,1.7,12.0,68.0,436.19,333.87
2017,11,22,17,15,214.5,14.0,1.6,11.0,34.0,221.47,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,187.5,11.5,1.25,4.0,25.5,9.05,0.0
2017,11,23,7,30,375.0,23.0,1.4,5.0,51.0,20.97,9.85
2017,11,23,7,45,486.0,32.0,1.55,6.0,97.5,29.29,20.42
2017,11,23,8,0,597.0,41.0,1.7,7.0,144.0,37.72,28.58
2017,11,23,8,15,660.0,46.5,1.65,7.5,194.0,42.85,33.55
2017,11,23,8,30,723.0,52.0,1.6,8.0,244.0,64.91,39.21
2017,11,23,8,45,756.5,57.5,1.55,9.0,291.5,120.12,67.91
2017,11,23,9,0,790.0,63.0,1.5,10.0,339.0,179.45,112.33
2017,11,23,9,15,817.0,66.0,1.4,10.5,383.5,239.09,163.41
2017,11,23,9,30,844.0,69.0,1.3,11.0,428.0,301.51,218.87
2017,11,23,9,45,862.5,71.5,1.2,12.0,467.0,363.12,273.24
2017,11,23,10,0,881.0,74.0,1.1,13.0,506.0,425.63,326.66
2017,11,23,10,15,893.5,75.5,1.1,13.5,538.5,484.88,376.71
2017,11,23,10,30,906.0,77.0,1.1,14.0,571.0,544.03,424.85
2017,11,23,10,45,914.5,78.5,1.15,15.0,596.5,600.59,468.8
2017,11,23,11,0,923.0,80.0,1.2,16.0,622.0,656.14,510.34
2017,11,23,11,15,928.5,80.5,1.2,16.5,639.0,707.42,547.9
2017,11,23,11,30,934.0,81.0,1.2,17.0,656.0,756.88,582.98
2017,11,23,11,45,939.0,80.0,1.2,18.0,665.5,802.32,611.19
2017,11,23,12,0,944.0,79.0,1.2,19.0,675.0,845.41,637.31
2017,11,23,12,15,943.5,79.0,1.2,19.0,675.5,882.5,661.5
2017,11,23,12,30,943.0,79.0,1.2,19.0,676.0,916.51,683.62
2017,11,23,12,45,941.0,78.5,1.2,19.5,668.0,945.38,701.03
2017,11,23,13,0,939.0,78.0,1.2,20.0,660.0,970.83,716.24
2017,11,23,13,15,933.0,77.0,1.2,20.0,643.5,988.36,727.79
2017,11,23,13,30,927.0,76.0,1.2,20.0,627.0,1002.13,737.18
2017,11,23,13,45,919.0,75.0,1.2,20.5,602.5,1010.17,741.71
2017,11,23,14,0,911.0,74.0,1.2,21.0,578.0,1014.4,744.05
2017,11,23,14,15,898.0,72.5,1.15,21.0,546.5,1009.21,741.08
2017,11,23,14,30,885.0,71.0,1.1,21.0,515.0,1000.3,735.99
2017,11,23,14,45,866.5,69.0,1.05,21.0,477.0,981.59,724.76
2017,11,23,15,0,848.0,67.0,1.0,21.0,439.0,971.41,719.18
2017,11,23,15,15,822.5,64.0,0.85,20.5,395.5,937.51,697.38
2017,11,23,15,30,797.0,61.0,0.7,20.0,352.0,900.75,673.55
2017,11,23,15,45,760.0,57.0,0.6,20.0,304.5,848.87,638.71
2017,11,23,16,0,723.0,53.0,0.5,20.0,257.0,795.21,601.61
2017,11,23,16,15,665.5,48.0,0.5,19.0,208.0,719.79,551.39
2017,11,23,16,30,608.0,43.0,0.5,18.0,159.0,644.35,497.57
2017,11,23,16,45,509.0,35.0,0.5,17.5,112.0,530.04,409.92
2017,11,23,17,0,410.0,27.0,0.5,17.0,65.0,420.03,309.5
2017,11,23,17,15,205.0,13.5,0.65,16.0,32.5,212.68,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,179.5,11.0,2.3,7.0,24.0,8.65,0.0
2017,11,24,7,30,359.0,22.0,2.6,8.0,48.0,20.02,8.32
2017,11,24,7,45,470.0,30.5,2.95,9.0,93.0,27.88,18.81
2017,11,24,8,0,581.0,39.0,3.3,10.0,138.0,35.87,26.51
2017,11,24,8,15,644.5,44.5,3.15,11.0,186.5,41.03,31.39
2017,11,24,8,30,708.0,50.0,3.0,12.0,235.0,62.46,36.88
2017,11,24,8,45,747.5,54.0,2.9,13.0,283.0,115.95,63.85
2017,11,24,9,0,787.0,58.0,2.8,14.0,331.0,174.23,106.76
2017,11,24,9,15,814.0,61.0,3.0,15.0,375.0,233.5,157.09
2017,11,24,9,30,841.0,64.0,3.2,16.0,419.0,296.88,213.06
2017,11,24,9,45,859.0,66.0,3.45,17.0,457.5,356.78,266.66
2017,11,24,10,0,877.0,68.0,3.7,18.0,496.0,417.75,320.14
2017,11,24,10,15,890.0,69.5,3.75,18.5,528.5,476.8,371.12
2017,11,24,10,30,903.0,71.0,3.8,19.0,561.0,535.83,420.5
2017,11,24,10,45,911.0,72.5,3.9,20.0,586.0,591.79,465.22
2017,11,24,11,0,919.0,74.0,4.0,21.0,611.0,646.71,507.6
2017,11,24,11,15,924.5,75.0,4.05,21.5,628.0,698.16,546.95
2017,11,24,11,30,930.0,76.0,4.1,22.0,645.0,747.84,583.8
2017,11,24,11,45,927.5,78.5,4.15,22.5,653.5,791.14,613.36
2017,11,24,12,0,925.0,81.0,4.2,23.0,662.0,831.63,640.67
2017,11,24,12,15,925.0,81.0,4.25,23.0,662.5,868.48,666.52
2017,11,24,12,30,925.0,81.0,4.3,23.0,663.0,902.35,690.29
2017,11,24,12,45,920.5,81.0,4.35,23.0,655.0,929.08,709.13
2017,11,24,13,0,916.0,81.0,4.4,23.0,647.0,952.34,725.72
2017,11,24,13,15,910.5,80.5,4.45,23.0,631.0,970.52,738.96
2017,11,24,13,30,905.0,80.0,4.5,23.0,615.0,985.07,749.96
2017,11,24,13,45,895.0,79.0,4.55,23.5,591.0,990.94,753.81
2017,11,24,14,0,885.0,78.0,4.6,24.0,567.0,993.05,755.31
2017,11,24,14,15,872.5,76.5,4.6,23.5,536.0,988.33,754.92
2017,11,24,14,30,860.0,75.0,4.6,23.0,505.0,979.99,752.21
2017,11,24,14,45,805.5,77.0,4.65,23.0,456.5,942.58,728.19
2017,11,24,15,0,751.0,79.0,4.7,23.0,408.0,889.63,692.97
2017,11,24,15,15,747.0,74.5,4.45,22.5,374.0,876.04,684.79
2017,11,24,15,30,743.0,70.0,4.2,22.0,340.0,859.33,674.44
2017,11,24,15,45,704.5,65.5,4.0,22.0,294.0,806.05,636.01
2017,11,24,16,0,666.0,61.0,3.8,22.0,248.0,759.24,601.29
2017,11,24,16,15,606.0,54.5,3.4,20.5,200.0,681.47,544.17
2017,11,24,16,30,546.0,48.0,3.0,19.0,152.0,604.45,484.35
2017,11,24,16,45,447.0,38.5,2.65,18.0,106.5,491.03,391.76
2017,11,24,17,0,348.0,29.0,2.3,17.0,61.0,383.45,288.78
2017,11,24,17,15,174.0,14.5,2.4,16.5,30.5,189.26,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,112.0,12.5,1.35,8.5,20.0,9.83,0.0
2017,11,25,7,30,224.0,25.0,1.5,9.0,40.0,20.55,7.84
2017,11,25,7,45,338.0,37.5,1.7,10.0,82.5,30.78,21.2
2017,11,25,8,0,452.0,50.0,1.9,11.0,125.0,41.01,30.95
2017,11,25,8,15,522.5,58.5,1.7,11.5,172.5,47.68,37.28
2017,11,25,8,30,593.0,67.0,1.5,12.0,220.0,68.35,43.95
2017,11,25,8,45,642.5,72.5,1.35,13.0,267.5,117.56,69.35
2017,11,25,9,0,692.0,78.0,1.2,14.0,315.0,172.89,109.46
2017,11,25,9,15,723.0,82.0,1.1,15.0,359.0,228.89,155.85
2017,11,25,9,30,754.0,86.0,1.0,16.0,403.0,288.27,206.63
2017,11,25,9,45,777.5,89.0,0.95,17.0,441.5,349.05,258.5
2017,11,25,10,0,801.0,92.0,0.9,18.0,480.0,409.62,308.82
2017,11,25,10,15,721.0,117.0,0.9,18.5,484.0,444.86,340.08
2017,11,25,10,30,641.0,142.0,0.9,19.0,488.0,471.28,362.72
2017,11,25,10,45,746.5,121.0,0.9,20.0,542.0,550.06,421.8
2017,11,25,11,0,852.0,100.0,0.9,21.0,596.0,635.29,483.32
2017,11,25,11,15,858.5,101.0,1.0,21.5,613.0,685.64,519.91
2017,11,25,11,30,865.0,102.0,1.1,22.0,630.0,734.45,554.89
2017,11,25,11,45,889.5,94.0,1.25,22.5,643.5,778.12,585.53
2017,11,25,12,0,914.0,86.0,1.4,23.0,657.0,827.45,618.69
2017,11,25,12,15,913.5,86.0,1.5,23.5,658.0,863.59,642.14
2017,11,25,12,30,913.0,86.0,1.6,24.0,659.0,896.77,663.69
2017,11,25,12,45,909.5,86.0,1.7,24.5,651.0,924.16,681.45
2017,11,25,13,0,906.0,86.0,1.8,25.0,643.0,948.19,697.1
2017,11,25,13,15,900.0,85.5,1.85,25.0,627.0,965.81,709.48
2017,11,25,13,30,894.0,85.0,1.9,25.0,611.0,979.84,719.77
2017,11,25,13,45,883.0,84.0,2.0,25.5,587.0,984.73,723.53
2017,11,25,14,0,872.0,83.0,2.1,26.0,563.0,985.88,725.1
2017,11,25,14,15,858.5,81.0,2.1,26.0,531.5,991.85,730.28
2017,11,25,14,30,845.0,79.0,2.1,26.0,500.0,981.93,725.21
2017,11,25,14,45,824.0,77.0,2.15,26.0,462.5,960.87,713.62
2017,11,25,15,0,803.0,75.0,2.2,26.0,425.0,936.43,699.78
2017,11,25,15,15,776.0,72.0,2.05,25.5,382.5,901.53,678.04
2017,11,25,15,30,749.0,69.0,1.9,25.0,340.0,863.83,654.01
2017,11,25,15,45,708.0,64.5,1.75,24.5,293.0,808.14,616.81
2017,11,25,16,0,667.0,60.0,1.6,24.0,246.0,758.79,582.76
2017,11,25,16,15,606.0,54.0,1.55,22.5,198.5,680.89,529.32
2017,11,25,16,30,545.0,48.0,1.5,21.0,151.0,603.73,472.83
2017,11,25,16,45,442.5,38.5,1.45,20.0,105.5,487.32,381.58
2017,11,25,17,0,340.0,29.0,1.4,19.0,60.0,376.97,278.89
2017,11,25,17,15,170.0,14.5,1.5,18.5,30.0,185.79,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,122.5,11.5,1.9,9.5,20.0,9.05,0.0
2017,11,26,7,30,245.0,23.0,2.2,10.0,40.0,18.94,5.83
2017,11,26,7,45,361.0,34.5,2.5,11.0,82.0,28.43,18.97
2017,11,26,8,0,477.0,46.0,2.8,12.0,124.0,37.97,28.08
2017,11,26,8,15,546.0,53.5,2.65,12.5,171.5,43.99,33.8
2017,11,26,8,30,615.0,61.0,2.5,13.0,219.0,64.04,39.95
2017,11,26,8,45,660.0,66.5,2.4,14.0,265.5,114.01,65.56
2017,11,26,9,0,705.0,72.0,2.3,15.0,312.0,169.5,105.99
2017,11,26,9,15,735.5,76.0,2.15,16.0,355.5,228.54,155.17
2017,11,26,9,30,766.0,80.0,2.0,17.0,399.0,287.88,206.43
2017,11,26,9,45,787.5,83.0,1.9,18.0,437.5,346.38,257.23
2017,11,26,10,0,809.0,86.0,1.8,19.0,476.0,406.56,308.09
2017,11,26,10,15,824.0,88.0,1.65,19.5,508.0,464.32,355.9
2017,11,26,10,30,839.0,90.0,1.5,20.0,540.0,522.45,402.06
2017,11,26,10,45,849.5,92.0,1.4,21.0,565.5,578.19,443.93
2017,11,26,11,0,860.0,94.0,1.3,22.0,591.0,633.31,483.42
2017,11,26,11,15,866.5,95.0,1.3,22.0,608.5,683.89,520.86
2017,11,26,11,30,873.0,96.0,1.3,22.0,626.0,732.93,556.27
2017,11,26,11,45,872.5,98.0,1.35,22.5,634.5,776.04,585.35
2017,11,26,12,0,872.0,100.0,1.4,23.0,643.0,816.62,611.54
2017,11,26,12,15,872.5,100.0,1.45,23.0,644.0,853.15,636.06
2017,11,26,12,30,873.0,100.0,1.5,23.0,645.0,886.85,658.7
2017,11,26,12,45,870.5,99.5,1.55,23.5,637.5,914.33,675.98
2017,11,26,13,0,868.0,99.0,1.6,24.0,630.0,938.53,691.2
2017,11,26,13,15,862.0,98.0,1.6,24.0,614.5,955.46,702.5
2017,11,26,13,30,856.0,97.0,1.6,24.0,599.0,968.8,711.69
2017,11,26,13,45,847.0,95.5,1.6,24.0,576.0,974.98,716.46
2017,11,26,14,0,838.0,94.0,1.6,24.0,553.0,977.46,719.1
2017,11,26,14,15,824.5,91.5,1.55,24.0,522.5,970.55,715.16
2017,11,26,14,30,811.0,89.0,1.5,24.0,492.0,959.99,709.08
2017,11,26,14,45,772.5,91.5,1.45,24.0,452.5,926.74,688.26
2017,11,26,15,0,734.0,94.0,1.4,24.0,413.0,898.59,670.94
2017,11,26,15,15,705.0,89.5,1.3,23.5,371.0,860.77,647.44
2017,11,26,15,30,676.0,85.0,1.2,23.0,329.0,820.46,621.81
2017,11,26,15,45,637.5,78.5,1.15,23.0,284.0,766.19,585.25
2017,11,26,16,0,599.0,72.0,1.1,23.0,239.0,710.47,546.43
2017,11,26,16,15,537.0,64.0,1.05,21.5,192.0,630.08,490.88
2017,11,26,16,30,475.0,56.0,1.0,20.0,145.0,550.22,432.15
2017,11,26,16,45,379.5,44.0,1.0,19.0,101.5,438.55,344.57
2017,11,26,17,0,284.0,32.0,1.0,18.0,58.0,332.44,246.13
2017,11,26,17,15,142.0,16.0,1.05,17.5,29.0,164.97,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,100.0,12.0,1.6,10.0,18.5,9.44,0.0
2017,11,27,7,30,200.0,24.0,1.9,11.0,37.0,19.72,5.11
2017,11,27,7,45,312.0,37.5,2.2,12.0,78.0,30.76,20.79
2017,11,27,8,0,424.0,51.0,2.5,13.0,119.0,41.75,31.25
2017,11,27,8,15,495.5,60.0,2.65,13.5,165.5,48.73,37.85
2017,11,27,8,30,567.0,69.0,2.8,14.0,212.0,68.46,44.48
2017,11,27,8,45,615.0,75.5,2.95,15.0,258.5,116.59,69.35
2017,11,27,9,0,663.0,82.0,3.1,16.0,305.0,170.7,108.57
2017,11,27,9,15,695.0,86.5,3.35,17.0,348.5,225.53,154.14
2017,11,27,9,30,727.0,91.0,3.6,18.0,392.0,283.91,204.71
2017,11,27,9,45,750.0,94.5,3.9,19.0,430.0,341.7,255.39
2017,11,27,10,0,773.0,98.0,4.2,20.0,468.0,401.44,306.85
2017,11,27,10,15,442.5,170.5,4.2,20.0,385.5,359.48,281.44
2017,11,27,10,30,112.0,243.0,4.2,20.0,303.0,258.51,204.16
2017,11,27,10,45,152.5,255.5,4.25,20.5,341.0,310.88,245.88
2017,11,27,11,0,193.0,268.0,4.3,21.0,379.0,359.05,283.69
2017,11,27,11,15,190.0,278.5,4.35,21.5,390.5,380.82,300.25
2017,11,27,11,30,187.0,289.0,4.4,22.0,402.0,402.28,316.38
2017,11,27,11,45,537.5,191.5,4.45,22.5,523.5,613.88,482.6
2017,11,27,12,0,888.0,94.0,4.5,23.0,645.0,813.59,630.65
2017,11,27,12,15,888.5,94.5,4.5,23.0,646.0,850.34,655.41
2017,11,27,12,30,889.0,95.0,4.5,23.0,647.0,884.29,679.16
2017,11,27,12,45,886.0,94.5,4.55,23.5,640.0,911.09,696.9
2017,11,27,13,0,883.0,94.0,4.6,24.0,633.0,934.61,712.44
2017,11,27,13,15,877.5,93.0,4.6,24.0,617.5,963.34,732.71
2017,11,27,13,30,872.0,92.0,4.6,24.0,602.0,977.45,743.0
2017,11,27,13,45,862.5,90.5,4.6,24.0,578.5,983.39,747.94
2017,11,27,14,0,853.0,89.0,4.6,24.0,555.0,985.58,750.56
2017,11,27,14,15,840.0,87.0,4.55,24.0,525.0,979.94,747.56
2017,11,27,14,30,827.0,85.0,4.5,24.0,495.0,970.64,742.23
2017,11,27,14,45,808.0,82.5,4.45,24.0,458.0,951.11,730.1
2017,11,27,15,0,789.0,80.0,4.4,24.0,421.0,928.2,715.61
2017,11,27,15,15,761.5,76.5,4.2,23.5,379.0,892.36,692.46
2017,11,27,15,30,734.0,73.0,4.0,23.0,337.0,853.72,666.88
2017,11,27,15,45,696.0,68.0,3.85,23.0,291.0,808.64,634.84
2017,11,27,16,0,658.0,63.0,3.7,23.0,245.0,754.72,595.17
2017,11,27,16,15,597.0,56.0,3.25,21.5,197.5,675.65,537.02
2017,11,27,16,30,536.0,49.0,2.8,20.0,150.0,597.31,476.12
2017,11,27,16,45,437.5,39.0,2.4,19.0,105.0,484.03,383.74
2017,11,27,17,0,339.0,29.0,2.0,18.0,60.0,376.57,279.32
2017,11,27,17,15,169.5,14.5,2.0,17.5,30.0,185.05,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,121.0,11.0,2.5,10.5,18.5,8.65,0.0
2017,11,28,7,30,242.0,22.0,2.8,11.0,37.0,18.15,2.96
2017,11,28,7,45,368.5,33.0,3.15,12.0,79.5,27.29,17.71
2017,11,28,8,0,495.0,44.0,3.5,13.0,122.0,36.54,26.62
2017,11,28,8,15,566.5,50.5,3.7,13.5,169.5,41.87,31.73
2017,11,28,8,30,638.0,57.0,3.9,14.0,217.0,60.79,37.16
2017,11,28,8,45,688.0,61.5,4.15,15.0,264.5,114.82,65.17
2017,11,28,9,0,738.0,66.0,4.4,16.0,312.0,171.28,105.92
2017,11,28,9,15,768.0,69.0,4.7,17.0,356.0,228.09,153.68
2017,11,28,9,30,798.0,72.0,5.0,18.0,400.0,288.1,206.51
2017,11,28,9,45,821.0,74.0,5.3,19.0,439.0,347.79,259.74
2017,11,28,10,0,844.0,76.0,5.6,20.0,478.0,409.28,313.69
2017,11,28,10,15,858.5,78.0,5.6,20.5,510.5,468.47,364.99
2017,11,28,10,30,873.0,80.0,5.6,21.0,543.0,525.74,413.37
2017,11,28,10,45,884.5,81.0,5.7,21.5,569.0,581.64,459.49
2017,11,28,11,0,896.0,82.0,5.8,22.0,595.0,636.91,503.84
2017,11,28,11,15,902.5,82.5,5.8,22.5,612.5,687.49,543.25
2017,11,28,11,30,909.0,83.0,5.8,23.0,630.0,736.45,580.44
2017,11,28,11,45,906.5,85.5,5.8,23.5,638.5,778.99,610.35
2017,11,28,12,0,904.0,88.0,5.8,24.0,647.0,818.8,637.68
2017,11,28,12,15,904.5,88.5,5.7,24.0,648.0,856.05,663.8
2017,11,28,12,30,905.0,89.0,5.6,24.0,649.0,890.47,687.75
2017,11,28,12,45,900.0,89.0,5.55,24.5,641.5,916.45,704.55
2017,11,28,13,0,895.0,89.0,5.5,25.0,634.0,939.03,718.96
2017,11,28,13,15,889.5,88.5,5.4,25.0,618.5,957.09,731.41
2017,11,28,13,30,884.0,88.0,5.3,25.0,603.0,971.63,741.51
2017,11,28,13,45,871.5,87.5,5.2,25.0,579.0,987.78,752.88
2017,11,28,14,0,859.0,87.0,5.1,25.0,555.0,988.41,753.61
2017,11,28,14,15,845.5,85.0,5.0,25.0,524.5,982.38,749.99
2017,11,28,14,30,832.0,83.0,4.9,25.0,494.0,972.67,744.0
2017,11,28,14,45,805.0,82.5,4.8,25.0,455.5,947.72,727.51
2017,11,28,15,0,778.0,82.0,4.7,25.0,417.0,919.35,708.68
2017,11,28,15,15,750.0,78.0,4.4,24.5,375.0,882.54,683.89
2017,11,28,15,30,722.0,74.0,4.1,24.0,333.0,850.62,662.66
2017,11,28,15,45,678.0,69.5,3.8,24.0,286.5,793.32,621.15
2017,11,28,16,0,634.0,65.0,3.5,24.0,240.0,734.76,577.58
2017,11,28,16,15,571.0,58.0,3.0,22.5,193.0,654.38,518.31
2017,11,28,16,30,508.0,51.0,2.5,21.0,146.0,574.73,456.35
2017,11,28,16,45,403.0,40.5,2.05,20.0,101.5,455.89,359.98
2017,11,28,17,0,298.0,30.0,1.6,19.0,57.0,343.22,252.87
2017,11,28,17,15,149.0,15.0,1.55,18.5,28.5,169.11,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.0,3.4,10.0,16.5,8.65,0.0
2017,11,29,7,30,183.0,22.0,3.6,10.0,33.0,18.04,1.38
2017,11,29,7,45,310.0,34.5,3.8,10.5,74.0,28.32,18.6
2017,11,29,8,0,437.0,47.0,4.0,11.0,115.0,38.64,28.66
2017,11,29,8,15,512.0,55.5,4.1,11.5,162.0,45.38,35.1
2017,11,29,8,30,587.0,64.0,4.2,12.0,209.0,64.29,41.49
2017,11,29,8,45,639.0,69.0,4.3,13.0,256.0,112.58,65.82
2017,11,29,9,0,691.0,74.0,4.4,14.0,303.0,167.25,105.47
2017,11,29,9,15,723.5,78.0,4.35,14.5,346.5,223.14,152.69
2017,11,29,9,30,756.0,82.0,4.3,15.0,390.0,284.68,206.99
2017,11,29,9,45,781.0,84.5,4.25,15.5,429.5,343.17,259.43
2017,11,29,10,0,806.0,87.0,4.2,16.0,469.0,403.75,312.84
2017,11,29,10,15,822.0,89.5,4.15,16.5,501.5,462.15,363.35
2017,11,29,10,30,838.0,92.0,4.1,17.0,534.0,521.07,412.79
2017,11,29,10,45,851.0,93.0,4.1,17.5,560.0,577.12,458.61
2017,11,29,11,0,864.0,94.0,4.1,18.0,586.0,632.78,502.76
2017,11,29,11,15,871.0,95.0,4.0,18.5,604.0,683.86,541.89
2017,11,29,11,30,878.0,96.0,3.9,19.0,622.0,733.44,578.77
2017,11,29,11,45,884.5,95.5,3.85,19.5,632.5,779.33,611.36
2017,11,29,12,0,891.0,95.0,3.8,20.0,643.0,815.04,635.1
2017,11,29,12,15,891.5,95.0,3.75,20.0,644.5,851.42,660.44
2017,11,29,12,30,892.0,95.0,3.7,20.0,646.0,885.0,683.68
2017,11,29,12,45,892.0,94.0,3.65,20.5,639.5,914.08,702.38
2017,11,29,13,0,892.0,93.0,3.6,21.0,633.0,940.04,718.89
2017,11,29,13,15,887.0,92.0,3.5,21.0,618.0,958.06,731.01
2017,11,29,13,30,882.0,91.0,3.4,21.0,603.0,984.34,748.92
2017,11,29,13,45,876.0,88.5,3.35,21.5,580.5,992.75,753.56
2017,11,29,14,0,870.0,86.0,3.3,22.0,558.0,997.44,755.98
