Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,14,15,857.5,84.0,3.15,22.0,528.0,992.57,752.77
2017,11,29,14,30,845.0,82.0,3.0,22.0,498.0,983.99,747.24
2017,11,29,14,45,829.5,78.5,2.9,22.0,461.5,966.87,736.42
2017,11,29,15,0,814.0,75.0,2.8,22.0,425.0,946.29,723.32
2017,11,29,15,15,787.5,72.0,2.55,21.5,382.5,912.15,700.82
2017,11,29,15,30,761.0,69.0,2.3,21.0,340.0,875.14,675.92
2017,11,29,15,45,725.5,64.0,2.05,20.5,294.0,824.29,640.49
2017,11,29,16,0,690.0,59.0,1.8,20.0,248.0,771.51,602.41
2017,11,29,16,15,629.0,53.0,1.6,19.0,200.0,701.39,551.32
2017,11,29,16,30,568.0,47.0,1.4,18.0,152.0,623.92,491.72
2017,11,29,16,45,467.5,37.5,1.2,17.5,106.5,508.76,398.99
2017,11,29,17,0,367.0,28.0,1.0,17.0,61.0,399.56,292.3
2017,11,29,17,15,183.5,14.0,1.0,16.5,30.5,158.2,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,102.0,10.5,1.1,9.5,16.0,8.26,0.0
2017,11,30,7,30,204.0,21.0,1.2,10.0,32.0,17.28,0.0
2017,11,30,7,45,325.5,33.0,1.35,11.0,72.5,27.17,17.5
2017,11,30,8,0,447.0,45.0,1.5,12.0,113.0,37.1,27.19
2017,11,30,8,15,521.0,53.0,1.55,12.5,160.0,43.51,33.31
2017,11,30,8,30,595.0,61.0,1.6,13.0,207.0,61.66,39.3
2017,11,30,8,45,640.5,67.0,1.7,13.5,253.0,110.52,63.92
2017,11,30,9,0,686.0,73.0,1.8,14.0,299.0,165.0,103.44
2017,11,30,9,15,718.0,77.5,1.6,15.0,342.0,220.8,149.69
2017,11,30,9,30,750.0,82.0,1.4,16.0,385.0,282.23,202.32
2017,11,30,9,45,534.5,137.0,1.2,17.0,363.5,299.53,225.8
2017,11,30,10,0,319.0,192.0,1.0,18.0,342.0,290.39,224.52
2017,11,30,10,15,328.0,205.0,1.0,18.5,368.5,328.11,255.31
2017,11,30,10,30,337.0,218.0,1.0,19.0,395.0,366.75,285.79
2017,11,30,10,45,247.5,241.5,1.0,20.0,375.0,361.13,281.08
2017,11,30,11,0,158.0,265.0,1.0,21.0,355.0,334.87,260.02
2017,11,30,11,15,227.0,266.0,0.95,21.5,399.5,392.96,304.43
2017,11,30,11,30,296.0,267.0,0.9,22.0,444.0,471.52,362.23
2017,11,30,11,45,220.0,279.0,0.9,22.5,412.0,429.65,329.62
2017,11,30,12,0,144.0,291.0,0.9,23.0,380.0,395.8,303.04
2017,11,30,12,15,244.5,279.5,0.9,23.0,430.0,476.74,365.05
2017,11,30,12,30,345.0,268.0,0.9,23.0,480.0,583.29,442.63
2017,11,30,12,45,303.0,272.5,0.9,23.5,457.5,567.2,428.93
2017,11,30,13,0,261.0,277.0,0.9,24.0,435.0,547.86,414.06
2017,11,30,13,15,309.0,260.5,0.95,24.0,443.0,586.48,443.79
2017,11,30,13,30,357.0,244.0,1.0,24.0,451.0,625.41,473.11
2017,11,30,13,45,598.0,168.5,1.05,24.0,498.5,818.06,610.34
2017,11,30,14,0,839.0,93.0,1.1,24.0,546.0,974.81,711.93
2017,11,30,14,15,825.0,90.5,1.2,24.0,516.0,967.7,708.22
2017,11,30,14,30,811.0,88.0,1.3,24.0,486.0,956.94,704.42
2017,11,30,14,45,781.5,88.0,1.4,24.0,448.0,930.14,690.1
2017,11,30,15,0,752.0,88.0,1.5,24.0,410.0,907.63,678.49
2017,11,30,15,15,723.5,84.0,1.45,23.5,368.5,871.19,656.5
2017,11,30,15,30,695.0,80.0,1.4,23.0,327.0,832.23,632.38
2017,11,30,15,45,653.5,74.0,1.4,22.5,281.5,775.79,595.84
2017,11,30,16,0,612.0,68.0,1.4,22.0,236.0,718.0,556.78
2017,11,30,16,15,549.0,60.5,1.3,21.0,189.5,637.45,499.09
2017,11,30,16,30,486.0,53.0,1.2,20.0,143.0,557.53,438.6
2017,11,30,16,45,387.5,42.0,1.2,19.0,99.5,444.3,349.3
2017,11,30,17,0,289.0,31.0,1.2,18.0,56.0,336.65,247.16
2017,11,30,17,15,144.5,15.5,1.3,17.0,28.0,128.19,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.0,10.5,0.95,9.5,14.0,8.26,0.0
2017,12,1,7,30,134.0,21.0,1.1,10.0,28.0,15.95,0.0
2017,12,1,7,45,250.0,36.5,1.3,10.5,67.0,27.73,17.87
2017,12,1,8,0,366.0,52.0,1.5,11.0,106.0,39.57,29.44
2017,12,1,8,15,441.0,62.5,1.55,11.5,151.5,50.53,39.69
2017,12,1,8,30,516.0,73.0,1.6,12.0,197.0,68.48,46.7
2017,12,1,8,45,570.0,79.5,1.65,13.0,243.0,113.67,69.56
2017,12,1,9,0,624.0,86.0,1.7,14.0,289.0,165.65,106.72
2017,12,1,9,15,658.0,91.5,1.85,15.0,332.0,219.16,150.85
2017,12,1,9,30,692.0,97.0,2.0,16.0,375.0,276.54,200.18
2017,12,1,9,45,719.0,100.0,2.2,17.5,413.5,333.07,248.93
2017,12,1,10,0,746.0,103.0,2.4,19.0,452.0,392.03,298.72
2017,12,1,10,15,763.0,106.0,2.4,19.5,484.0,448.73,346.39
2017,12,1,10,30,780.0,109.0,2.4,20.0,516.0,506.2,393.2
2017,12,1,10,45,794.0,110.0,2.45,20.5,542.0,559.68,435.8
2017,12,1,11,0,808.0,111.0,2.5,21.0,568.0,613.38,477.3
2017,12,1,11,15,815.5,112.5,2.5,21.5,585.5,662.88,514.33
2017,12,1,11,30,823.0,114.0,2.5,22.0,603.0,711.1,549.4
2017,12,1,11,45,845.0,107.0,2.55,22.5,616.0,759.94,584.52
2017,12,1,12,0,867.0,100.0,2.6,23.0,629.0,807.69,616.48
2017,12,1,12,15,867.0,100.0,2.55,23.0,630.5,843.73,640.56
2017,12,1,12,30,867.0,100.0,2.5,23.0,632.0,876.97,662.67
2017,12,1,12,45,864.5,99.5,2.5,23.5,625.0,904.46,679.92
2017,12,1,13,0,862.0,99.0,2.5,24.0,618.0,928.72,695.02
2017,12,1,13,15,856.0,98.0,2.45,24.0,603.0,945.78,706.3
2017,12,1,13,30,850.0,97.0,2.4,24.0,588.0,959.3,715.38
2017,12,1,13,45,840.0,95.5,2.4,24.0,565.0,964.74,719.77
2017,12,1,14,0,830.0,94.0,2.4,24.0,542.0,966.5,721.98
2017,12,1,14,15,816.0,91.5,2.35,24.0,512.0,959.4,717.99
2017,12,1,14,30,802.0,89.0,2.3,24.0,482.0,948.69,711.81
2017,12,1,14,45,779.0,87.5,2.25,24.0,445.5,926.66,698.14
2017,12,1,15,0,756.0,86.0,2.2,24.0,409.0,901.26,682.24
2017,12,1,15,15,727.5,82.0,1.9,23.5,367.5,872.27,662.54
2017,12,1,15,30,699.0,78.0,1.6,23.0,326.0,833.38,635.51
2017,12,1,15,45,659.0,72.5,1.3,22.5,281.0,779.11,597.01
2017,12,1,16,0,619.0,67.0,1.0,22.0,236.0,723.44,556.22
2017,12,1,16,15,557.0,59.5,1.0,21.0,189.5,643.76,500.78
2017,12,1,16,30,495.0,52.0,1.0,20.0,143.0,564.72,442.24
2017,12,1,16,45,396.0,41.0,1.05,19.5,100.0,450.92,352.68
2017,12,1,17,0,297.0,30.0,1.1,19.0,57.0,342.95,250.0
2017,12,1,17,15,148.5,15.0,1.15,18.5,28.5,131.1,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,83.5,9.5,1.75,11.5,14.0,7.47,0.0
2017,12,2,7,30,167.0,19.0,2.0,12.0,28.0,15.55,0.0
2017,12,2,7,45,291.0,32.5,2.3,12.5,67.5,26.69,16.65
2017,12,2,8,0,415.0,46.0,2.6,13.0,107.0,37.81,27.59
2017,12,2,8,15,341.0,68.5,2.6,13.5,130.5,50.94,39.68
2017,12,2,8,30,267.0,91.0,2.6,14.0,154.0,70.96,51.78
2017,12,2,8,45,302.5,103.5,2.65,15.0,189.5,103.35,70.71
2017,12,2,9,0,338.0,116.0,2.7,16.0,225.0,142.21,99.31
2017,12,2,9,15,531.5,102.0,2.9,17.0,301.0,200.66,140.14
2017,12,2,9,30,725.0,88.0,3.1,18.0,377.0,276.85,198.57
2017,12,2,9,45,750.5,91.0,3.35,19.0,416.0,334.55,248.99
2017,12,2,10,0,776.0,94.0,3.6,20.0,455.0,395.52,301.33
2017,12,2,10,15,793.0,97.0,3.55,20.5,487.5,453.13,350.21
2017,12,2,10,30,810.0,100.0,3.5,21.0,520.0,511.47,398.16
2017,12,2,10,45,822.5,101.5,3.5,21.5,546.0,566.35,442.17
2017,12,2,11,0,835.0,103.0,3.5,22.0,572.0,620.89,484.56
2017,12,2,11,15,842.0,104.0,3.45,22.5,590.0,670.73,522.12
2017,12,2,11,30,849.0,105.0,3.4,23.0,608.0,719.17,557.59
2017,12,2,11,45,865.5,100.5,3.35,23.5,620.5,767.28,591.67
2017,12,2,12,0,882.0,96.0,3.3,24.0,633.0,813.99,622.62
2017,12,2,12,15,882.5,96.0,3.25,24.0,634.5,850.96,647.64
2017,12,2,12,30,883.0,96.0,3.2,24.0,636.0,885.12,670.67
2017,12,2,12,45,879.5,96.0,3.2,24.0,629.0,912.78,689.53
2017,12,2,13,0,876.0,96.0,3.2,24.0,622.0,937.12,706.24
2017,12,2,13,15,870.0,95.0,3.15,24.0,607.0,954.54,718.02
2017,12,2,13,30,864.0,94.0,3.1,24.0,592.0,968.37,727.55
2017,12,2,13,45,853.5,93.0,3.1,24.0,569.0,974.2,732.28
2017,12,2,14,0,843.0,92.0,3.1,24.0,546.0,976.31,734.75
2017,12,2,14,15,829.5,90.0,3.05,24.0,516.0,970.52,731.7
2017,12,2,14,30,816.0,88.0,3.0,24.0,486.0,961.08,726.39
2017,12,2,14,45,752.5,89.5,3.0,24.0,435.5,902.09,687.66
2017,12,2,15,0,689.0,91.0,3.0,24.0,385.0,848.09,652.15
2017,12,2,15,15,644.0,93.0,2.8,23.5,346.0,803.65,622.64
2017,12,2,15,30,599.0,95.0,2.6,23.0,307.0,756.42,590.41
2017,12,2,15,45,569.5,85.0,2.45,23.0,265.0,708.13,555.73
2017,12,2,16,0,540.0,75.0,2.3,23.0,223.0,658.28,518.72
2017,12,2,16,15,485.5,65.5,2.0,22.0,179.0,584.61,463.45
2017,12,2,16,30,431.0,56.0,1.7,21.0,135.0,511.32,405.78
2017,12,2,16,45,346.0,43.0,1.4,20.0,94.0,409.36,322.69
2017,12,2,17,0,261.0,30.0,1.1,19.0,53.0,312.88,228.57
2017,12,2,17,15,130.5,15.0,1.1,18.5,26.5,116.73,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.05,14.5,4.0,3.15,0.0
2017,12,3,7,30,0.0,8.0,1.3,15.0,8.0,6.07,0.0
2017,12,3,7,45,0.0,21.5,1.6,15.5,21.5,16.4,7.82
2017,12,3,8,0,0.0,35.0,1.9,16.0,35.0,26.7,17.58
2017,12,3,8,15,0.0,51.0,1.95,16.5,51.0,38.41,28.2
2017,12,3,8,30,0.0,67.0,2.0,17.0,67.0,50.1,36.81
2017,12,3,8,45,0.0,84.0,2.15,17.5,84.0,62.96,47.67
2017,12,3,9,0,0.0,101.0,2.3,18.0,101.0,76.1,58.57
2017,12,3,9,15,0.0,116.5,2.4,18.5,116.5,88.39,68.59
2017,12,3,9,30,0.0,132.0,2.5,19.0,132.0,100.88,78.62
2017,12,3,9,45,0.0,85.5,2.65,20.0,85.5,65.69,49.13
2017,12,3,10,0,0.0,39.0,2.8,21.0,39.0,29.82,19.17
2017,12,3,10,15,0.0,42.0,2.9,21.0,42.0,32.14,21.06
2017,12,3,10,30,0.0,45.0,3.0,21.0,45.0,34.46,22.92
2017,12,3,10,45,6.5,122.5,3.1,21.5,126.5,98.8,75.48
2017,12,3,11,0,13.0,200.0,3.2,22.0,208.0,167.59,130.45
2017,12,3,11,15,13.5,206.0,3.2,22.0,214.5,174.45,135.69
2017,12,3,11,30,14.0,212.0,3.2,22.0,221.0,181.45,141.16
2017,12,3,11,45,18.0,222.5,3.2,22.5,233.5,195.26,151.81
2017,12,3,12,0,22.0,233.0,3.2,23.0,246.0,209.72,162.94
2017,12,3,12,15,41.5,252.0,3.2,23.0,277.0,263.4,205.37
2017,12,3,12,30,61.0,271.0,3.2,23.0,308.0,304.64,237.77
2017,12,3,12,45,159.0,273.0,3.25,23.5,368.5,419.14,327.6
2017,12,3,13,0,257.0,275.0,3.3,24.0,429.0,541.52,420.49
2017,12,3,13,15,149.5,258.0,3.35,24.0,347.0,411.28,320.87
2017,12,3,13,30,42.0,241.0,3.4,24.0,265.0,274.22,213.46
2017,12,3,13,45,155.0,239.5,3.5,24.0,323.5,410.52,322.91
2017,12,3,14,0,268.0,238.0,3.6,24.0,382.0,551.46,432.03
2017,12,3,14,15,272.0,223.5,3.65,24.0,362.5,545.78,428.45
2017,12,3,14,30,276.0,209.0,3.7,24.0,343.0,538.74,424.61
2017,12,3,14,45,454.0,157.0,3.75,24.0,358.5,681.71,536.72
2017,12,3,15,0,632.0,105.0,3.8,24.0,374.0,808.66,630.17
2017,12,3,15,15,594.5,102.5,3.7,23.5,336.0,765.88,600.54
2017,12,3,15,30,557.0,100.0,3.6,23.0,298.0,720.66,569.62
2017,12,3,15,45,524.5,90.5,3.5,23.0,256.5,670.66,533.18
2017,12,3,16,0,492.0,81.0,3.4,23.0,215.0,619.22,494.46
2017,12,3,16,15,459.5,69.0,3.0,22.0,175.0,564.23,452.23
2017,12,3,16,30,427.0,57.0,2.6,21.0,135.0,508.82,407.18
2017,12,3,16,45,330.5,44.5,2.2,20.5,93.5,397.23,315.0
2017,12,3,17,0,234.0,32.0,1.8,20.0,52.0,293.23,214.55
2017,12,3,17,15,117.0,16.0,1.85,19.5,26.0,106.74,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.5,9.0,3.8,18.0,11.5,7.08,0.0
2017,12,4,7,30,109.0,18.0,3.9,18.0,23.0,13.67,0.0
2017,12,4,7,45,235.0,32.0,4.05,18.5,60.0,24.41,13.95
2017,12,4,8,0,361.0,46.0,4.2,19.0,97.0,37.59,26.56
2017,12,4,8,15,440.0,55.0,4.35,19.5,141.0,44.61,33.14
2017,12,4,8,30,519.0,64.0,4.5,20.0,185.0,59.75,39.01
2017,12,4,8,45,261.5,88.5,4.65,20.5,149.5,88.68,58.76
2017,12,4,9,0,4.0,113.0,4.8,21.0,114.0,85.19,65.23
2017,12,4,9,15,8.0,128.5,5.05,21.5,131.5,98.84,76.11
2017,12,4,9,30,12.0,144.0,5.3,22.0,149.0,113.13,87.44
2017,12,4,9,45,15.0,158.0,5.6,22.5,165.0,126.59,98.07
2017,12,4,10,0,18.0,172.0,5.9,23.0,181.0,140.56,109.06
2017,12,4,10,15,119.0,201.5,5.9,23.5,263.0,224.19,175.13
2017,12,4,10,30,220.0,231.0,5.9,24.0,345.0,309.75,242.62
2017,12,4,10,45,110.0,126.5,5.95,24.5,183.5,171.68,133.84
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,16.82,8.04
2017,12,4,11,15,11.0,123.5,5.9,25.5,130.0,103.45,78.03
2017,12,4,11,30,22.0,225.0,5.8,26.0,238.0,198.56,153.18
2017,12,4,11,45,431.0,162.5,5.7,26.5,422.5,501.6,394.67
2017,12,4,12,0,840.0,100.0,5.6,27.0,607.0,783.32,605.62
2017,12,4,12,15,537.0,192.5,5.45,27.0,517.0,662.77,513.19
2017,12,4,12,30,234.0,285.0,5.3,27.0,427.0,486.35,376.54
2017,12,4,12,45,159.5,279.5,5.2,27.0,376.0,426.73,330.67
2017,12,4,13,0,85.0,274.0,5.1,27.0,325.0,341.27,264.13
2017,12,4,13,15,165.0,268.0,4.95,27.0,364.0,437.37,339.83
2017,12,4,13,30,245.0,262.0,4.8,27.0,403.0,515.75,400.81
2017,12,4,13,45,246.0,251.0,4.7,27.5,388.0,513.22,398.48
2017,12,4,14,0,247.0,240.0,4.6,28.0,373.0,533.07,412.68
2017,12,4,14,15,518.5,163.0,4.45,27.5,421.5,742.69,574.05
2017,12,4,14,30,790.0,86.0,4.3,27.0,470.0,931.65,707.89
2017,12,4,14,45,769.5,83.5,4.15,27.0,434.5,911.19,693.13
2017,12,4,15,0,749.0,81.0,4.0,27.0,399.0,887.48,677.55
2017,12,4,15,15,721.0,77.5,3.75,26.5,359.0,859.09,659.35
2017,12,4,15,30,693.0,74.0,3.5,26.0,319.0,821.76,634.43
2017,12,4,15,45,652.5,69.0,3.25,26.0,274.5,768.07,595.91
2017,12,4,16,0,612.0,64.0,3.0,26.0,230.0,713.07,555.31
2017,12,4,16,15,549.5,57.0,2.6,25.0,185.0,634.05,496.7
2017,12,4,16,30,487.0,50.0,2.2,24.0,140.0,555.78,435.75
2017,12,4,16,45,388.5,39.5,1.85,23.5,97.5,443.43,344.95
2017,12,4,17,0,290.0,29.0,1.5,23.0,55.0,336.96,242.56
2017,12,4,17,15,145.0,14.5,1.55,22.5,27.5,128.2,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.2,11.5,5.5,4.33,0.0
2017,12,5,7,30,0.0,11.0,5.3,11.0,11.0,8.37,0.0
2017,12,5,7,45,5.0,29.5,5.4,11.0,30.0,22.06,12.36
2017,12,5,8,0,10.0,48.0,5.5,11.0,49.0,35.33,25.46
2017,12,5,8,15,23.0,68.0,5.65,11.0,72.5,49.03,38.26
2017,12,5,8,30,36.0,88.0,5.8,11.0,96.0,63.56,48.9
2017,12,5,8,45,47.5,107.0,6.0,11.0,120.5,82.24,63.7
2017,12,5,9,0,59.0,126.0,6.2,11.0,145.0,102.74,80.45
2017,12,5,9,15,107.0,146.5,6.15,11.0,186.5,136.13,107.01
2017,12,5,9,30,155.0,167.0,6.1,11.0,228.0,174.35,138.36
2017,12,5,9,45,81.0,163.5,6.1,11.5,196.0,155.6,125.27
2017,12,5,10,0,7.0,160.0,6.1,12.0,164.0,126.85,102.4
2017,12,5,10,15,15.5,179.0,6.05,12.5,187.5,146.97,118.91
2017,12,5,10,30,24.0,198.0,6.0,13.0,211.0,168.44,136.46
2017,12,5,10,45,25.0,208.5,5.95,13.5,222.5,179.96,145.65
2017,12,5,11,0,26.0,219.0,5.9,14.0,234.0,191.73,155.0
2017,12,5,11,15,27.0,226.0,5.85,14.0,241.5,200.72,162.31
2017,12,5,11,30,28.0,233.0,5.8,14.0,249.0,209.9,169.8
2017,12,5,11,45,14.0,190.5,5.8,14.5,198.5,163.98,131.45
2017,12,5,12,0,0.0,148.0,5.8,15.0,148.0,117.35,92.34
2017,12,5,12,15,0.0,148.5,5.8,15.0,148.5,118.09,92.96
2017,12,5,12,30,0.0,149.0,5.8,15.0,149.0,118.87,93.6
2017,12,5,12,45,0.0,147.5,5.85,15.5,147.5,117.94,92.69
2017,12,5,13,0,0.0,146.0,5.9,16.0,146.0,117.05,91.82
2017,12,5,13,15,0.0,124.0,5.9,16.0,124.0,98.1,76.23
2017,12,5,13,30,0.0,102.0,5.9,16.0,102.0,79.37,60.78
2017,12,5,13,45,0.0,95.5,5.95,16.5,95.5,73.96,56.26
2017,12,5,14,0,0.0,89.0,6.0,17.0,89.0,68.55,51.73
2017,12,5,14,15,14.0,140.0,6.0,16.5,147.0,129.3,103.16
2017,12,5,14,30,28.0,191.0,6.0,16.0,205.0,220.51,179.39
2017,12,5,14,45,25.5,177.5,6.0,16.0,189.5,185.51,150.79
2017,12,5,15,0,23.0,164.0,6.0,16.0,174.0,172.13,140.0
2017,12,5,15,15,20.0,148.5,5.95,15.5,156.5,155.96,127.0
2017,12,5,15,30,17.0,133.0,5.9,15.0,139.0,139.88,113.88
2017,12,5,15,45,12.0,115.5,5.85,15.0,119.5,119.42,96.55
2017,12,5,16,0,7.0,98.0,5.8,15.0,100.0,99.0,79.05
2017,12,5,16,15,3.5,79.5,5.55,14.5,80.5,78.59,61.49
2017,12,5,16,30,0.0,61.0,5.3,14.0,61.0,57.84,43.4
2017,12,5,16,45,0.0,42.0,5.05,13.5,42.0,38.56,26.56
2017,12,5,17,0,0.0,23.0,4.8,13.0,23.0,17.57,7.86
2017,12,5,17,15,0.0,11.5,4.7,12.5,11.5,9.05,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.1,5.0,1.5,1.13,0.0
2017,12,6,8,0,0.0,3.0,3.1,5.0,3.0,2.27,0.0
2017,12,6,8,15,0.0,4.5,3.05,5.0,4.5,3.4,0.0
2017,12,6,8,30,0.0,6.0,3.0,5.0,6.0,4.55,0.0
2017,12,6,8,45,0.0,8.0,2.95,5.0,8.0,6.07,0.0
2017,12,6,9,0,0.0,10.0,2.9,5.0,10.0,7.59,1.11
2017,12,6,9,15,0.0,57.0,2.9,5.0,57.0,43.65,33.08
2017,12,6,9,30,0.0,104.0,2.9,5.0,104.0,79.64,64.58
2017,12,6,9,45,0.0,69.0,2.95,5.0,69.0,52.93,41.04
2017,12,6,10,0,0.0,34.0,3.0,5.0,34.0,25.98,17.28
2017,12,6,10,15,0.0,50.0,3.05,5.0,50.0,38.29,28.06
2017,12,6,10,30,0.0,66.0,3.1,5.0,66.0,50.66,38.79
2017,12,6,10,45,1.5,120.0,3.2,5.0,121.0,94.06,76.34
2017,12,6,11,0,3.0,174.0,3.3,5.0,176.0,139.71,115.32
2017,12,6,11,15,1.5,151.5,3.4,5.0,152.5,120.43,98.65
2017,12,6,11,30,0.0,129.0,3.5,5.0,129.0,101.0,81.91
2017,12,6,11,45,0.0,98.0,3.6,5.5,98.0,75.72,60.03
2017,12,6,12,0,0.0,67.0,3.7,6.0,67.0,51.5,39.04
2017,12,6,12,15,0.0,70.0,3.8,6.0,70.0,53.83,41.05
2017,12,6,12,30,0.0,73.0,3.9,6.0,73.0,56.15,43.05
2017,12,6,12,45,0.0,77.5,4.0,6.5,77.5,59.63,45.98
2017,12,6,13,0,0.0,82.0,4.1,7.0,82.0,63.12,48.9
2017,12,6,13,15,0.0,77.0,4.1,7.0,77.0,59.23,45.6
2017,12,6,13,30,0.0,72.0,4.1,7.0,72.0,55.34,42.3
2017,12,6,13,45,0.0,45.0,4.15,7.0,45.0,34.49,24.33
2017,12,6,14,0,0.0,18.0,4.2,7.0,18.0,13.75,6.34
2017,12,6,14,15,0.0,17.0,4.15,6.5,17.0,12.98,5.7
2017,12,6,14,30,0.0,16.0,4.1,6.0,16.0,12.21,5.07
2017,12,6,14,45,0.0,75.5,4.05,6.0,75.5,57.98,45.21
2017,12,6,15,0,0.0,135.0,4.0,6.0,135.0,116.36,96.02
2017,12,6,15,15,0.0,121.5,3.9,6.0,121.5,104.84,86.19
2017,12,6,15,30,0.0,108.0,3.8,6.0,108.0,93.34,76.37
2017,12,6,15,45,0.0,93.0,3.75,6.0,93.0,80.12,64.94
2017,12,6,16,0,0.0,78.0,3.7,6.0,78.0,66.82,53.28
2017,12,6,16,15,0.0,62.5,3.45,5.5,62.5,52.74,40.86
2017,12,6,16,30,0.0,47.0,3.2,5.0,47.0,38.34,27.99
2017,12,6,16,45,0.0,33.0,2.95,5.0,33.0,25.34,16.2
2017,12,6,17,0,0.0,19.0,2.7,5.0,19.0,14.48,5.84
2017,12,6,17,15,0.0,9.5,2.45,5.0,9.5,7.47,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.65,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.6,5.0,3.0,2.36,0.0
2017,12,7,7,45,0.0,9.5,2.6,5.5,9.5,7.2,0.2
2017,12,7,8,0,0.0,16.0,2.6,6.0,16.0,12.15,5.24
2017,12,7,8,15,0.0,23.5,2.7,6.0,23.5,17.88,10.7
2017,12,7,8,30,0.0,31.0,2.8,6.0,31.0,23.63,15.21
2017,12,7,8,45,0.0,38.5,2.9,6.0,38.5,29.39,20.38
2017,12,7,9,0,0.0,46.0,3.0,6.0,46.0,35.16,25.49
2017,12,7,9,15,0.0,55.5,3.15,6.0,55.5,42.49,31.91
2017,12,7,9,30,0.0,65.0,3.3,6.0,65.0,49.83,38.29
2017,12,7,9,45,0.0,67.5,3.5,6.0,67.5,51.77,39.88
2017,12,7,10,0,0.0,70.0,3.7,6.0,70.0,53.72,41.48
2017,12,7,10,15,0.0,71.5,3.9,6.0,71.5,54.89,42.4
2017,12,7,10,30,0.0,73.0,4.1,6.0,73.0,56.07,43.33
2017,12,7,10,45,3.5,129.5,4.35,6.0,131.5,102.83,83.65
2017,12,7,11,0,7.0,186.0,4.6,6.0,190.0,152.23,125.76
2017,12,7,11,15,3.5,143.5,4.75,6.0,145.5,115.08,93.87
2017,12,7,11,30,0.0,101.0,4.9,6.0,101.0,78.13,62.05
2017,12,7,11,45,2.0,143.0,5.05,6.5,144.5,114.35,92.97
2017,12,7,12,0,4.0,185.0,5.2,7.0,188.0,152.62,125.26
2017,12,7,12,15,2.0,174.0,5.3,7.0,175.5,142.01,116.16
2017,12,7,12,30,0.0,163.0,5.4,7.0,163.0,131.19,106.92
2017,12,7,12,45,21.5,206.5,5.5,7.0,219.5,190.58,158.08
2017,12,7,13,0,43.0,250.0,5.6,7.0,276.0,276.17,230.53
2017,12,7,13,15,21.5,159.5,5.65,6.5,172.5,163.19,135.43
2017,12,7,13,30,0.0,69.0,5.7,6.0,69.0,53.02,40.42
2017,12,7,13,45,0.0,108.5,5.8,6.0,108.5,85.17,68.31
2017,12,7,14,0,0.0,148.0,5.9,6.0,148.0,121.88,100.01
2017,12,7,14,15,0.0,120.0,5.85,6.0,120.0,96.45,78.26
2017,12,7,14,30,0.0,92.0,5.8,6.0,92.0,71.59,56.89
2017,12,7,14,45,0.0,70.5,5.75,6.0,70.5,54.11,41.79
2017,12,7,15,0,0.0,49.0,5.7,6.0,49.0,37.49,27.34
2017,12,7,15,15,0.0,44.0,5.5,5.5,44.0,33.63,24.07
2017,12,7,15,30,0.0,39.0,5.3,5.0,39.0,29.78,20.77
2017,12,7,15,45,0.0,33.5,5.15,4.5,33.5,25.55,17.09
2017,12,7,16,0,0.0,28.0,5.0,4.0,28.0,21.33,13.36
2017,12,7,16,15,0.0,22.5,4.8,3.5,22.5,17.11,9.58
2017,12,7,16,30,0.0,17.0,4.6,3.0,17.0,12.91,5.77
2017,12,7,16,45,0.0,11.5,4.4,2.5,11.5,8.72,1.93
2017,12,7,17,0,0.0,6.0,4.2,2.0,6.0,4.54,0.0
2017,12,7,17,15,0.0,3.0,3.95,1.5,3.0,2.27,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.7,-0.5,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,17.31,0.0
2017,12,8,7,45,263.5,29.0,1.9,0.0,63.5,23.87,13.8
2017,12,8,8,0,527.0,36.0,2.0,0.0,105.0,33.05,24.51
2017,12,8,8,15,606.5,43.0,1.95,0.5,154.0,39.5,31.06
2017,12,8,8,30,686.0,50.0,1.9,1.0,203.0,52.43,43.37
2017,12,8,8,45,737.0,54.5,1.85,1.5,252.0,104.68,59.67
2017,12,8,9,0,788.0,59.0,1.8,2.0,301.0,163.18,102.06
2017,12,8,9,15,820.5,62.0,1.75,2.5,347.0,222.67,153.42
2017,12,8,9,30,853.0,65.0,1.7,3.0,393.0,285.64,210.87
2017,12,8,9,45,877.0,67.5,1.7,4.0,434.5,348.65,268.75
2017,12,8,10,0,901.0,70.0,1.7,5.0,476.0,413.28,326.84
2017,12,8,10,15,917.0,72.0,1.8,5.5,511.0,475.08,382.0
2017,12,8,10,30,933.0,74.0,1.9,6.0,546.0,537.24,435.77
2017,12,8,10,45,944.5,75.0,2.05,6.5,573.5,596.07,485.52
2017,12,8,11,0,956.0,76.0,2.2,7.0,601.0,654.21,533.27
2017,12,8,11,15,963.0,77.0,2.3,7.5,620.5,708.51,576.49
2017,12,8,11,30,970.0,78.0,2.4,8.0,640.0,761.19,617.34
2017,12,8,11,45,971.5,79.5,2.5,8.5,651.0,808.5,651.64
2017,12,8,12,0,973.0,81.0,2.6,9.0,662.0,853.29,683.14
2017,12,8,12,15,973.5,81.0,2.65,9.0,664.5,892.88,711.56
2017,12,8,12,30,974.0,81.0,2.7,9.0,667.0,929.47,737.81
2017,12,8,12,45,972.0,81.0,2.8,9.5,660.5,960.72,759.36
2017,12,8,13,0,970.0,81.0,2.9,10.0,654.0,988.54,778.57
2017,12,8,13,15,964.5,80.0,2.95,10.0,639.0,1008.38,793.27
2017,12,8,13,30,959.0,79.0,3.0,10.0,624.0,1024.45,805.57
2017,12,8,13,45,949.0,78.5,3.1,10.0,600.5,1032.98,813.31
2017,12,8,14,0,939.0,78.0,3.2,10.0,577.0,1037.62,818.6
2017,12,8,14,15,925.5,76.0,3.2,10.0,546.0,1033.01,816.68
2017,12,8,14,30,912.0,74.0,3.2,10.0,515.0,1024.56,812.32
2017,12,8,14,45,889.0,73.0,3.25,10.0,476.5,1016.14,808.55
2017,12,8,15,0,866.0,72.0,3.3,10.0,438.0,992.13,793.63
2017,12,8,15,15,838.5,69.0,3.1,9.5,394.5,957.58,770.39
2017,12,8,15,30,811.0,66.0,2.9,9.0,351.0,919.98,744.49
2017,12,8,15,45,771.0,61.5,2.7,9.0,303.5,865.59,704.06
2017,12,8,16,0,731.0,57.0,2.5,9.0,256.0,809.19,660.88
2017,12,8,16,15,668.5,51.0,2.1,8.5,206.5,728.47,596.93
2017,12,8,16,30,606.0,45.0,1.7,8.0,157.0,647.55,529.82
2017,12,8,16,45,504.0,36.5,1.35,7.5,110.5,541.96,439.79
2017,12,8,17,0,402.0,28.0,1.0,7.0,64.0,431.64,326.27
2017,12,8,17,15,201.0,14.0,0.95,6.5,32.0,211.49,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,132.0,6.5,4.0,1.5,10.5,0.0,0.0
2017,12,9,7,30,264.0,13.0,4.1,2.0,21.0,10.23,0.0
2017,12,9,7,45,406.5,22.0,4.2,2.5,61.5,20.13,10.28
2017,12,9,8,0,549.0,31.0,4.3,3.0,102.0,28.73,20.23
2017,12,9,8,15,626.0,37.0,4.15,3.5,150.0,34.49,26.03
2017,12,9,8,30,703.0,43.0,4.0,4.0,198.0,45.8,36.72
2017,12,9,8,45,741.0,48.5,3.9,5.0,245.5,98.75,53.9
2017,12,9,9,0,779.0,54.0,3.8,6.0,293.0,156.36,95.42
2017,12,9,9,15,811.0,57.5,3.85,7.0,338.0,215.48,145.89
2017,12,9,9,30,843.0,61.0,3.9,8.0,383.0,278.03,202.48
2017,12,9,9,45,865.5,63.0,3.95,9.5,423.0,339.91,258.99
2017,12,9,10,0,888.0,65.0,4.0,11.0,463.0,402.24,314.84
2017,12,9,10,15,903.5,66.5,4.3,12.0,497.0,462.46,368.62
2017,12,9,10,30,919.0,68.0,4.6,13.0,531.0,523.0,421.12
2017,12,9,10,45,930.5,69.0,4.9,14.0,558.5,580.94,470.06
2017,12,9,11,0,942.0,70.0,5.2,15.0,586.0,638.24,517.06
2017,12,9,11,15,948.5,71.0,5.2,15.0,605.0,691.43,560.69
2017,12,9,11,30,955.0,72.0,5.2,15.0,624.0,742.98,602.06
2017,12,9,11,45,960.0,71.5,5.25,15.5,635.0,789.92,636.42
2017,12,9,12,0,965.0,71.0,5.3,16.0,646.0,834.59,668.2
2017,12,9,12,15,965.5,71.0,5.25,16.0,648.5,873.71,696.41
2017,12,9,12,30,966.0,71.0,5.2,16.0,651.0,909.86,722.35
2017,12,9,12,45,965.0,70.0,5.2,16.5,645.0,940.38,743.05
2017,12,9,13,0,964.0,69.0,5.2,17.0,639.0,967.52,761.32
2017,12,9,13,15,959.0,68.5,5.15,17.0,624.5,988.09,776.06
2017,12,9,13,30,954.0,68.0,5.1,17.0,610.0,1004.96,788.31
2017,12,9,13,45,946.5,66.5,5.05,17.0,587.5,1014.36,795.44
2017,12,9,14,0,939.0,65.0,5.0,17.0,565.0,1019.92,800.06
2017,12,9,14,15,927.5,64.0,4.85,17.0,535.0,1018.38,798.97
2017,12,9,14,30,916.0,63.0,4.7,17.0,505.0,1013.09,795.39
2017,12,9,14,45,893.5,63.0,4.6,17.0,468.0,994.58,783.0
2017,12,9,15,0,871.0,63.0,4.5,17.0,431.0,972.74,768.32
2017,12,9,15,15,846.5,60.5,4.1,16.5,389.0,942.22,746.78
2017,12,9,15,30,822.0,58.0,3.7,16.0,347.0,919.89,731.25
2017,12,9,15,45,785.5,54.5,3.35,15.5,301.0,870.34,695.42
2017,12,9,16,0,749.0,51.0,3.0,15.0,255.0,818.8,656.91
2017,12,9,16,15,692.0,46.0,2.65,13.5,206.5,744.54,601.69
2017,12,9,16,30,635.0,41.0,2.3,12.0,158.0,670.04,542.82
2017,12,9,16,45,536.5,33.5,1.95,11.0,111.5,556.65,448.6
2017,12,9,17,0,438.0,26.0,1.6,10.0,65.0,447.08,336.98
2017,12,9,17,15,219.0,13.0,1.6,9.5,32.5,219.75,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
