Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,20,7,45,243.0,15.0,3.9,8.5,40.5,13.39,0.0
2017,12,20,8,0,486.0,30.0,4.1,9.0,81.0,27.59,18.06
2017,12,20,8,15,575.0,37.0,4.0,9.5,128.5,34.13,24.81
2017,12,20,8,30,664.0,44.0,3.9,10.0,176.0,40.78,31.17
2017,12,20,8,45,716.0,48.5,3.85,10.5,224.0,82.21,44.08
2017,12,20,9,0,768.0,53.0,3.8,11.0,272.0,138.21,79.65
2017,12,20,9,15,801.5,56.5,3.8,11.5,317.5,196.2,126.62
2017,12,20,9,30,835.0,60.0,3.8,12.0,363.0,257.88,181.11
2017,12,20,9,45,859.5,62.0,3.85,13.0,404.0,319.64,237.03
2017,12,20,10,0,884.0,64.0,3.9,14.0,445.0,382.05,293.06
2017,12,20,10,15,900.0,66.0,3.85,14.5,479.5,442.66,347.02
2017,12,20,10,30,916.0,68.0,3.8,15.0,514.0,503.77,399.74
2017,12,20,10,45,927.5,69.0,3.75,16.0,542.5,561.74,447.52
2017,12,20,11,0,939.0,70.0,3.7,17.0,571.0,619.16,493.06
2017,12,20,11,15,946.5,71.0,3.55,17.5,591.5,673.27,535.09
2017,12,20,11,30,954.0,72.0,3.4,18.0,612.0,725.94,574.59
2017,12,20,11,45,958.0,72.5,3.3,19.0,624.0,773.86,607.52
2017,12,20,12,0,962.0,73.0,3.2,20.0,636.0,819.56,636.68
2017,12,20,12,15,963.0,73.0,3.1,20.0,640.0,859.87,663.99
2017,12,20,12,30,964.0,73.0,3.0,20.0,644.0,897.32,689.08
2017,12,20,12,45,961.5,73.0,2.9,20.5,639.5,928.73,708.46
2017,12,20,13,0,959.0,73.0,2.8,21.0,635.0,956.78,725.42
2017,12,20,13,15,954.5,72.5,2.65,21.0,622.0,978.94,739.26
2017,12,20,13,30,950.0,72.0,2.5,21.0,609.0,997.46,750.65
2017,12,20,13,45,941.5,71.5,2.4,21.5,588.0,1008.47,756.14
2017,12,20,14,0,933.0,71.0,2.3,22.0,567.0,1015.69,759.27
2017,12,20,14,15,921.5,69.5,2.15,21.5,538.5,1014.87,759.55
2017,12,20,14,30,910.0,68.0,2.0,21.0,510.0,1010.28,757.49
2017,12,20,14,45,893.0,66.5,1.85,21.0,474.5,996.56,748.0
2017,12,20,15,0,876.0,65.0,1.7,21.0,439.0,979.39,736.28
2017,12,20,15,15,852.0,62.0,1.5,20.5,397.5,961.31,724.51
2017,12,20,15,30,828.0,59.0,1.3,20.0,356.0,928.42,702.43
2017,12,20,15,45,791.5,56.0,1.1,20.0,310.5,880.57,668.41
2017,12,20,16,0,755.0,53.0,0.9,20.0,265.0,830.55,631.94
2017,12,20,16,15,700.5,48.0,0.95,19.0,217.0,759.21,585.02
2017,12,20,16,30,646.0,43.0,1.0,18.0,169.0,687.31,534.14
2017,12,20,16,45,552.5,36.0,1.05,17.0,122.0,578.52,451.63
2017,12,20,17,0,459.0,29.0,1.1,16.0,75.0,472.37,358.31
2017,12,20,17,15,229.5,14.5,1.15,15.0,37.5,243.58,41.8
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,226.0,15.0,3.15,11.0,38.5,12.25,0.0
2017,12,21,8,0,452.0,30.0,3.4,12.0,77.0,27.45,17.62
2017,12,21,8,15,541.5,37.5,3.45,12.5,123.0,34.36,24.67
2017,12,21,8,30,631.0,45.0,3.5,13.0,169.0,41.36,31.28
2017,12,21,8,45,681.5,50.5,3.55,14.0,216.0,80.47,43.55
2017,12,21,9,0,732.0,56.0,3.6,15.0,263.0,134.99,77.41
2017,12,21,9,15,765.5,59.5,3.55,15.5,307.0,190.83,121.7
2017,12,21,9,30,799.0,63.0,3.5,16.0,351.0,250.37,173.33
2017,12,21,9,45,689.5,92.0,3.5,17.0,360.5,292.32,215.98
2017,12,21,10,0,580.0,121.0,3.5,18.0,370.0,322.89,247.28
2017,12,21,10,15,580.5,132.5,3.75,18.5,398.5,370.66,288.98
2017,12,21,10,30,581.0,144.0,4.0,19.0,427.0,412.48,324.98
2017,12,21,10,45,730.0,112.0,4.25,19.5,487.5,502.59,397.48
2017,12,21,11,0,879.0,80.0,4.5,20.0,548.0,593.41,470.22
2017,12,21,11,15,885.0,81.0,4.6,20.5,567.0,643.88,510.2
2017,12,21,11,30,891.0,82.0,4.7,21.0,586.0,692.89,548.24
2017,12,21,11,45,872.0,91.5,4.85,21.5,593.5,737.95,582.13
2017,12,21,12,0,853.0,101.0,5.0,22.0,601.0,773.7,607.68
2017,12,21,12,15,853.0,101.5,5.0,22.0,604.0,811.0,634.43
2017,12,21,12,30,853.0,102.0,5.0,22.0,607.0,845.66,659.19
2017,12,21,12,45,835.0,107.5,5.0,22.5,599.0,867.47,673.41
2017,12,21,13,0,817.0,113.0,5.0,23.0,591.0,885.29,684.89
2017,12,21,13,15,810.0,112.0,4.9,23.0,578.0,902.26,696.59
2017,12,21,13,30,803.0,111.0,4.8,23.0,565.0,915.81,705.97
2017,12,21,13,45,774.0,116.0,4.7,23.0,541.0,918.98,708.17
2017,12,21,14,0,745.0,121.0,4.6,23.0,517.0,911.74,703.27
2017,12,21,14,15,729.0,118.0,4.35,22.5,489.5,903.85,698.66
2017,12,21,14,30,713.0,115.0,4.1,22.0,462.0,892.57,692.1
2017,12,21,14,45,684.5,113.0,3.95,22.0,427.0,866.72,674.44
2017,12,21,15,0,656.0,111.0,3.8,22.0,392.0,837.7,654.55
2017,12,21,15,15,625.5,105.5,3.45,21.5,353.5,799.71,628.25
2017,12,21,15,30,595.0,100.0,3.1,21.0,315.0,759.17,599.66
2017,12,21,15,45,531.5,97.0,2.8,21.0,270.5,686.74,546.04
2017,12,21,16,0,468.0,94.0,2.5,21.0,226.0,610.69,488.56
2017,12,21,16,15,408.5,83.0,2.3,20.5,183.0,534.82,430.65
2017,12,21,16,30,349.0,72.0,2.1,20.0,140.0,460.42,371.41
2017,12,21,16,45,253.0,56.5,1.95,19.5,98.5,349.32,280.19
2017,12,21,17,0,157.0,41.0,1.8,19.0,57.0,225.92,173.97
2017,12,21,17,15,78.5,20.5,1.8,18.5,28.5,111.2,23.59
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,1.25,18.0,1.0,0.76,0.0
2017,12,22,8,30,0.0,2.0,1.4,18.0,2.0,1.51,0.0
2017,12,22,8,45,0.0,2.5,1.55,18.5,2.5,1.89,0.0
2017,12,22,9,0,0.0,3.0,1.7,19.0,3.0,2.27,0.0
2017,12,22,9,15,0.0,4.0,1.6,19.0,4.0,3.03,0.0
2017,12,22,9,30,0.0,5.0,1.5,19.0,5.0,3.8,0.0
2017,12,22,9,45,0.0,33.5,1.45,19.5,33.5,25.57,15.9
2017,12,22,10,0,0.0,62.0,1.4,20.0,62.0,47.52,34.13
2017,12,22,10,15,0.0,67.0,1.25,20.0,67.0,51.4,37.24
2017,12,22,10,30,0.0,72.0,1.1,20.0,72.0,55.28,40.36
2017,12,22,10,45,0.0,46.5,1.0,20.5,46.5,35.61,23.96
2017,12,22,11,0,0.0,21.0,0.9,21.0,21.0,16.05,7.68
2017,12,22,11,15,0.0,27.0,1.05,21.0,27.0,20.65,11.49
2017,12,22,11,30,0.0,33.0,1.2,21.0,33.0,25.27,15.27
2017,12,22,11,45,0.0,29.0,1.4,21.5,29.0,22.2,12.68
2017,12,22,12,0,0.0,25.0,1.6,22.0,25.0,19.13,10.11
2017,12,22,12,15,0.0,84.0,2.05,21.5,84.0,64.66,47.41
2017,12,22,12,30,0.0,143.0,2.5,21.0,143.0,113.74,87.25
2017,12,22,12,45,0.0,99.5,3.0,21.0,99.5,77.06,57.54
2017,12,22,13,0,0.0,56.0,3.5,21.0,56.0,42.99,29.76
2017,12,22,13,15,0.0,55.0,3.95,20.5,55.0,42.21,29.22
2017,12,22,13,30,0.0,54.0,4.4,20.0,54.0,41.43,28.66
2017,12,22,13,45,47.5,148.0,4.85,20.0,173.0,179.78,143.83
2017,12,22,14,0,95.0,242.0,5.3,20.0,292.0,337.85,271.71
2017,12,22,14,15,56.5,212.5,5.45,19.0,242.0,269.38,217.02
2017,12,22,14,30,18.0,183.0,5.6,18.0,192.0,179.53,143.9
2017,12,22,14,45,9.0,108.5,5.85,17.0,113.0,96.29,75.63
2017,12,22,15,0,0.0,34.0,6.1,16.0,34.0,25.97,16.4
2017,12,22,15,15,0.0,31.0,6.2,15.0,31.0,23.65,14.56
2017,12,22,15,30,0.0,28.0,6.3,14.0,28.0,21.34,12.69
2017,12,22,15,45,0.0,24.0,6.4,13.0,24.0,18.27,10.13
2017,12,22,16,0,0.0,20.0,6.5,12.0,20.0,15.21,7.53
2017,12,22,16,15,0.0,16.0,6.55,11.0,16.0,12.15,4.89
2017,12,22,16,30,0.0,12.0,6.6,10.0,12.0,9.1,2.22
2017,12,22,16,45,0.0,8.5,6.65,9.0,8.5,6.44,0.0
2017,12,22,17,0,0.0,5.0,6.7,8.0,5.0,3.78,0.0
2017,12,22,17,15,0.0,2.5,6.7,7.5,2.5,1.89,0.0
2017,12,22,17,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,181.5,16.0,2.85,1.5,34.5,12.99,0.0
2017,12,23,8,0,363.0,32.0,3.0,2.0,69.0,26.53,17.51
2017,12,23,8,15,448.0,42.0,2.95,2.5,112.0,34.7,26.03
2017,12,23,8,30,533.0,52.0,2.9,3.0,155.0,42.87,33.98
2017,12,23,8,45,587.0,58.0,2.9,4.0,199.5,75.59,44.86
2017,12,23,9,0,641.0,64.0,2.9,5.0,244.0,125.51,76.47
2017,12,23,9,15,688.5,64.0,2.8,5.5,286.0,178.24,118.73
2017,12,23,9,30,736.0,64.0,2.7,6.0,328.0,233.3,167.22
2017,12,23,9,45,758.0,68.0,2.65,6.5,366.5,289.65,219.39
2017,12,23,10,0,780.0,72.0,2.6,7.0,405.0,347.96,272.97
2017,12,23,10,15,842.5,73.0,2.4,7.5,459.0,421.58,336.95
2017,12,23,10,30,905.0,74.0,2.2,8.0,513.0,499.37,402.47
2017,12,23,10,45,917.5,75.0,2.0,8.5,542.0,557.52,450.76
2017,12,23,11,0,930.0,76.0,1.8,9.0,571.0,615.26,496.68
2017,12,23,11,15,937.5,77.5,1.6,9.5,592.0,669.75,538.0
2017,12,23,11,30,945.0,79.0,1.4,10.0,613.0,722.84,576.28
2017,12,23,11,45,943.5,82.0,1.25,10.5,624.5,769.52,608.23
2017,12,23,12,0,942.0,85.0,1.1,11.0,636.0,813.63,635.42
2017,12,23,12,15,943.5,85.0,1.05,11.0,640.5,854.1,661.99
2017,12,23,12,30,945.0,85.0,1.0,11.0,645.0,891.82,686.39
2017,12,23,12,45,945.0,84.5,0.95,11.5,641.5,924.77,706.07
2017,12,23,13,0,945.0,84.0,0.9,12.0,638.0,954.57,723.47
2017,12,23,13,15,940.5,83.0,0.95,12.0,625.5,976.36,738.89
2017,12,23,13,30,936.0,82.0,1.0,12.0,613.0,994.55,752.23
2017,12,23,13,45,929.5,80.5,1.1,12.0,592.5,1006.57,762.73
2017,12,23,14,0,923.0,79.0,1.2,12.0,572.0,1014.86,771.01
2017,12,23,14,15,834.5,87.5,1.2,12.0,516.0,963.09,737.51
2017,12,23,14,30,746.0,96.0,1.2,12.0,460.0,900.86,697.21
2017,12,23,14,45,684.0,103.0,1.25,12.0,419.0,853.69,667.48
2017,12,23,15,0,622.0,110.0,1.3,12.0,378.0,802.57,634.06
2017,12,23,15,15,591.0,107.5,1.15,12.0,343.0,767.88,609.28
2017,12,23,15,30,560.0,105.0,1.0,12.0,308.0,730.49,581.98
2017,12,23,15,45,538.0,94.0,0.9,12.0,269.0,690.55,552.89
2017,12,23,16,0,516.0,83.0,0.8,12.0,230.0,648.7,521.5
2017,12,23,16,15,472.0,72.5,0.8,11.5,189.0,585.13,474.44
2017,12,23,16,30,428.0,62.0,0.8,11.0,148.0,521.23,424.66
2017,12,23,16,45,365.0,49.0,0.85,10.5,108.0,438.58,357.31
2017,12,23,17,0,302.0,36.0,0.9,10.0,68.0,358.86,284.53
2017,12,23,17,15,151.0,18.0,0.95,9.5,34.0,188.0,69.15
2017,12,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,214.0,14.5,3.4,5.0,36.0,11.83,0.0
2017,12,24,8,0,428.0,29.0,3.7,6.0,72.0,24.32,15.21
2017,12,24,8,15,522.0,37.0,3.8,6.5,118.0,33.81,24.77
2017,12,24,8,30,616.0,45.0,3.9,7.0,164.0,41.25,31.93
2017,12,24,8,45,672.5,50.0,4.0,8.0,211.5,75.13,42.06
2017,12,24,9,0,729.0,55.0,4.1,9.0,259.0,129.04,74.78
2017,12,24,9,15,661.0,73.0,4.7,9.5,281.0,177.13,117.5
2017,12,24,9,30,593.0,91.0,5.3,10.0,303.0,219.99,159.81
2017,12,24,9,45,555.5,112.0,5.9,11.0,328.5,266.03,203.8
2017,12,24,10,0,518.0,133.0,6.5,12.0,354.0,302.82,239.23
2017,12,24,10,15,522.0,145.5,6.65,12.5,383.5,349.26,281.04
2017,12,24,10,30,526.0,158.0,6.8,13.0,413.0,395.83,322.03
2017,12,24,10,45,497.0,176.0,7.0,13.5,427.5,430.26,352.23
2017,12,24,11,0,468.0,194.0,7.2,14.0,442.0,461.17,378.53
2017,12,24,11,15,692.5,135.5,7.2,13.5,518.5,581.12,479.34
2017,12,24,11,30,917.0,77.0,7.2,13.0,595.0,700.61,579.56
2017,12,24,11,45,915.0,79.5,7.25,13.0,606.0,745.19,616.01
2017,12,24,12,0,913.0,82.0,7.3,13.0,617.0,787.22,648.4
2017,12,24,12,15,914.5,82.5,7.25,13.0,621.5,827.12,678.73
2017,12,24,12,30,916.0,83.0,7.2,13.0,626.0,864.39,706.94
2017,12,24,12,45,907.5,85.5,7.15,13.0,621.0,892.56,728.18
2017,12,24,13,0,899.0,88.0,7.1,13.0,616.0,917.27,746.89
2017,12,24,13,15,894.5,87.5,6.95,12.5,604.0,938.65,764.17
2017,12,24,13,30,890.0,87.0,6.8,12.0,592.0,956.62,779.02
2017,12,24,13,45,876.5,88.0,6.7,12.0,571.0,975.95,793.81
2017,12,24,14,0,863.0,89.0,6.6,12.0,550.0,980.23,797.45
2017,12,24,14,15,572.5,149.0,6.45,11.5,448.5,773.09,640.73
2017,12,24,14,30,282.0,209.0,6.3,11.0,347.0,541.3,453.36
2017,12,24,14,45,292.0,192.0,6.2,11.0,326.5,536.25,451.42
2017,12,24,15,0,302.0,175.0,6.1,11.0,306.0,529.63,447.56
2017,12,24,15,15,288.0,162.0,5.85,10.5,277.5,503.05,427.16
2017,12,24,15,30,274.0,149.0,5.6,10.0,249.0,475.55,405.74
2017,12,24,15,45,262.5,131.0,5.45,9.5,217.0,442.39,379.54
2017,12,24,16,0,251.0,113.0,5.3,9.0,185.0,408.24,351.79
2017,12,24,16,15,404.5,83.5,4.95,8.5,175.5,532.14,456.6
2017,12,24,16,30,558.0,54.0,4.6,8.0,166.0,632.3,534.15
2017,12,24,16,45,465.0,45.0,4.35,7.5,121.0,524.21,440.41
2017,12,24,17,0,372.0,36.0,4.1,7.0,76.0,419.6,342.66
2017,12,24,17,15,186.0,18.0,3.85,6.5,38.0,218.1,95.02
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,183.5,16.0,2.6,0.0,34.0,13.02,0.0
2017,12,25,8,0,367.0,32.0,2.9,0.0,68.0,26.59,17.56
2017,12,25,8,15,462.0,41.5,3.05,0.5,112.5,34.41,25.94
2017,12,25,8,30,557.0,51.0,3.2,1.0,157.0,42.3,33.69
2017,12,25,8,45,609.0,58.0,3.4,2.0,203.0,73.92,44.32
2017,12,25,9,0,661.0,65.0,3.6,3.0,249.0,125.56,76.59
2017,12,25,9,15,699.5,70.0,3.55,3.5,293.5,179.6,120.25
2017,12,25,9,30,738.0,75.0,3.5,4.0,338.0,238.07,172.3
2017,12,25,9,45,760.0,80.0,3.45,4.5,378.0,297.78,227.73
2017,12,25,10,0,782.0,85.0,3.4,5.0,418.0,357.32,282.86
2017,12,25,10,15,801.0,87.5,3.35,5.5,452.5,415.12,335.64
2017,12,25,10,30,820.0,90.0,3.3,6.0,487.0,474.0,387.85
2017,12,25,10,45,828.0,94.0,3.25,6.5,514.5,529.47,435.76
2017,12,25,11,0,836.0,98.0,3.2,7.0,542.0,584.37,481.6
2017,12,25,11,15,844.5,99.5,3.2,7.5,562.5,636.29,523.88
2017,12,25,11,30,853.0,101.0,3.2,8.0,583.0,687.13,564.11
2017,12,25,11,45,482.5,187.5,3.2,8.5,461.5,547.84,451.62
2017,12,25,12,0,112.0,274.0,3.2,9.0,340.0,333.38,274.26
2017,12,25,12,15,102.0,274.0,3.25,9.0,334.5,333.11,274.78
2017,12,25,12,30,92.0,274.0,3.3,9.0,329.0,331.94,273.76
2017,12,25,12,45,90.0,273.0,3.4,9.5,326.5,335.81,276.63
2017,12,25,13,0,88.0,272.0,3.5,10.0,324.0,339.53,279.37
2017,12,25,13,15,372.5,214.5,3.55,10.0,427.0,584.2,482.39
2017,12,25,13,30,657.0,157.0,3.6,10.0,530.0,834.22,676.3
2017,12,25,13,45,664.5,145.0,3.65,10.5,511.5,845.1,682.17
2017,12,25,14,0,672.0,133.0,3.7,11.0,493.0,852.85,687.73
2017,12,25,14,15,741.5,113.5,3.65,11.0,492.0,909.52,730.08
2017,12,25,14,30,811.0,94.0,3.6,11.0,491.0,955.97,764.31
2017,12,25,14,45,593.5,129.0,3.6,11.0,409.0,793.7,645.89
2017,12,25,15,0,376.0,164.0,3.6,11.0,327.0,588.63,488.98
2017,12,25,15,15,541.0,124.0,3.4,11.0,334.5,729.0,601.26
2017,12,25,15,30,706.0,84.0,3.2,11.0,342.0,850.04,691.59
2017,12,25,15,45,660.5,80.0,3.05,11.0,297.5,794.17,648.88
2017,12,25,16,0,615.0,76.0,2.9,11.0,253.0,736.53,605.12
2017,12,25,16,15,557.0,68.5,2.45,10.0,207.5,661.61,546.84
2017,12,25,16,30,499.0,61.0,2.0,9.0,162.0,586.43,485.73
2017,12,25,16,45,400.0,50.5,1.6,8.0,117.5,472.08,390.74
2017,12,25,17,0,301.0,40.0,1.2,7.0,73.0,364.84,294.93
2017,12,25,17,15,150.5,20.0,1.2,6.5,36.5,187.6,89.66
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,88.5,19.5,2.15,4.0,28.5,14.74,0.0
2017,12,26,8,0,177.0,39.0,2.3,4.0,57.0,29.18,19.4
2017,12,26,8,15,267.0,54.5,2.25,4.0,97.5,40.67,31.21
2017,12,26,8,30,357.0,70.0,2.2,4.0,138.0,52.1,42.26
2017,12,26,8,45,399.0,84.5,2.2,4.5,180.0,80.02,55.08
2017,12,26,9,0,441.0,99.0,2.2,5.0,222.0,123.88,84.16
2017,12,26,9,15,485.5,108.0,2.2,5.0,264.0,169.34,120.21
2017,12,26,9,30,530.0,117.0,2.2,5.0,306.0,220.09,164.04
2017,12,26,9,45,548.5,128.0,2.25,5.5,343.0,270.18,209.38
2017,12,26,10,0,567.0,139.0,2.3,6.0,380.0,322.28,256.29
2017,12,26,10,15,591.0,144.0,2.35,6.0,413.5,373.29,302.08
2017,12,26,10,30,615.0,149.0,2.4,6.0,447.0,431.38,352.75
2017,12,26,10,45,307.5,126.0,2.45,6.5,275.0,285.84,237.61
2017,12,26,11,0,0.0,103.0,2.5,7.0,103.0,79.67,63.17
2017,12,26,11,15,0.0,107.0,2.55,7.0,107.0,82.94,66.09
2017,12,26,11,30,0.0,111.0,2.6,7.0,111.0,86.24,68.83
2017,12,26,11,45,0.0,113.0,2.65,7.5,113.0,87.95,70.09
2017,12,26,12,0,0.0,115.0,2.7,8.0,115.0,89.67,71.37
2017,12,26,12,15,0.0,117.0,2.75,8.0,117.0,91.43,72.84
2017,12,26,12,30,0.0,119.0,2.8,8.0,119.0,93.23,74.35
2017,12,26,12,45,0.0,105.0,2.85,8.0,105.0,81.62,64.48
2017,12,26,13,0,0.0,91.0,2.9,8.0,91.0,70.1,54.69
2017,12,26,13,15,0.0,89.0,2.95,8.0,89.0,68.53,53.4
2017,12,26,13,30,0.0,87.0,3.0,8.0,87.0,66.97,52.11
2017,12,26,13,45,0.0,88.5,3.05,8.5,88.5,68.12,53.06
2017,12,26,14,0,0.0,90.0,3.1,9.0,90.0,69.39,54.11
2017,12,26,14,15,0.0,85.5,3.15,8.5,85.5,65.77,51.2
2017,12,26,14,30,0.0,81.0,3.2,8.0,81.0,62.26,48.38
2017,12,26,14,45,0.0,44.0,3.25,8.0,44.0,33.66,23.71
2017,12,26,15,0,0.0,7.0,3.3,8.0,7.0,5.33,0.0
2017,12,26,15,15,0.0,6.0,3.3,8.0,6.0,4.56,0.0
2017,12,26,15,30,0.0,5.0,3.3,8.0,5.0,3.8,0.0
2017,12,26,15,45,0.0,4.5,3.35,8.0,4.5,3.42,0.0
2017,12,26,16,0,0.0,4.0,3.4,8.0,4.0,3.03,0.0
2017,12,26,16,15,137.5,46.0,3.45,7.5,74.0,197.97,172.66
2017,12,26,16,30,275.0,88.0,3.5,7.0,144.0,400.29,344.26
2017,12,26,16,45,203.0,68.0,3.55,7.0,103.5,307.06,260.82
2017,12,26,17,0,131.0,48.0,3.6,7.0,63.0,216.85,177.7
2017,12,26,17,15,65.5,24.0,3.7,6.5,31.5,110.04,55.61
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,1.5,5.15,3.0,1.5,1.13,0.0
2017,12,27,8,0,0.0,3.0,5.2,3.0,3.0,2.27,0.0
2017,12,27,8,15,0.0,5.5,5.25,3.0,5.5,4.16,0.0
2017,12,27,8,30,0.0,8.0,5.3,3.0,8.0,6.06,0.0
2017,12,27,8,45,0.0,10.5,5.35,3.5,10.5,7.96,1.44
2017,12,27,9,0,0.0,13.0,5.4,4.0,13.0,9.87,3.15
2017,12,27,9,15,0.0,15.5,5.3,4.0,15.5,11.78,4.86
2017,12,27,9,30,0.0,18.0,5.2,4.0,18.0,13.7,6.55
2017,12,27,9,45,0.0,46.0,5.15,4.0,46.0,35.17,25.59
2017,12,27,10,0,0.0,74.0,5.1,4.0,74.0,56.81,44.61
2017,12,27,10,15,0.0,107.5,5.0,4.0,107.5,83.0,67.45
2017,12,27,10,30,0.0,141.0,4.9,4.0,141.0,109.92,90.7
2017,12,27,10,45,0.0,140.5,4.85,4.5,140.5,109.82,90.25
2017,12,27,11,0,0.0,140.0,4.8,5.0,140.0,109.67,89.8
2017,12,27,11,15,0.0,133.5,4.7,5.0,133.5,104.54,85.24
2017,12,27,11,30,0.0,127.0,4.6,5.0,127.0,99.34,80.67
2017,12,27,11,45,0.0,136.5,4.55,5.0,136.5,107.4,87.52
2017,12,27,12,0,0.0,146.0,4.5,5.0,146.0,115.65,94.52
2017,12,27,12,15,9.0,184.5,4.45,5.0,190.0,156.71,129.82
2017,12,27,12,30,18.0,223.0,4.4,5.0,234.0,200.59,167.21
2017,12,27,12,45,10.0,201.0,4.35,5.0,207.0,174.86,145.14
2017,12,27,13,0,2.0,179.0,4.3,5.0,180.0,148.58,122.6
2017,12,27,13,15,1.0,155.5,4.2,5.0,156.0,126.95,104.21
2017,12,27,13,30,0.0,132.0,4.1,5.0,132.0,105.43,85.84
2017,12,27,13,45,0.0,114.5,4.1,5.0,114.5,90.34,72.95
2017,12,27,14,0,0.0,97.0,4.1,5.0,97.0,75.36,60.12
2017,12,27,14,15,0.0,110.5,4.0,5.0,110.5,87.56,70.8
2017,12,27,14,30,0.0,124.0,3.9,5.0,124.0,100.78,82.37
2017,12,27,14,45,0.0,132.5,3.85,5.0,132.5,110.46,90.91
2017,12,27,15,0,0.0,141.0,3.8,5.0,141.0,121.62,100.76
2017,12,27,15,15,0.0,128.0,3.75,4.5,128.0,110.58,91.58
2017,12,27,15,30,0.0,115.0,3.7,4.0,115.0,99.59,82.34
2017,12,27,15,45,0.0,100.0,3.65,4.0,100.0,86.34,70.86
2017,12,27,16,0,0.0,85.0,3.6,4.0,85.0,73.02,59.18
2017,12,27,16,15,0.0,69.5,3.45,3.5,69.5,58.97,46.79
2017,12,27,16,30,0.0,54.0,3.3,3.0,54.0,44.67,33.98
2017,12,27,16,45,0.0,39.5,3.2,3.0,39.5,31.22,21.75
2017,12,27,17,0,0.0,25.0,3.1,3.0,25.0,19.08,10.6
2017,12,27,17,15,0.0,12.5,3.0,3.0,12.5,9.5,0.0
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,45,128.5,18.0,1.6,2.5,30.0,13.72,0.0
2017,12,28,8,0,257.0,36.0,1.9,3.0,60.0,27.37,17.78
2017,12,28,8,15,351.5,48.5,1.9,3.0,102.5,39.59,30.34
2017,12,28,8,30,446.0,61.0,1.9,3.0,145.0,49.53,40.06
2017,12,28,8,45,507.0,70.0,1.95,3.5,190.5,74.98,49.31
2017,12,28,9,0,568.0,79.0,2.0,4.0,236.0,122.81,78.41
2017,12,28,9,15,610.0,85.5,1.95,4.0,280.0,173.11,118.07
2017,12,28,9,30,652.0,92.0,1.9,4.0,324.0,228.42,166.34
2017,12,28,9,45,683.0,96.5,1.85,4.5,364.0,283.72,216.48
2017,12,28,10,0,714.0,101.0,1.8,5.0,404.0,342.2,269.26
2017,12,28,10,15,386.5,155.5,1.7,5.5,321.5,299.2,243.42
2017,12,28,10,30,59.0,210.0,1.6,6.0,239.0,200.14,165.3
2017,12,28,10,45,63.0,221.0,1.55,6.5,253.5,217.26,179.71
2017,12,28,11,0,67.0,232.0,1.5,7.0,268.0,235.01,194.06
2017,12,28,11,15,65.5,242.5,1.4,7.0,278.5,249.57,205.86
2017,12,28,11,30,64.0,253.0,1.3,7.0,289.0,264.25,217.63
2017,12,28,11,45,160.5,261.0,1.25,7.5,354.5,359.96,296.03
2017,12,28,12,0,257.0,269.0,1.2,8.0,420.0,467.19,380.57
2017,12,28,12,15,255.0,272.0,1.1,8.0,422.5,484.6,392.81
2017,12,28,12,30,253.0,275.0,1.0,8.0,425.0,482.85,391.31
2017,12,28,12,45,539.5,196.0,0.95,8.5,514.5,697.44,557.01
2017,12,28,13,0,826.0,117.0,0.9,9.0,604.0,891.83,692.15
2017,12,28,13,15,821.5,116.0,0.9,9.0,592.5,912.16,703.44
2017,12,28,13,30,817.0,115.0,0.9,9.0,581.0,929.15,715.23
2017,12,28,13,45,811.0,112.5,0.95,9.5,562.5,939.68,722.53
2017,12,28,14,0,805.0,110.0,1.0,10.0,544.0,946.71,727.72
2017,12,28,14,15,474.0,167.0,1.05,10.0,419.5,696.36,553.18
2017,12,28,14,30,143.0,224.0,1.1,10.0,295.0,397.69,323.44
2017,12,28,14,45,106.5,205.5,1.15,10.0,256.0,321.56,265.4
2017,12,28,15,0,70.0,187.0,1.2,10.0,217.0,267.38,221.5
2017,12,28,15,15,62.5,171.5,1.2,9.5,197.0,246.09,205.03
2017,12,28,15,30,55.0,156.0,1.2,9.0,177.0,224.84,188.13
2017,12,28,15,45,303.0,123.5,1.3,9.0,214.5,470.02,396.36
2017,12,28,16,0,551.0,91.0,1.4,9.0,252.0,692.54,568.96
2017,12,28,16,15,494.0,81.0,1.25,8.0,207.5,616.35,508.43
2017,12,28,16,30,437.0,71.0,1.1,7.0,163.0,540.38,448.56
2017,12,28,16,45,353.0,58.0,1.0,6.5,119.5,440.58,366.17
2017,12,28,17,0,269.0,45.0,0.9,6.0,76.0,345.58,282.12
2017,12,28,17,15,155.5,27.0,0.95,5.5,43.0,209.97,125.62
2017,12,28,17,30,42.0,9.0,1.0,5.0,10.0,40.53,0.0
2017,12,28,17,45,21.0,4.5,1.1,5.0,5.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,138.0,17.5,1.15,2.5,30.5,13.37,0.0
2017,12,29,8,0,276.0,35.0,1.3,3.0,61.0,28.85,18.99
2017,12,29,8,15,373.5,47.5,1.25,3.5,104.5,38.91,29.66
2017,12,29,8,30,471.0,60.0,1.2,4.0,148.0,48.93,39.37
2017,12,29,8,45,538.0,67.5,1.2,4.5,194.5,72.93,47.26
2017,12,29,9,0,605.0,75.0,1.2,5.0,241.0,121.89,75.89
2017,12,29,9,15,647.0,81.0,1.2,5.5,286.0,173.88,116.12
2017,12,29,9,30,689.0,87.0,1.2,6.0,331.0,230.85,165.02
2017,12,29,9,45,344.5,87.0,1.2,6.5,209.0,175.31,134.5
2017,12,29,10,0,0.0,87.0,1.2,7.0,87.0,66.88,52.69
2017,12,29,10,15,0.0,94.5,1.2,7.5,94.5,72.79,57.72
2017,12,29,10,30,0.0,102.0,1.2,8.0,102.0,78.76,62.59
2017,12,29,10,45,0.0,111.0,1.25,8.5,111.0,86.0,68.51
2017,12,29,11,0,0.0,120.0,1.3,9.0,120.0,93.34,74.47
2017,12,29,11,15,0.0,127.0,1.4,9.0,127.0,99.18,79.28
2017,12,29,11,30,0.0,134.0,1.5,9.0,134.0,105.1,84.18
2017,12,29,11,45,0.0,112.0,1.65,9.5,112.0,87.11,68.78
2017,12,29,12,0,0.0,90.0,1.8,10.0,90.0,69.32,53.59
2017,12,29,12,15,0.5,131.0,1.95,10.5,131.5,103.53,82.31
2017,12,29,12,30,1.0,172.0,2.1,11.0,173.0,139.81,112.33
2017,12,29,12,45,5.0,187.0,2.25,11.5,190.5,157.49,126.85
2017,12,29,13,0,9.0,202.0,2.4,12.0,208.0,176.14,142.15
2017,12,29,13,15,431.0,153.5,2.55,12.0,400.5,590.92,484.51
2017,12,29,13,30,853.0,105.0,2.7,12.0,593.0,951.36,749.83
2017,12,29,13,45,467.5,174.0,2.85,12.5,440.0,676.47,545.41
2017,12,29,14,0,82.0,243.0,3.0,13.0,287.0,324.22,263.72
2017,12,29,14,15,449.0,170.0,3.05,13.0,394.5,674.96,550.26
2017,12,29,14,30,816.0,97.0,3.1,13.0,502.0,964.02,762.63
2017,12,29,14,45,799.5,93.5,3.2,13.0,468.5,949.16,751.59
2017,12,29,15,0,783.0,90.0,3.3,13.0,435.0,930.78,740.86
2017,12,29,15,15,758.0,86.5,3.2,12.5,395.5,908.85,727.39
2017,12,29,15,30,733.0,83.0,3.1,12.0,356.0,876.37,705.96
2017,12,29,15,45,697.0,77.5,3.05,12.0,312.0,827.83,671.22
2017,12,29,16,0,661.0,72.0,3.0,12.0,268.0,777.34,634.0
2017,12,29,16,15,606.5,65.5,2.7,11.0,221.5,706.51,580.51
2017,12,29,16,30,552.0,59.0,2.4,10.0,175.0,635.24,524.1
2017,12,29,16,45,467.0,49.0,2.1,9.5,129.5,532.88,439.21
2017,12,29,17,0,382.0,39.0,1.8,9.0,84.0,433.46,351.09
2017,12,29,17,15,239.0,25.0,1.9,8.5,48.5,277.5,174.39
2017,12,29,17,30,96.0,11.0,2.0,8.0,13.0,85.21,0.0
2017,12,29,17,45,48.0,5.5,2.1,7.5,6.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,153.5,16.5,0.95,7.5,31.0,13.43,0.0
2017,12,30,8,0,307.0,33.0,1.1,8.0,62.0,27.27,17.17
2017,12,30,8,15,406.5,44.0,1.25,8.5,106.0,36.2,26.63
2017,12,30,8,30,506.0,55.0,1.4,9.0,150.0,45.15,35.17
2017,12,30,8,45,565.0,63.0,1.6,9.5,196.5,68.98,43.07
2017,12,30,9,0,624.0,71.0,1.8,10.0,243.0,119.04,71.54
2017,12,30,9,15,665.5,76.5,1.85,10.5,287.5,171.55,111.38
2017,12,30,9,30,707.0,82.0,1.9,11.0,332.0,228.95,160.08
2017,12,30,9,45,355.0,114.0,2.0,11.5,240.0,199.99,152.44
2017,12,30,10,0,3.0,146.0,2.1,12.0,148.0,113.78,91.26
2017,12,30,10,15,5.0,157.5,2.1,12.5,160.5,124.53,100.04
2017,12,30,10,30,7.0,169.0,2.1,13.0,173.0,135.64,108.89
2017,12,30,10,45,46.0,203.5,2.15,13.5,228.0,192.7,155.61
2017,12,30,11,0,85.0,238.0,2.2,14.0,283.0,250.0,201.94
2017,12,30,11,15,203.0,242.5,2.25,14.5,355.5,344.1,277.98
2017,12,30,11,30,321.0,247.0,2.3,15.0,428.0,452.69,363.66
2017,12,30,11,45,303.5,256.5,2.35,15.5,431.0,469.61,375.8
2017,12,30,12,0,286.0,266.0,2.4,16.0,434.0,484.56,386.64
2017,12,30,12,15,368.0,249.5,2.45,16.0,468.0,548.98,437.79
2017,12,30,12,30,450.0,233.0,2.5,16.0,502.0,635.9,504.42
2017,12,30,12,45,441.5,237.0,2.65,16.5,499.5,653.66,516.95
2017,12,30,13,0,433.0,241.0,2.8,17.0,497.0,669.29,528.35
2017,12,30,13,15,229.0,233.0,2.85,17.0,368.5,471.46,376.76
2017,12,30,13,30,25.0,225.0,2.9,17.0,240.0,217.22,172.81
2017,12,30,13,45,12.5,192.0,2.95,17.0,199.5,174.59,138.81
2017,12,30,14,0,0.0,159.0,3.0,17.0,159.0,131.81,103.69
2017,12,30,14,15,0.0,122.0,3.05,17.0,122.0,97.91,76.05
2017,12,30,14,30,0.0,85.0,3.1,17.0,85.0,65.37,49.21
2017,12,30,14,45,0.0,89.0,3.15,17.0,89.0,69.1,52.45
2017,12,30,15,0,0.0,93.0,3.2,17.0,93.0,73.26,56.06
2017,12,30,15,15,0.0,84.5,3.2,16.5,84.5,66.12,50.31
2017,12,30,15,30,0.0,76.0,3.2,16.0,76.0,58.99,44.51
2017,12,30,15,45,309.0,79.0,3.25,15.5,171.5,436.99,367.33
2017,12,30,16,0,618.0,82.0,3.3,15.0,267.0,748.59,610.06
2017,12,30,16,15,562.5,74.0,3.1,14.0,220.5,675.35,552.74
2017,12,30,16,30,507.0,66.0,2.9,13.0,174.0,601.54,495.05
2017,12,30,16,45,410.0,55.5,2.75,12.0,128.5,488.12,402.96
2017,12,30,17,0,313.0,45.0,2.6,11.0,83.0,383.22,312.13
2017,12,30,17,15,156.5,29.0,2.75,10.5,48.0,217.02,140.89
2017,12,30,17,30,0.0,13.0,2.9,10.0,13.0,10.23,0.0
2017,12,30,17,45,0.0,6.5,3.1,9.5,6.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,92.0,19.0,4.2,3.0,27.5,14.37,0.0
2017,12,31,8,0,184.0,38.0,4.4,3.0,55.0,28.48,18.47
2017,12,31,8,15,275.0,55.0,4.5,3.0,97.5,41.05,31.56
2017,12,31,8,30,366.0,72.0,4.6,3.0,140.0,53.53,43.66
2017,12,31,8,45,425.0,84.5,4.75,3.0,185.0,75.63,53.42
2017,12,31,9,0,484.0,97.0,4.9,3.0,230.0,120.83,81.27
2017,12,31,9,15,253.0,117.5,5.0,3.0,188.0,131.77,99.33
2017,12,31,9,30,22.0,138.0,5.1,3.0,146.0,109.24,90.27
2017,12,31,9,45,28.0,153.5,5.25,3.0,164.5,127.94,106.49
2017,12,31,10,0,34.0,169.0,5.4,3.0,183.0,145.92,122.05
2017,12,31,10,15,17.0,150.5,5.5,3.0,157.5,123.6,102.93
2017,12,31,10,30,0.0,132.0,5.6,3.0,132.0,102.6,84.65
2017,12,31,10,45,0.0,125.0,5.7,3.0,125.0,97.2,79.8
2017,12,31,11,0,0.0,118.0,5.8,3.0,118.0,91.7,74.87
2017,12,31,11,15,0.0,81.5,5.8,3.0,81.5,62.69,49.45
2017,12,31,11,30,0.0,45.0,5.8,3.0,45.0,34.5,24.7
2017,12,31,11,45,0.0,93.5,5.85,3.0,93.5,72.09,57.56
2017,12,31,12,0,0.0,142.0,5.9,3.0,142.0,112.17,92.28
2017,12,31,12,15,19.0,195.5,5.85,3.0,207.0,174.12,146.19
2017,12,31,12,30,38.0,249.0,5.8,3.0,272.0,259.19,219.12
2017,12,31,12,45,19.0,156.0,5.8,3.0,167.5,152.63,127.77
2017,12,31,13,0,0.0,63.0,5.8,3.0,63.0,48.4,36.79
2017,12,31,13,15,0.0,115.0,5.8,3.0,115.5,90.23,73.3
2017,12,31,13,30,0.0,167.0,5.8,3.0,168.0,137.17,113.97
2017,12,31,13,45,0.0,127.0,5.8,3.5,127.5,101.29,82.85
2017,12,31,14,0,0.0,87.0,5.8,4.0,87.0,66.95,53.0
2017,12,31,14,15,0.0,105.5,5.8,3.5,105.5,82.98,67.2
2017,12,31,14,30,0.0,124.0,5.8,3.0,124.0,100.53,82.79
2017,12,31,14,45,0.0,113.0,5.8,3.0,113.0,91.1,74.7
2017,12,31,15,0,0.0,102.0,5.8,3.0,102.0,81.65,66.58
2017,12,31,15,15,304.5,111.0,5.75,2.5,225.5,475.87,419.31
2017,12,31,15,30,609.0,120.0,5.7,2.0,349.0,796.45,687.88
2017,12,31,15,45,581.5,109.0,5.7,2.0,307.0,751.06,650.57
2017,12,31,16,0,554.0,98.0,5.7,2.0,265.0,703.5,612.24
2017,12,31,16,15,497.0,88.0,5.6,1.5,218.5,626.81,548.89
2017,12,31,16,30,440.0,78.0,5.5,1.0,172.0,553.89,486.24
2017,12,31,16,45,372.5,62.5,5.4,1.0,128.5,465.15,406.42
2017,12,31,17,0,305.0,47.0,5.3,1.0,85.0,379.53,325.06
2017,12,31,17,15,152.5,30.5,5.3,1.0,49.5,217.93,152.89
2017,12,31,17,30,0.0,14.0,5.3,1.0,14.0,11.02,0.0
2017,12,31,17,45,0.0,7.0,3.25,8.0,7.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
